Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,157.377973545,38.0341836669,0.0,0.0,43.513341876,52.539744,170.637049317,165.782789317,4.83426,0.02
 01/17  07:00:00,196.903932921,74.0487870421,0.0,0.0,43.513341876,53.238744,2618.39822562,2604.94350903,4.83426,8.6204565906
 01/17  08:00:00,361.289718661,74.0487870421,0.0,0.0,220.879908,53.238744,2150.82845318,2128.39822277,4.83426,17.5959704085
 01/17  09:00:00,446.824921705,74.0487870421,0.0,0.0,220.879908,145.652643033,1831.35392621,1759.65560875,36.25695,35.4413674611
 01/17  10:00:00,446.64926013,74.0487870421,0.0,0.0,220.879908,145.652643033,1590.2189298,1509.14476459,36.25695,44.8172152042
 01/17  11:00:00,452.558332194,74.0487870421,0.00113912095651,0.0,220.879908,151.653867033,1239.269555,1146.05020943,48.3426,44.8767455713
 01/17  12:00:00,453.564486004,74.0514478623,0.0,0.0,220.879908,151.653867033,939.126112937,836.6968864,48.3426,54.086626537
 01/17  13:00:00,452.188113257,74.2749299433,0.0,0.0,220.879908,151.653867033,775.91126933,673.315384337,48.3426,54.2532849934
 01/17  14:00:00,446.371293482,74.836777788,0.0,0.0,220.879908,145.652643033,676.829336853,598.299877929,24.1713,54.3581589246
 01/17  15:00:00,446.229572529,74.7647153939,0.0,0.0,220.879908,145.652643033,658.353570711,589.341494829,24.1713,44.8407758815
 01/17  16:00:00,439.132719367,74.9176667241,0.0,0.0,220.879908,137.835547516,738.617371295,679.882477122,4.83426,53.9006341728
 01/17  17:00:00,436.625924106,74.0506526246,0.0,0.0,220.879908,133.019064,662.728724075,622.25489386,4.83426,35.639570215
 01/17  18:00:00,371.761469487,74.0487870421,0.0,0.0,220.879908,53.238744,838.502601828,798.028890573,4.83426,35.6394512553
 01/17  19:00:00,371.763837878,74.0487870421,0.0,0.0,220.879908,53.238744,977.556273417,927.998720776,4.83426,44.723292641
 01/17  20:00:00,371.747052257,74.0487870421,0.0,0.0,220.879908,53.238744,1051.0293341,1030.29000963,4.83426,15.9050644705
 01/17  21:00:00,371.752647633,74.0487870421,0.0,0.0,220.879908,53.238744,1102.59547504,1087.61225232,4.83426,10.1489627122
 01/17  22:00:00,118.228234408,0.936949939149,0.0,0.0,43.513341876,52.539744,13.747285614,0.227669753981,4.83426,8.68535585997
 01/17  23:00:00,119.286036511,1.8738998783,0.0,0.0,43.513341876,52.539744,14.404252304,0.923972495403,4.83426,8.64601980858
 01/17  24:00:00,120.012935835,1.49911990264,0.0,0.0,43.513341876,52.539744,6.10586394565,1.25160394565,4.83426,0.02
 01/18  01:00:00,121.22776829,3.74766193081,0.0,0.0,43.513341876,52.539744,8.88038302805,4.02612302805,4.83426,0.02
 01/18  02:00:00,121.867815691,4.3980397198,0.0,0.0,43.513341876,52.539744,17.6579862679,4.20327099668,4.83426,8.62045527121
 01/18  03:00:00,122.977106465,5.49754964975,0.0,0.0,43.513341876,52.539744,13.4500487791,8.59578877909,4.83426,0.02
 01/18  04:00:00,125.304507187,7.83483099577,0.0,0.0,43.513341876,52.539744,15.8307659425,10.9765059425,4.83426,0.02
 01/18  05:00:00,129.599795293,11.6837739465,0.0,0.0,43.513341876,52.539744,32.7615097741,19.3067712881,4.83426,8.62047848603
 01/18  06:00:00,132.671131634,14.7969979082,0.0,0.0,43.513341876,52.539744,25.9910444327,21.1367844327,4.83426,0.02
 01/18  07:00:00,195.747904005,74.0487870421,0.0,0.0,43.513341876,53.238744,2088.66332741,2083.80906741,4.83426,0.02
 01/18  08:00:00,360.464141151,74.0487870421,0.0,0.0,220.879908,53.238744,1746.32244117,1715.10302619,4.83426,26.3851549812
 01/18  09:00:00,446.504640305,74.0487870421,0.0,0.0,220.879908,145.652643033,1425.97358771,1354.27522363,36.25695,35.44141408
 01/18  10:00:00,446.510124128,74.0487870421,0.00188374912199,0.0,220.879908,145.652643033,1177.19300712,1096.11588793,36.25695,44.8201691899
 01/18  11:00:00,452.44810687,74.0487870421,0.00145491017199,0.0,220.879908,151.653867033,935.153966676,841.926785059,48.3426,44.8845816174
 01/18  12:00:00,453.066844665,74.0487870421,0.0,0.0,220.879908,151.653867033,796.983395316,694.564585324,48.3426,54.0762099916
 01/18  13:00:00,451.623547735,74.0487870421,0.0,0.0,220.879908,151.653867033,686.508956085,583.92276634,48.3426,54.2435897455
 01/18  14:00:00,445.771674068,74.0487870421,0.0,0.0,220.879908,145.652643033,738.618380952,660.095696309,24.1713,54.351384643
 01/18  15:00:00,445.657799289,74.1325379004,0.0,0.0,220.879908,145.652643033,648.03342865,579.017438598,24.1713,44.8446900521
 01/18  16:00:00,438.417355015,74.4181072794,0.0,0.0,220.879908,137.835547516,674.07084105,624.311910176,4.83426,44.9246708737
 01/18  17:00:00,436.624935181,74.0487870421,0.0,0.0,220.879908,133.019064,697.800470063,648.420522682,4.83426,44.5456873807
 01/18  18:00:00,371.751193744,74.0487870421,0.0,0.0,220.879908,53.238744,844.740941476,804.26619492,4.83426,35.6404865559
 01/18  19:00:00,371.76130737,74.0487870421,0.0,0.0,220.879908,53.238744,939.056805935,889.494721114,4.83426,44.7278248202
 01/18  20:00:00,372.17745602,74.0487870421,0.0,0.0,220.879908,53.238744,1023.81643851,1010.28575635,4.83426,8.69642216256
 01/18  21:00:00,372.150480676,74.0487870421,0.0,0.0,220.879908,53.238744,1094.5933016,1081.07342417,4.83426,8.68561742808
 01/18  22:00:00,117.620931779,0.0,0.0,0.0,43.513341876,52.539744,22.1858552589,0.0,4.83426,17.3515952589
 01/18  23:00:00,118.547518495,1.12433992698,0.0,0.0,43.513341876,52.539744,5.18173501812,0.327475018118,4.83426,0.02
 01/18  24:00:00,120.403979075,1.8738998783,0.0,0.0,43.513341876,52.539744,14.3177219012,0.847977113859,4.83426,8.63548478735
 01/19  01:00:00,118.988797729,1.49911990264,0.0,0.0,43.513341876,52.539744,5.94584905132,1.09158905132,4.83426,0.02
 01/19  02:00:00,121.422288413,3.92884441939,0.0,0.0,43.513341876,52.539744,8.21093238887,3.35667238887,4.83426,0.02
 01/19  03:00:00,121.884828616,4.3980397198,0.0,0.0,43.513341876,52.539744,17.5900068845,4.13531512735,4.83426,8.62043175713
 01/19  04:00:00,125.139196092,7.64554419723,0.0,0.0,43.513341876,52.539744,13.7408563825,8.88659638246,4.83426,0.02
 01/19  05:00:00,127.465397731,9.55322663375,0.0,0.0,43.513341876,52.539744,15.8754523717,11.0211923717,4.83426,0.02
 01/19  06:00:00,133.544081312,15.6378602996,0.0,0.0,43.513341876,52.539744,34.6792767193,21.2245381139,4.83426,8.62047860549
 01/19  07:00:00,195.892649044,74.0487870421,0.0,0.0,43.513341876,53.238744,2288.33820795,2283.48394795,4.83426,0.02
 01/19  08:00:00,360.540368406,74.0487870421,0.0,0.0,220.879908,53.238744,1989.22127973,1957.99772802,4.83426,26.3892917138
 01/19  09:00:00,446.527577782,74.0487870421,0.0,0.0,220.879908,145.652643033,1610.26445239,1538.56467201,36.25695,35.4428303791
 01/19  10:00:00,446.512118656,74.0487870421,0.0,0.0,220.879908,145.652643033,1327.876016,1246.79284411,36.25695,44.8262218891
 01/19  11:00:00,452.584441638,74.1153227954,0.001295382313,0.0,220.879908,151.653867033,1089.44319516,996.21023177,48.3426,44.8903633908
 01/19  12:00:00,454.032708011,74.7430995339,0.0,0.0,220.879908,151.653867033,817.542295848,715.128941058,48.3426,54.0707547902
 01/19  13:00:00,453.038126235,74.8529820481,0.0,0.0,220.879908,151.653867033,786.572477239,683.992640137,48.3426,54.2372371019
 01/19  14:00:00,448.327852899,75.7600289981,0.0,0.0,220.879908,145.652643033,823.777512095,745.261544917,24.1713,54.3446671787
 01/19  15:00:00,448.3708317,75.8330414759,0.0,0.0,220.879908,145.652643033,850.034232883,781.017728567,24.1713,44.8452043168
 01/19  16:00:00,440.156350832,75.5126981232,0.0,0.0,220.879908,137.835547516,826.682216249,776.916482769,4.83426,44.9314734796
 01/19  17:00:00,433.632657417,74.075935176,0.0,0.0,220.879908,133.019064,746.750978091,698.706075044,4.83426,43.2106430473
 01/19  18:00:00,371.73507795,74.0487870421,0.0,0.0,220.879908,53.238744,869.468869804,827.657441079,4.83426,36.9771687256
 01/19  19:00:00,371.749779401,74.0487870421,0.0,0.0,220.879908,53.238744,961.844582492,912.284565006,4.83426,44.7257574862
 01/19  20:00:00,372.152096644,74.0487870421,0.0,0.0,220.879908,53.238744,1005.44004495,991.908915411,4.83426,8.69686953831
 01/19  21:00:00,372.128526291,74.0487870421,0.0,0.0,220.879908,53.238744,1062.49527699,1048.97513868,4.83426,8.68587831319
 01/19  22:00:00,117.622976401,0.0,0.0,0.0,43.513341876,52.539744,22.1842004169,0.0,4.83426,17.3499404169
 01/19  23:00:00,118.551167761,1.12433992698,0.0,0.0,43.513341876,52.539744,5.12407289135,0.269812891355,4.83426,0.02
 01/19  24:00:00,120.407833302,1.8738998783,0.0,0.0,43.513341876,52.539744,13.9966978234,0.526726794636,4.83426,8.63571102873
 01/20  01:00:00,118.99360952,1.49911990264,0.0,0.0,43.513341876,52.539744,5.4318468945,0.5775868945,4.83426,0.02
 01/20  02:00:00,119.364981806,1.8738998783,0.0,0.0,43.513341876,52.539744,6.04642012396,1.19216012396,4.83426,0.02
 01/20  03:00:00,120.876863279,3.39198467349,0.0,0.0,43.513341876,52.539744,15.045771595,1.59105595859,4.83426,8.62045563645
 01/20  04:00:00,122.750647136,5.25905900618,0.0,0.0,43.513341876,52.539744,9.17704736306,4.32278736306,4.83426,0.02
 01/20  05:00:00,124.242324763,4.63653036337,0.0,0.0,43.513341876,52.539744,9.13430640802,4.28004640802,4.83426,0.02
 01/20  06:00:00,129.693026298,10.4142459201,0.0,0.0,43.513341876,52.539744,23.8061605535,10.3513918032,4.83426,8.62050875031
 01/20  07:00:00,196.2070746,74.0487870421,0.0,0.0,43.513341876,53.238744,2124.37246671,2119.51820671,4.83426,0.02
 01/20  08:00:00,360.326347931,74.0487870421,0.0,0.0,220.879908,53.238744,1829.43098124,1798.21051023,4.83426,26.3862110092
 01/20  09:00:00,446.476797708,74.0487870421,0.0,0.0,220.879908,145.652643033,1473.7809866,1410.93532205,36.25695,26.5887145481
 01/20  10:00:00,446.49398696,74.0487870421,0.00156525639448,0.0,220.879908,145.652643033,1251.78985365,1162.90958595,36.25695,52.6233176989
 01/20  11:00:00,452.560766593,74.1048783662,0.00124393068832,0.0,220.879908,151.653867033,1102.49396738,1008.09698994,48.3426,46.0543774378
 01/20  12:00:00,453.79802734,74.3092950286,0.0,0.0,220.879908,151.653867033,1001.88344986,908.472375932,48.3426,45.0684739305
 01/20  13:00:00,452.959583689,74.4874352221,0.0,0.0,220.879908,151.653867033,950.609196518,847.988320354,48.3426,54.2782761638
 01/20  14:00:00,447.873797222,75.3452114563,0.0,0.0,220.879908,145.652643033,904.10793783,816.507382403,24.1713,63.4292554267
 01/20  15:00:00,448.563913858,76.0374709981,0.0,0.0,220.879908,145.652643033,845.407709909,776.389218492,24.1713,44.8471914169
 01/20  16:00:00,440.487117916,75.83540452,0.0,0.0,220.879908,137.835547516,793.740986147,743.969490706,4.83426,44.9372354411
 01/20  17:00:00,433.65720373,74.1104853269,0.0,0.0,220.879908,133.019064,754.560826948,714.081272491,4.83426,35.6452944575
 01/20  18:00:00,371.728278926,74.0487870421,0.0,0.0,220.879908,53.238744,933.543649805,884.160476135,4.83426,44.54891367
 01/20  19:00:00,371.74252536,74.0487870421,0.0,0.0,220.879908,53.238744,990.577499422,941.016719076,4.83426,44.7265203459
 01/20  20:00:00,371.721114011,74.0487870421,0.0,0.0,220.879908,53.238744,1006.1447607,992.612938723,4.83426,8.69756197742
 01/20  21:00:00,371.727232458,74.0487870421,0.0,0.0,220.879908,53.238744,1064.47743157,1050.95821065,4.83426,8.68496091844
 01/20  22:00:00,117.312841615,0.0,0.0,0.0,43.513341876,52.539744,13.5203500555,0.0,4.83426,8.68609005549
 01/20  23:00:00,118.545343306,1.12433992698,0.0,0.0,43.513341876,52.539744,13.7717525383,0.290159276481,4.83426,8.64733326181
 01/20  24:00:00,120.407546568,1.8738998783,0.0,0.0,43.513341876,52.539744,14.0510484018,0.580990032356,4.83426,8.6357983694
 01/21  01:00:00,118.992040236,1.49911990264,0.0,0.0,43.513341876,52.539744,5.48043820839,0.626178208394,4.83426,0.02
 01/21  02:00:00,119.362541007,1.8738998783,0.0,0.0,43.513341876,52.539744,6.14895296219,1.29469296219,4.83426,0.02
 01/21  03:00:00,121.218939408,3.7337890004,0.0,0.0,43.513341876,52.539744,7.25502626437,2.40076626437,4.83426,0.02
 01/21  04:00:00,122.987093395,5.49754964975,0.0,0.0,43.513341876,52.539744,10.0133747305,5.15911473049,4.83426,0.02
 01/21  05:00:00,125.740857846,7.83483099577,0.0,0.0,43.513341876,52.539744,20.1802674923,6.73465526799,4.83426,8.61135222429
 01/21  06:00:00,128.88605549,10.9964156913,0.0,0.0,43.513341876,52.539744,16.5166429051,11.6623829051,4.83426,0.02
 01/21  07:00:00,129.437514581,11.5302698103,0.0,0.0,43.513341876,52.539744,17.5809697961,12.7267097961,4.83426,0.02
 01/21  08:00:00,118.444586732,15.5953445051,0.0,0.0,43.513341876,52.539744,21.1477354229,16.2934754229,4.83426,0.02
 01/21  09:00:00,104.269316825,4.3980397198,0.0,0.0,43.513341876,52.539744,15.4453530157,10.5910930157,4.83426,0.02
 01/21  10:00:00,105.413480267,5.49754964975,0.0,0.0,43.513341876,52.539744,24.2133288527,10.7585676982,4.83426,8.62050115455
 01/21  11:00:00,104.280310293,4.3980397198,0.0,0.0,43.513341876,52.539744,18.9668054295,5.39945153236,4.83426,8.73309389711
 01/21  12:00:00,105.573125634,4.7674687702,0.0,0.0,43.513341876,52.539744,17.529006026,4.03506929389,4.83426,8.6596767321
 01/21  13:00:00,101.488322511,1.69501620803,0.0,0.0,43.513341876,52.539744,14.7666354138,1.27273047784,4.83426,8.65964493592
 01/21  14:00:00,100.989656858,1.12433992698,0.0,0.0,43.513341876,52.539744,14.0355275675,0.549344040436,4.83426,8.65192352707
 01/21  15:00:00,101.032368063,1.12433992698,0.0,0.0,43.513341876,52.539744,13.9829874571,0.497165722369,4.83426,8.65156173475
 01/21  16:00:00,100.252407626,0.374779975659,0.0,0.0,43.513341876,52.539744,5.09707625035,0.242816250355,4.83426,0.02
 01/21  17:00:00,100.781100463,1.12433992698,0.0,0.0,43.513341876,52.539744,13.9957543285,0.548608272299,4.83426,8.61288605621
 01/21  18:00:00,119.061659663,1.49911990264,0.0,0.0,43.513341876,52.539744,5.6715178708,0.817257870804,4.83426,0.02
 01/21  19:00:00,121.163021541,3.60630719813,0.0,0.0,43.513341876,52.539744,6.62771782789,1.77345782789,4.83426,0.02
 01/21  20:00:00,123.36391835,5.37830432797,0.0,0.0,43.513341876,52.539744,8.99582541293,4.14156541293,4.83426,0.02
 01/21  21:00:00,122.353893772,4.3980397198,0.0,0.0,43.513341876,52.539744,10.4838642348,5.62960423481,4.83426,0.02
 01/21  22:00:00,123.270886767,5.49754964975,0.0,0.0,43.513341876,52.539744,54.9525734122,14.8179911151,4.83426,35.3003222971
 01/21  23:00:00,121.831642675,4.3980397198,0.0,0.0,43.513341876,52.539744,20.8777644492,16.0235044492,4.83426,0.02
 01/21  24:00:00,128.501149113,10.0637034248,0.0,0.0,43.513341876,52.539744,30.6293199749,25.7750599749,4.83426,0.02
 01/22  01:00:00,128.7705683,11.3371723493,0.0,0.0,43.513341876,52.539744,29.5649173861,24.7106573861,4.83426,0.02
 01/22  02:00:00,134.377638705,16.927545221,0.0,0.0,43.513341876,52.539744,41.7972528296,36.9429928296,4.83426,0.02
 01/22  03:00:00,135.137399029,17.6970125955,0.0,0.0,43.513341876,52.539744,48.8023002132,35.3551392362,4.83426,8.61290097697
 01/22  04:00:00,135.53238041,18.0666484758,0.0,0.0,43.513341876,52.539744,61.6408062276,56.7865462276,4.83426,0.02
 01/22  05:00:00,136.268310602,18.3843708507,0.0,0.0,43.513341876,52.539744,61.8846820152,57.0304220152,4.83426,0.02
 01/22  06:00:00,137.676695814,19.7850441138,0.0,0.0,43.513341876,52.539744,89.8363750324,84.9821150324,4.83426,0.02
 01/22  07:00:00,150.624853961,32.7206971798,0.0,0.0,43.513341876,52.539744,87.3240176017,82.4697576017,4.83426,0.02
 01/22  08:00:00,121.796242666,18.947104192,0.0,0.0,43.513341876,52.539744,101.124200988,87.6770337078,4.83426,8.61290727979
 01/22  09:00:00,111.650171986,11.8119516319,0.0,0.0,43.513341876,52.539744,56.5249856416,51.6707256416,4.83426,0.02
 01/22  10:00:00,112.793911068,12.9114615618,0.0,0.0,43.513341876,52.539744,53.2565460018,48.4022860018,4.83426,0.02
 01/22  11:00:00,104.235976501,4.3980397198,0.0,0.0,43.513341876,52.539744,48.7255423274,26.4448390435,4.83426,17.4464432839
 01/22  12:00:00,106.260105603,5.49754964975,0.0,0.0,43.513341876,52.539744,36.5488334575,23.0548305313,4.83426,8.65974292616
 01/22  13:00:00,104.143359241,4.3980397198,0.0,0.0,43.513341876,52.539744,25.617203912,12.123226536,4.83426,8.65971737599
 01/22  14:00:00,104.466283866,4.65405459424,0.0,0.0,43.513341876,52.539744,22.8853359471,9.39139492063,4.83426,8.65968102644
 01/22  15:00:00,101.567690931,1.73761054621,0.0,0.0,43.513341876,52.539744,7.00803568692,2.15377568692,4.83426,0.02
 01/22  16:00:00,101.293919588,1.49911990264,0.0,0.0,43.513341876,52.539744,14.8734536746,1.38715169895,4.83426,8.65204197561
 01/22  17:00:00,100.712701752,1.12433992698,0.0,0.0,43.513341876,52.539744,6.11278661208,1.25852661208,4.83426,0.02
 01/22  18:00:00,118.823047846,1.31172991481,0.0,0.0,43.513341876,52.539744,15.3340922208,1.88696388994,4.83426,8.61286833086
 01/22  19:00:00,121.987431609,4.4709339532,0.0,0.0,43.513341876,52.539744,13.7401149307,8.88585493074,4.83426,0.02
 01/22  20:00:00,123.071127812,5.12276967409,0.0,0.0,43.513341876,52.539744,19.0626697284,14.2084097284,4.83426,0.02
 01/22  21:00:00,122.695702904,4.77281969546,0.0,0.0,43.513341876,52.539744,23.3994300772,18.5451700772,4.83426,0.02
 01/22  22:00:00,122.870696635,5.12276967409,0.0,0.0,43.513341876,52.539744,68.6235214653,37.3074389071,4.83426,26.4818225581
 01/22  23:00:00,123.420152575,6.00847168081,0.0,0.0,43.513341876,52.539744,53.2656101909,39.8184651126,4.83426,8.61288507823
 01/22  24:00:00,132.346439479,13.9317678009,0.0,0.0,43.513341876,52.539744,57.422929552,52.568669552,4.83426,0.02
 01/23  01:00:00,133.094242657,15.666038678,0.0,0.0,43.513341876,52.539744,62.3277477316,57.4734877316,4.83426,0.02
 01/23  02:00:00,134.488932192,17.0470260394,0.0,0.0,43.513341876,52.539744,76.0001996248,71.1459396248,4.83426,0.02
 01/23  03:00:00,134.528042022,17.0832709829,0.0,0.0,43.513341876,52.539744,87.9277640658,74.4729189896,4.83426,8.62058507629
 01/23  04:00:00,135.343322877,17.8849659612,0.0,0.0,43.513341876,52.539744,92.0143732455,87.1601132455,4.83426,0.02
 01/23  05:00:00,137.63829162,19.7476724147,0.0,0.0,43.513341876,52.539744,98.6972178755,93.8429578755,4.83426,0.02
 01/23  06:00:00,151.358276318,33.4806480356,0.0,0.0,43.513341876,52.539744,119.745519196,106.290677512,4.83426,8.62058168376
 01/23  07:00:00,196.136075808,74.0487870421,0.0,0.0,43.513341876,53.238744,2408.06401375,2403.20975375,4.83426,0.02
 01/23  08:00:00,358.100648633,74.0487870421,0.0,0.0,220.879908,53.238744,1885.1253697,1853.90176896,4.83426,26.3893407375
 01/23  09:00:00,446.62529984,74.0487870421,0.0,0.0,220.879908,145.652643033,1533.14922595,1461.44799981,36.25695,35.4442761412
 01/23  10:00:00,446.546507018,74.0487870421,0.0,0.0,220.879908,145.652643033,1352.81057451,1271.72290589,36.25695,44.8307186158
 01/23  11:00:00,452.521444866,74.0487870421,0.00112293110595,0.0,220.879908,151.653867033,1234.42909909,1141.18930696,48.3426,44.8971921333
 01/23  12:00:00,453.530888441,74.0487870421,0.0,0.0,220.879908,151.653867033,1099.29987512,999.164089076,48.3426,51.7931860403
 01/23  13:00:00,452.490079977,74.0487870421,0.0,0.0,220.879908,151.653867033,1024.9868797,920.099153354,48.3426,56.5451263502
 01/23  14:00:00,446.542392538,74.0788634796,0.0,0.0,220.879908,145.652643033,989.471918077,910.945344713,24.1713,54.3552733648
 01/23  15:00:00,446.847072786,74.3939789927,0.0,0.0,220.879908,145.652643033,949.312197074,880.287721822,24.1713,44.8531752517
 01/23  16:00:00,438.992401572,74.4135371067,0.0,0.0,220.879908,137.835547516,908.187382261,858.415751811,4.83426,44.9373704505
 01/23  17:00:00,433.572548172,74.0487870421,0.0,0.0,220.879908,133.019064,838.236215679,788.847718006,4.83426,44.5542376729
 01/23  18:00:00,371.73647582,74.0487870421,0.0,0.0,220.879908,53.238744,940.875378677,900.39663337,4.83426,35.6444853068
 01/23  19:00:00,371.754905372,74.0487870421,0.0,0.0,220.879908,53.238744,975.105981028,925.538134305,4.83426,44.7335867225
 01/23  20:00:00,372.166415213,74.0487870421,0.0,0.0,220.879908,53.238744,977.480616717,963.94843652,4.83426,8.6979201974
 01/23  21:00:00,372.144728978,74.0487870421,0.0,0.0,220.879908,53.238744,1031.01097161,1017.49124084,4.83426,8.68547077252
 01/23  22:00:00,117.610536237,0.0,0.0,0.0,43.513341876,52.539744,22.1862238178,0.0,4.83426,17.3519638178
 01/23  23:00:00,118.905109354,1.49911990264,0.0,0.0,43.513341876,52.539744,5.25882380678,0.404563806783,4.83426,0.02
 01/23  24:00:00,120.388057425,1.8738998783,0.0,0.0,43.513341876,52.539744,14.0508701919,0.580788132205,4.83426,8.63582205965
 01/24  01:00:00,118.973274671,1.49911990264,0.0,0.0,43.513341876,52.539744,5.73989773419,0.885637734195,4.83426,0.02
 01/24  02:00:00,119.343499389,1.8738998783,0.0,0.0,43.513341876,52.539744,6.17331852122,1.31905852122,4.83426,0.02
 01/24  03:00:00,120.03289053,2.56719718777,0.0,0.0,43.513341876,52.539744,15.3172253112,1.86238880001,4.83426,8.62057651115
 01/24  04:00:00,122.479008125,5.01131033903,0.0,0.0,43.513341876,52.539744,8.52724762803,3.67298762803,4.83426,0.02
 01/24  05:00:00,124.47917549,4.88427903052,0.0,0.0,43.513341876,52.539744,10.5056040786,5.65134407856,4.83426,0.02
 01/24  06:00:00,124.264737486,5.01131033903,0.0,0.0,43.513341876,52.539744,20.1562183716,6.70242097391,4.83426,8.61953739774
 01/24  07:00:00,196.121573091,74.0487870421,0.0,0.0,43.513341876,53.238744,1891.84324217,1886.98898217,4.83426,0.02
 01/24  08:00:00,357.293328139,74.0487870421,0.0,0.0,220.879908,53.238744,1610.80450683,1579.57903014,4.83426,26.3912166895
 01/24  09:00:00,446.454892399,74.0487870421,0.0,0.0,220.879908,145.652643033,1318.28351006,1246.57969671,36.25695,35.4468633484
 01/24  10:00:00,446.487860785,74.0487870421,0.00155565181818,0.0,220.879908,145.652643033,1202.89743435,1121.80586796,36.25695,44.8346163922
 01/24  11:00:00,452.492961326,74.049837249,0.00124457532235,0.0,220.879908,151.653867033,1117.82446704,1024.58200501,48.3426,44.8998620327
 01/24  12:00:00,453.524003566,74.0506997478,0.0,0.0,220.879908,151.653867033,1032.64176115,930.215303782,48.3426,54.083857367
 01/24  13:00:00,452.496131032,74.0487870421,0.0,0.0,220.879908,151.653867033,1000.77482042,898.179940121,48.3426,54.2522802956
 01/24  14:00:00,446.529375084,74.0487870421,0.0,0.0,220.879908,145.652643033,986.78013536,908.247185504,24.1713,54.3616498555
 01/24  15:00:00,446.517614802,74.0487870421,0.0,0.0,220.879908,145.652643033,976.991339899,907.967937148,24.1713,44.8521027513
 01/24  16:00:00,438.650589009,74.0487870421,0.0,0.0,220.879908,137.835547516,908.756158465,858.987292534,4.83426,44.9346059303
 01/24  17:00:00,433.605841075,74.0487870421,0.0,0.0,220.879908,133.019064,770.282268932,720.891108992,4.83426,44.5568999399
 01/24  18:00:00,371.765851716,74.0487870421,0.0,0.0,220.879908,53.238744,868.617500472,828.135521873,4.83426,35.6477185986
 01/24  19:00:00,371.770581773,74.0487870421,0.0,0.0,220.879908,53.238744,924.020272852,874.448803009,4.83426,44.7372098429
 01/24  20:00:00,371.746910402,74.0487870421,0.0,0.0,220.879908,53.238744,902.60571774,889.074343129,4.83426,8.69711461194
 01/24  21:00:00,371.749793991,74.0487870421,0.0,0.0,220.879908,53.238744,947.545827479,925.360277633,4.83426,17.3512898452
 01/24  22:00:00,117.327428595,0.0,0.0,0.0,43.513341876,52.539744,13.5193789279,0.0,4.83426,8.68511892789
 01/24  23:00:00,118.550414636,1.12433992698,0.0,0.0,43.513341876,52.539744,5.0879133959,0.233653395897,4.83426,0.02
 01/24  24:00:00,119.657223516,1.12433992698,0.0,0.0,43.513341876,52.539744,13.7606349698,0.292244638645,4.83426,8.63413033111
 01/25  01:00:00,119.369408241,1.8738998783,0.0,0.0,43.513341876,52.539744,5.50715702006,0.652897020056,4.83426,0.02
 01/25  02:00:00,118.987565415,1.49911990264,0.0,0.0,43.513341876,52.539744,14.1825194096,0.727711769174,4.83426,8.62054764042
 01/25  03:00:00,119.358093757,1.8738998783,0.0,0.0,43.513341876,52.539744,6.0921902071,1.2379302071,4.83426,0.02
 01/25  04:00:00,118.975526376,1.49911990264,0.0,0.0,43.513341876,52.539744,5.96919386963,1.11493386963,4.83426,0.02
 01/25  05:00:00,122.187193953,4.28074865714,0.0,0.0,43.513341876,52.539744,7.38363199013,2.52937199013,4.83426,0.02
 01/25  06:00:00,122.444745759,4.57212323336,0.0,0.0,43.513341876,52.539744,16.5915367982,3.13834717612,4.83426,8.61892962203
 01/25  07:00:00,195.261613845,74.0487870421,0.0,0.0,43.513341876,53.238744,1630.9306728,1626.0764128,4.83426,0.02
 01/25  08:00:00,357.235254845,74.0487870421,0.0,0.0,220.879908,53.238744,1336.18932524,1304.96630817,4.83426,26.3887570662
 01/25  09:00:00,446.486613231,74.0487870421,0.00190486078767,0.0,220.879908,145.652643033,1108.61379624,1036.9068223,36.25695,35.4500239471
 01/25  10:00:00,446.531554951,74.0487870421,0.00212670161514,0.0,220.879908,145.652643033,1045.53535344,964.444388186,36.25695,44.8340152562
 01/25  11:00:00,452.553478154,74.0487870421,0.00155049884083,0.0,220.879908,151.653867033,981.063776408,887.821513178,48.3426,44.89966323
 01/25  12:00:00,453.563480432,74.0487870421,0.0,0.0,220.879908,151.653867033,915.173140876,812.740070143,48.3426,54.0904707325
 01/25  13:00:00,452.561879849,74.0487870421,0.0,0.0,220.879908,151.653867033,899.929604886,797.326994586,48.3426,54.2600103004
 01/25  14:00:00,446.600342996,74.0487870421,0.0,0.0,220.879908,145.652643033,873.637965951,795.096535866,24.1713,54.3701300849
 01/25  15:00:00,446.590787897,74.0487870421,0.0,0.0,220.879908,145.652643033,844.763761858,775.739732756,24.1713,44.8527291021
 01/25  16:00:00,438.715759218,74.0487870421,0.0,0.0,220.879908,137.835547516,789.46845227,739.700693263,4.83426,44.9334990079
 01/25  17:00:00,433.648331583,74.0487870421,0.0,0.0,220.879908,133.019064,689.18432924,639.795048425,4.83426,44.5550208149
 01/25  18:00:00,371.79085347,74.0487870421,0.0,0.0,220.879908,53.238744,807.11581114,766.630109498,4.83426,35.6514416419
 01/25  19:00:00,371.791760461,74.0487870421,0.0,0.0,220.879908,53.238744,876.601561043,827.02759728,4.83426,44.7397037628
 01/25  20:00:00,372.194598743,74.0487870421,0.0,0.0,220.879908,53.238744,868.130920334,854.600039005,4.83426,8.69662132817
 01/25  21:00:00,372.169353376,74.0487870421,0.0,0.0,220.879908,53.238744,893.349799018,871.163418964,4.83426,17.3521200548
 01/25  22:00:00,117.661794319,0.0,0.0,0.0,43.513341876,52.539744,13.520526624,0.0,4.83426,8.68626662401
 01/25  23:00:00,117.451429587,0.0,0.0,0.0,43.513341876,52.539744,13.4815561264,0.0,4.83426,8.6472961264
 01/25  24:00:00,118.533896165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  01:00:00,119.012622291,1.49911990264,0.0,0.0,43.513341876,52.539744,5.1839958115,0.329735811504,4.83426,0.02
 01/26  02:00:00,119.009786581,1.49911990264,0.0,0.0,43.513341876,52.539744,13.7975332755,0.34267817469,4.83426,8.6205951008
 01/26  03:00:00,118.991661169,1.49911990264,0.0,0.0,43.513341876,52.539744,5.32056312732,0.46630312732,4.83426,0.02
 01/26  04:00:00,119.36254831,1.8738998783,0.0,0.0,43.513341876,52.539744,5.7126977755,0.858437775503,4.83426,0.02
 01/26  05:00:00,119.408044214,1.49911990264,0.0,0.0,43.513341876,52.539744,14.2290599439,0.774480142497,4.83426,8.62031980142
 01/26  06:00:00,121.454377002,3.57110845403,0.0,0.0,43.513341876,52.539744,6.60792305308,1.75366305308,4.83426,0.02
 01/26  07:00:00,195.041418984,74.0487870421,0.0,0.0,43.513341876,53.238744,1571.01565055,1566.16139055,4.83426,0.02
 01/26  08:00:00,357.202497484,74.0487870421,0.0,0.0,220.879908,53.238744,1354.76830371,1323.5446888,4.83426,26.3893549067
 01/26  09:00:00,446.493118093,74.0487870421,0.00199301862095,0.0,220.879908,145.652643033,1079.20003446,1007.49309967,36.25695,35.4499847895
 01/26  10:00:00,446.549554941,74.0487870421,0.00212524773099,0.0,220.879908,145.652643033,997.407163061,916.315142094,36.25695,44.8350709675
 01/26  11:00:00,452.569844063,74.0487870421,0.00157084739033,0.0,220.879908,151.653867033,950.002450856,856.759078526,48.3426,44.9007723293
 01/26  12:00:00,453.563402029,74.0487870421,0.0,0.0,220.879908,151.653867033,868.626530208,766.185076428,48.3426,54.0988537798
 01/26  13:00:00,452.090476147,74.0487870421,0.0,0.0,220.879908,151.653867033,784.89773887,682.285660644,48.3426,54.2694782257
 01/26  14:00:00,446.022006352,74.0487870421,0.0,0.0,220.879908,145.652643033,787.779901294,709.228112925,24.1713,54.3804883682
 01/26  15:00:00,445.833127776,74.0487870421,0.0,0.0,220.879908,145.652643033,732.804786809,663.778930928,24.1713,44.8545558811
 01/26  16:00:00,438.494719234,74.0487870421,0.0,0.0,220.879908,137.835547516,791.678049061,732.924088913,4.83426,53.9197001481
 01/26  17:00:00,433.629329854,74.0487870421,0.0,0.0,220.879908,133.019064,749.986616553,709.505047736,4.83426,35.6473088171
 01/26  18:00:00,371.777129488,74.0487870421,0.0,0.0,220.879908,53.238744,873.780907364,833.295900651,4.83426,35.650746713
 01/26  19:00:00,371.783752013,74.0487870421,0.0,0.0,220.879908,53.238744,921.182986346,871.606697253,4.83426,44.742029093
 01/26  20:00:00,372.187133354,74.0487870421,0.0,0.0,220.879908,53.238744,942.686603006,920.477019889,4.83426,17.3753231175
 01/26  21:00:00,372.16283903,74.0487870421,0.0,0.0,220.879908,53.238744,968.778520759,955.258228487,4.83426,8.68603227144
 01/26  22:00:00,117.642057641,0.0,0.0,0.0,43.513341876,52.539744,13.520492485,0.0,4.83426,8.686232485
 01/26  23:00:00,117.434721803,0.0,0.0,0.0,43.513341876,52.539744,13.4812908813,0.0,4.83426,8.64703088133
 01/26  24:00:00,120.033914214,1.49911990264,0.0,0.0,43.513341876,52.539744,5.24924056911,0.394980569114,4.83426,0.02
 01/27  01:00:00,119.372398001,1.8738998783,0.0,0.0,43.513341876,52.539744,14.0834935525,0.628738261878,4.83426,8.62049529067
 01/27  02:00:00,118.991363158,1.49911990264,0.0,0.0,43.513341876,52.539744,5.75725263596,0.902992635957,4.83426,0.02
 01/27  03:00:00,119.966889203,2.4793845108,0.0,0.0,43.513341876,52.539744,6.48995034984,1.63569034984,4.83426,0.02
 01/27  04:00:00,122.614356957,5.12276967409,0.0,0.0,43.513341876,52.539744,9.08775796541,4.23349796541,4.83426,0.02
 01/27  05:00:00,124.383170529,4.77281969546,0.0,0.0,43.513341876,52.539744,18.9478435033,5.49299883955,4.83426,8.62058466379
 01/27  06:00:00,128.697647196,9.41875876905,0.0,0.0,43.513341876,52.539744,14.483025943,9.62876594301,4.83426,0.02
 01/27  07:00:00,196.35525259,74.0487870421,0.0,0.0,43.513341876,53.238744,2047.80674274,2042.95248274,4.83426,0.02
 01/27  08:00:00,357.409427593,74.0487870421,0.0,0.0,220.879908,53.238744,1810.63672058,1779.41049805,4.83426,26.391962531
 01/27  09:00:00,446.504955688,74.0487870421,0.0,0.0,220.879908,145.652643033,1463.20405902,1391.49387642,36.25695,35.4532326077
 01/27  10:00:00,446.495731434,74.0487870421,0.000747926617361,0.0,220.879908,145.652643033,1178.14672136,1097.04935917,36.25695,44.8404121842
 01/27  11:00:00,452.528391057,74.0487870421,0.00137036218977,0.0,220.879908,151.653867033,972.665461041,879.429830908,48.3426,44.8930301335
 01/27  12:00:00,453.533600159,74.0487870421,0.0,0.0,220.879908,151.653867033,851.488706228,749.037092309,48.3426,54.1090139193
 01/27  13:00:00,452.554097193,74.0487870421,0.0,0.0,220.879908,151.653867033,864.202670592,761.580023937,48.3426,54.2800466548
 01/27  14:00:00,446.427963077,74.0487870421,0.0,0.0,220.879908,145.652643033,825.545555547,746.985827685,24.1713,54.3884278628
 01/27  15:00:00,446.288454316,74.0487870421,0.0,0.0,220.879908,145.652643033,798.915792133,729.888426652,24.1713,44.8560654813
 01/27  16:00:00,438.352657371,74.0487870421,0.0,0.0,220.879908,137.835547516,722.295064249,663.530947269,4.83426,53.92985698
 01/27  17:00:00,433.559374087,74.0487870421,0.0,0.0,220.879908,133.019064,654.801622859,614.314214001,4.83426,35.6531488579
 01/27  18:00:00,371.765743775,74.0487870421,0.0,0.0,220.879908,53.238744,820.932540997,771.541625987,4.83426,44.5566550096
 01/27  19:00:00,371.758406925,74.0487870421,0.0,0.0,220.879908,53.238744,893.55955536,852.928310092,4.83426,35.7969852683
 01/27  20:00:00,371.73508897,74.0487870421,0.0,0.0,220.879908,53.238744,975.162261632,952.952664844,4.83426,17.3753367883
 01/27  21:00:00,371.748809741,74.0487870421,0.0,0.0,220.879908,53.238744,1070.18510488,1056.66461863,4.83426,8.68622625308
 01/27  22:00:00,117.309411121,0.0,0.0,0.0,43.513341876,52.539744,13.5206867168,0.0,4.83426,8.68642671684
 01/27  23:00:00,118.570977222,1.12433992698,0.0,0.0,43.513341876,52.539744,13.7520258693,0.270720342595,4.83426,8.64704552666
 01/27  24:00:00,119.668655349,1.12433992698,0.0,0.0,43.513341876,52.539744,13.8234733252,0.353310309927,4.83426,8.63590301528
 01/28  01:00:00,119.371637948,1.8738998783,0.0,0.0,43.513341876,52.539744,5.69967467592,0.845414675918,4.83426,0.02
 01/28  02:00:00,118.988273641,1.49911990264,0.0,0.0,43.513341876,52.539744,5.73487242559,0.880612425586,4.83426,0.02
 01/28  03:00:00,119.358036677,1.8738998783,0.0,0.0,43.513341876,52.539744,6.21562974176,1.36136974176,4.83426,0.02
 01/28  04:00:00,119.822108884,2.34480832671,0.0,0.0,43.513341876,52.539744,6.34387110784,1.48961110784,4.83426,0.02
 01/28  05:00:00,122.918381824,5.01131033903,0.0,0.0,43.513341876,52.539744,8.09088955091,3.23662955091,4.83426,0.02
 01/28  06:00:00,122.269516114,4.3980397198,0.0,0.0,43.513341876,52.539744,16.8876835086,3.44049174551,4.83426,8.61293176306
 01/28  07:00:00,123.405570957,5.49754964975,0.0,0.0,43.513341876,52.539744,13.0675361025,8.21327610253,4.83426,0.02
 01/28  08:00:00,112.372891909,9.55322663375,0.0,0.0,43.513341876,52.539744,10.7349966139,5.88073661395,4.83426,0.02
 01/28  09:00:00,105.332325955,5.49754964975,0.0,0.0,43.513341876,52.539744,11.7180469775,6.86378697749,4.83426,0.02
 01/28  10:00:00,104.248492483,4.3980397198,0.0,0.0,43.513341876,52.539744,19.440264457,5.98542973148,4.83426,8.62057472549
 01/28  11:00:00,105.344460333,5.49754964975,0.0,0.0,43.513341876,52.539744,23.2668066367,9.7000709207,4.83426,8.73247571599
 01/28  12:00:00,105.172994043,4.3980397198,0.0,0.0,43.513341876,52.539744,21.9508630011,8.45672830881,4.83426,8.6598746923
 01/28  13:00:00,105.277751872,5.49754964975,0.0,0.0,43.513341876,52.539744,24.5576577865,11.0638129208,4.83426,8.65958486572
 01/28  14:00:00,104.239962805,4.3980397198,0.0,0.0,43.513341876,52.539744,22.9004876871,9.41403758726,4.83426,8.65219009984
 01/28  15:00:00,105.363457337,5.49754964975,0.0,0.0,43.513341876,52.539744,25.5299811803,12.0435401283,4.83426,8.652181052
 01/28  16:00:00,103.906137986,4.08005219504,0.0,0.0,43.513341876,52.539744,11.853926997,6.99966699696,4.83426,0.02
 01/28  17:00:00,104.891087502,5.25905900618,0.0,0.0,43.513341876,52.539744,27.1353199061,13.6881142642,4.83426,8.61294564196
 01/28  18:00:00,123.791728188,9.21891873132,0.0,0.0,43.513341876,52.539744,23.7782009671,18.9239409671,4.83426,0.02
 01/28  19:00:00,127.559696676,9.98464701064,0.0,0.0,43.513341876,52.539744,36.6451824947,31.7909224947,4.83426,0.02
 01/28  20:00:00,131.860222961,13.8529813096,0.0,0.0,43.513341876,52.539744,46.19774178,41.34348178,4.83426,0.02
 01/28  21:00:00,136.303649675,18.2993843433,0.0,0.0,43.513341876,52.539744,67.6739468368,62.8196868368,4.83426,0.02
 01/28  22:00:00,139.235472892,21.3953287981,0.0,0.0,43.513341876,52.539744,137.604214178,97.4607676153,4.83426,35.3091865627
 01/28  23:00:00,151.503527797,33.9557247697,0.0,0.0,43.513341876,52.539744,137.425602948,132.571342948,4.83426,0.02
 01/28  24:00:00,155.360969015,36.7979134115,0.0,0.0,43.513341876,52.539744,159.943376954,155.089116954,4.83426,0.02
 01/29  01:00:00,153.062507823,35.4385071521,0.0,0.0,43.513341876,52.539744,190.105306271,185.251046271,4.83426,0.02
 01/29  02:00:00,155.900560674,38.2806957939,0.0,0.0,43.513341876,52.539744,188.217232093,183.362972093,4.83426,0.02
 01/29  03:00:00,161.364953537,43.6941864982,0.0,0.0,43.513341876,52.539744,226.636901798,213.18969492,4.83426,8.61294687792
 01/29  04:00:00,164.903272644,47.1508884247,0.0,0.0,43.513341876,52.539744,270.064936803,265.210676803,4.83426,0.02
 01/29  05:00:00,159.750657866,41.4766383405,0.0,0.0,43.513341876,52.539744,309.295410002,304.441150002,4.83426,0.02
 01/29  06:00:00,167.529055261,49.3684365824,0.0,0.0,43.513341876,52.539744,254.705012253,249.850752253,4.83426,0.02
 01/29  07:00:00,161.927828376,43.6941864982,0.0,0.0,43.513341876,52.539744,275.088397492,270.234137492,4.83426,0.02
 01/29  08:00:00,140.216833932,37.171921715,0.0,0.0,43.513341876,52.539744,213.907650816,200.46045604,4.83426,8.61293477645
 01/29  09:00:00,134.174380611,34.1366356122,0.0,0.0,43.513341876,52.539744,172.78292934,167.92866934,4.83426,0.02
 01/29  10:00:00,132.760003877,32.7818297523,0.0,0.0,43.513341876,52.539744,128.702112095,123.847852095,4.83426,0.02
 01/29  11:00:00,117.533456883,17.5925445767,0.0,0.0,43.513341876,52.539744,134.519446217,112.237365153,4.83426,17.4478210645
 01/29  12:00:00,112.366544787,11.5561814813,0.0,0.0,43.513341876,52.539744,90.6595040007,77.1670299704,4.83426,8.65821403033
 01/29  13:00:00,105.050453508,5.25905900618,0.0,0.0,43.513341876,52.539744,76.6001557786,63.107642519,4.83426,8.65825325959
 01/29  14:00:00,104.455931259,4.63653036337,0.0,0.0,43.513341876,52.539744,45.7271647415,32.2344952821,4.83426,8.65840945942
 01/29  15:00:00,105.09128966,5.25905900618,0.0,0.0,43.513341876,52.539744,30.942312584,26.088052584,4.83426,0.02
 01/29  16:00:00,103.376436711,3.59770070272,0.0,0.0,43.513341876,52.539744,26.4332453004,12.9468166309,4.83426,8.65216866944
 01/29  17:00:00,104.745573644,5.16447237381,0.0,0.0,43.513341876,52.539744,26.057786278,21.203526278,4.83426,0.02
 01/29  18:00:00,119.174544595,4.65162011455,0.0,0.0,43.513341876,52.539744,40.5847440205,27.1391608017,4.83426,8.61132321883
 01/29  19:00:00,122.772482705,5.243969255,0.0,0.0,43.513341876,52.539744,48.8768734839,44.0226134839,4.83426,0.02
 01/29  20:00:00,127.769532297,9.8068070285,0.0,0.0,43.513341876,52.539744,58.9580216323,54.1037616323,4.83426,0.02
 01/29  21:00:00,134.106362589,16.1371882376,0.0,0.0,43.513341876,52.539744,89.6923609599,84.8381009599,4.83426,0.02
 01/29  22:00:00,138.459685226,20.6575102166,0.0,0.0,43.513341876,52.539744,144.181565078,112.860441951,4.83426,26.4868631271
 01/29  23:00:00,155.556366545,38.0198655878,0.0,0.0,43.513341876,52.539744,181.972509614,168.525284967,4.83426,8.61296464682
 01/29  24:00:00,152.981452774,34.4570599569,0.0,0.0,43.513341876,52.539744,169.782769731,164.928509731,4.83426,0.02
 01/30  01:00:00,153.276680449,35.6820649395,0.0,0.0,43.513341876,52.539744,199.25031848,194.39605848,4.83426,0.02
 01/30  02:00:00,147.058756508,29.5277028474,0.0,0.0,43.513341876,52.539744,151.013054216,146.158794216,4.83426,0.02
 01/30  03:00:00,158.236005721,40.6114220491,0.0,0.0,43.513341876,52.539744,219.09107463,205.636730022,4.83426,8.62008460718
 01/30  04:00:00,159.567968069,41.9779735278,0.0,0.0,43.513341876,52.539744,189.607338652,184.753078652,4.83426,0.02
 01/30  05:00:00,159.2334031,41.1056828432,0.0,0.0,43.513341876,52.539744,250.635258907,245.780998907,4.83426,0.02
 01/30  06:00:00,160.042144153,41.9779735278,0.0,0.0,43.513341876,52.539744,241.287767499,227.83288087,4.83426,8.62062662894
 01/30  07:00:00,196.432409431,74.0487870421,0.0,0.0,43.513341876,53.238744,3016.50293476,3011.64867476,4.83426,0.02
 01/30  08:00:00,358.955041053,74.0487870421,0.0,0.0,220.879908,53.238744,2696.34407681,2665.1160045,4.83426,26.3938123166
 01/30  09:00:00,447.358497089,74.0487870421,0.0,0.0,220.879908,145.652643033,2244.8719019,2173.16110956,36.25695,35.4538423403
 01/30  10:00:00,446.789741681,74.0487870421,0.0,0.0,220.879908,145.652643033,1771.94465732,1690.84502952,36.25695,44.8426777971
 01/30  11:00:00,452.582165931,74.0487870421,0.0,0.0,220.879908,151.653867033,1347.25223674,1254.00072004,48.3426,44.9089166958
 01/30  12:00:00,453.54749983,74.0487870421,0.0,0.0,220.879908,151.653867033,1059.56710913,957.128694531,48.3426,54.0958145953
 01/30  13:00:00,452.507180779,74.0487870421,0.0,0.0,220.879908,151.653867033,941.669011556,839.060269265,48.3426,54.2661422909
 01/30  14:00:00,446.380103721,74.0487870421,0.0,0.0,220.879908,145.652643033,840.031648208,761.483110548,24.1713,54.3772376592
 01/30  15:00:00,445.877918276,74.0487870421,0.0,0.0,220.879908,145.652643033,743.386994808,674.357472297,24.1713,44.8582225112
 01/30  16:00:00,438.119065498,74.1123532319,0.0,0.0,220.879908,137.835547516,686.192804984,636.419073078,4.83426,44.9394719061
 01/30  17:00:00,433.56344324,74.0487870421,0.0,0.0,220.879908,133.019064,731.166363981,681.768379745,4.83426,44.5637242358
 01/30  18:00:00,368.740561788,74.0487870421,0.0,0.0,220.879908,53.238744,997.353492813,956.867944682,4.83426,35.6512881311
 01/30  19:00:00,371.773373771,74.0487870421,0.0,0.0,220.879908,53.238744,1169.50632267,1119.9261658,4.83426,44.7458968703
 01/30  20:00:00,372.204510972,74.0487870421,0.0,0.0,220.879908,53.238744,1229.36699932,1215.83553143,4.83426,8.69720788646
 01/30  21:00:00,372.202902276,74.0487870421,0.0,0.0,220.879908,53.238744,1321.79002244,1299.60385519,4.83426,17.3519072463
 01/30  22:00:00,119.150622578,1.57407589777,0.0,0.0,43.513341876,52.539744,14.8914106038,1.37065348774,4.83426,8.68649711601
 01/30  23:00:00,118.903152806,1.49911990264,0.0,0.0,43.513341876,52.539744,16.3557326752,2.87442340136,4.83426,8.64704927383
 01/30  24:00:00,123.367967149,4.83098442445,0.0,0.0,43.513341876,52.539744,12.278235481,7.42397548101,4.83426,0.02
 01/31  01:00:00,122.375112645,4.89011075812,0.0,0.0,43.513341876,52.539744,14.927632665,10.073372665,4.83426,0.02
 01/31  02:00:00,126.634859249,9.12962814259,0.0,0.0,43.513341876,52.539744,35.0033937816,21.5484690762,4.83426,8.62066470547
 01/31  03:00:00,137.065496088,19.5638001442,0.0,0.0,43.513341876,52.539744,35.1514772945,30.2972172945,4.83426,0.02
 01/31  04:00:00,136.844426479,19.2929730754,0.0,0.0,43.513341876,52.539744,64.6535906511,59.7993306511,4.83426,0.02
 01/31  05:00:00,140.568865222,20.8960008601,0.0,0.0,43.513341876,52.539744,83.1594885809,69.7063138691,4.83426,8.61891471179
 01/31  06:00:00,158.183318117,38.7698965325,0.0,0.0,43.513341876,52.539744,127.717923929,122.863663929,4.83426,0.02
 01/31  07:00:00,196.999868356,74.0487870421,0.0,0.0,43.513341876,53.238744,2768.22528329,2763.37102329,4.83426,0.02
 01/31  08:00:00,358.34271627,74.0487870421,0.0,0.0,220.879908,53.238744,2370.41432404,2339.18801292,4.83426,26.3920511218
 01/31  09:00:00,446.699739545,74.0487870421,0.0,0.0,220.879908,145.652643033,1871.41068642,1799.6991868,36.25695,35.454549622
 01/31  10:00:00,446.571261432,74.0487870421,0.0,0.0,220.879908,145.652643033,1488.92064363,1407.82230583,36.25695,44.841387802
 01/31  11:00:00,452.511646545,74.0487870421,0.00111746262037,0.0,220.879908,151.653867033,1116.65178869,1023.4047207,48.3426,44.904467987
 01/31  12:00:00,453.610577573,74.2334283591,0.0,0.0,220.879908,151.653867033,855.622339944,753.16842122,48.3426,54.1113187233
 01/31  13:00:00,453.368554782,75.275493671,0.0,0.0,220.879908,151.653867033,774.364246128,671.738949912,48.3426,54.2826962165
 01/31  14:00:00,448.069257676,76.3468338014,0.0,0.0,220.879908,145.652643033,680.504861588,601.941945929,24.1713,54.3916156596
 01/31  15:00:00,448.519161918,77.0198627104,0.0,0.0,220.879908,145.652643033,627.496190872,558.466199014,24.1713,44.8586918572
 01/31  16:00:00,441.42762506,77.6664263516,0.0,0.0,220.879908,137.835547516,605.958138404,547.190725714,4.83426,53.9331526903
 01/31  17:00:00,434.172481932,74.9453703664,0.0,0.0,220.879908,133.019064,595.51536744,555.027007034,4.83426,35.6541004063
 01/31  18:00:00,368.725166892,74.0508040986,0.0,0.0,220.879908,53.238744,771.687478628,722.284473454,4.83426,44.568745174
 01/31  19:00:00,371.703200069,74.0487870421,0.0,0.0,220.879908,53.238744,821.12139092,780.487365797,4.83426,35.7997651231
 01/31  20:00:00,371.687354283,74.0487870421,0.0,0.0,220.879908,53.238744,807.603688359,785.393766204,4.83426,17.3756621547
 01/31  21:00:00,371.705213563,74.0487870421,0.0,0.0,220.879908,53.238744,809.123604746,795.602957641,4.83426,8.68638710507
 01/31  22:00:00,117.349007099,0.0,0.0,0.0,43.513341876,52.539744,13.5208097272,0.0,4.83426,8.68654972722
 01/31  23:00:00,117.469612228,0.0,0.0,0.0,43.513341876,52.539744,13.4814166084,0.0,4.83426,8.6471566084
 01/31  24:00:00,118.566604035,0.0,0.0,0.0,43.513341876,52.539744,13.4698472455,0.0,4.83426,8.63558724555
 02/01  01:00:00,117.591797283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,117.627878616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  03:00:00,117.648454078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  04:00:00,117.668446758,0.0,0.0,0.0,43.513341876,52.539744,13.4547477485,0.0,4.83426,8.62048774855
 02/01  05:00:00,118.103353527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  06:00:00,118.072174503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  07:00:00,193.128123895,74.0487870421,0.0,0.0,43.513341876,53.238744,740.378533157,726.923688393,4.83426,8.62058476412
 02/01  08:00:00,355.67750836,74.0487870421,0.0,0.0,220.879908,53.238744,696.140285767,664.918194709,4.83426,26.3878310583
 02/01  09:00:00,445.068608244,74.0487870421,0.00299324220987,0.0,220.879908,145.652643033,532.646682981,469.796404092,36.25695,26.5933288894
 02/01  10:00:00,445.117692046,74.055380392,0.00245025376846,0.0,220.879908,145.652643033,488.745303115,407.648785739,36.25695,44.8395673761
 02/01  11:00:00,451.15022733,74.049815079,0.00137603419809,0.0,220.879908,151.653867033,554.313752386,452.089003152,48.3426,53.8821492343
 02/01  12:00:00,452.244627116,74.0487870421,0.0,0.0,220.879908,151.653867033,628.835302036,535.403065828,48.3426,45.0896362081
 02/01  13:00:00,451.388280902,74.0487870421,0.0,0.0,220.879908,151.653867033,671.615248525,568.971203191,48.3426,54.3014453339
 02/01  14:00:00,445.923393336,74.0487870421,0.0,0.0,220.879908,145.652643033,823.74628387,736.128797394,24.1713,63.4461864755
 02/01  15:00:00,446.525439234,74.0507836824,0.0,0.0,220.879908,145.652643033,826.207593907,757.175790282,24.1713,44.8605036249
 02/01  16:00:00,438.702413841,74.0495183446,0.0,0.0,220.879908,137.835547516,796.169512037,746.382592005,4.83426,44.952660032
 02/01  17:00:00,433.584752118,74.0487870421,0.0,0.0,220.879908,133.019064,805.369670904,755.972971443,4.83426,44.5624394603
 02/01  18:00:00,368.746009661,74.0487870421,0.0,0.0,220.879908,53.238744,956.530957761,916.04485594,4.83426,35.6518418208
 02/01  19:00:00,371.753079807,74.0487870421,0.0,0.0,220.879908,53.238744,1008.83968287,959.261179705,4.83426,44.7442431702
 02/01  20:00:00,372.157355115,74.0487870421,0.0,0.0,220.879908,53.238744,1006.38224431,992.850962504,4.83426,8.69702180935
 02/01  21:00:00,372.13012677,74.0487870421,0.0,0.0,220.879908,53.238744,1029.7348019,1016.21437999,4.83426,8.68616191483
 02/01  22:00:00,117.621608775,0.0,0.0,0.0,43.513341876,52.539744,22.1874270744,0.0,4.83426,17.3531670744
 02/01  23:00:00,117.424002026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  24:00:00,119.650890189,1.12433992698,0.0,0.0,43.513341876,52.539744,13.7478974506,0.27789428205,4.83426,8.63574316856
 02/02  01:00:00,118.993272987,1.49911990264,0.0,0.0,43.513341876,52.539744,5.35652759455,0.502267594553,4.83426,0.02
 02/02  02:00:00,120.092975421,2.59862983259,0.0,0.0,43.513341876,52.539744,5.89817047152,1.04391047152,4.83426,0.02
 02/02  03:00:00,122.61986632,5.12276967409,0.0,0.0,43.513341876,52.539744,16.7429138642,3.28796593225,4.83426,8.620687932
 02/02  04:00:00,125.271832237,7.78001206193,0.0,0.0,43.513341876,52.539744,10.1766810962,5.32242109617,4.83426,0.02
 02/02  05:00:00,128.630116599,10.7075554975,0.0,0.0,43.513341876,52.539744,12.948242965,8.09398296504,4.83426,0.02
 02/02  06:00:00,127.906777045,10.0139263913,0.0,0.0,43.513341876,52.539744,25.6538782613,12.2005515447,4.83426,8.61906671665
 02/02  07:00:00,195.664913566,74.0487870421,0.0,0.0,43.513341876,53.238744,2105.79951699,2100.94525699,4.83426,0.02
 02/02  08:00:00,357.386131009,74.0487870421,0.0,0.0,220.879908,53.238744,1805.09547058,1773.86637596,4.83426,26.394834614
 02/02  09:00:00,446.46830648,74.0487870421,0.0,0.0,220.879908,145.652643033,1395.04181824,1323.32996037,36.25695,35.4549078715
 02/02  10:00:00,446.476937682,74.0487870421,0.00149977168133,0.0,220.879908,145.652643033,1133.75069773,1052.65240209,36.25695,44.8413456317
