Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  11:00:00,452.520160341,74.0865259252,0.00105026202113,0.0,220.879908,151.653867033,1030.92628423,937.675672392,48.3426,44.9080118404
 02/02  12:00:00,454.071444063,74.5987118594,0.0,0.0,220.879908,151.653867033,926.83840948,824.393688979,48.3426,54.1021205007
 02/02  13:00:00,453.955922432,75.4918865375,0.0,0.0,220.879908,151.653867033,877.726958399,775.110926865,48.3426,54.273431534
 02/02  14:00:00,448.440722798,75.9345022587,0.0,0.0,220.879908,145.652643033,850.411061087,771.854458154,24.1713,54.385302933
 02/02  15:00:00,448.653033882,76.1585760107,0.0,0.0,220.879908,145.652643033,808.624176073,739.588666679,24.1713,44.8642093938
 02/02  16:00:00,440.643167329,76.0105963133,0.0,0.0,220.879908,137.835547516,750.292443194,691.53179289,4.83426,53.9263903041
 02/02  17:00:00,433.823987484,74.2931748573,0.0,0.0,220.879908,133.019064,673.553182298,633.063430268,4.83426,35.65549203
 02/02  18:00:00,368.697230316,74.0487870421,0.0,0.0,220.879908,53.238744,866.16551428,825.6755012,4.83426,35.6557530791
 02/02  19:00:00,371.703907595,74.0487870421,0.0,0.0,220.879908,53.238744,986.441626621,936.85980361,4.83426,44.7475630107
 02/02  20:00:00,372.118526049,74.0487870421,0.0,0.0,220.879908,53.238744,1046.78323248,1024.57320687,4.83426,17.3757656117
 02/02  21:00:00,372.111221227,74.0487870421,0.0,0.0,220.879908,53.238744,1134.02993573,1120.50942886,4.83426,8.68624686828
 02/02  22:00:00,117.605189667,0.0,0.0,0.0,43.513341876,52.539744,13.5207288767,0.0,4.83426,8.68646887668
 02/02  23:00:00,118.539012843,1.12433992698,0.0,0.0,43.513341876,52.539744,13.8459482441,0.364108087422,4.83426,8.6475801567
 02/02  24:00:00,120.414288825,1.8738998783,0.0,0.0,43.513341876,52.539744,5.70525880404,0.850998804044,4.83426,0.02
 02/03  01:00:00,119.720604978,2.22384985693,0.0,0.0,43.513341876,52.539744,14.9703130259,1.51549077698,4.83426,8.6205622489
 02/03  02:00:00,123.002980386,5.49754964975,0.0,0.0,43.513341876,52.539744,9.38946675646,4.53520675646,4.83426,0.02
 02/03  03:00:00,125.672632644,8.17851012336,0.0,0.0,43.513341876,52.539744,10.7246525018,5.87039250184,4.83426,0.02
 02/03  04:00:00,128.163790319,10.6527365637,0.0,0.0,43.513341876,52.539744,17.30395729,12.44969729,4.83426,0.02
 02/03  05:00:00,138.54578478,18.9211474394,0.0,0.0,43.513341876,52.539744,33.0050474893,19.5501190782,4.83426,8.62066841109
 02/03  06:00:00,138.932000937,19.6202905157,0.0,0.0,43.513341876,52.539744,35.6763842594,30.8221242594,4.83426,0.02
 02/03  07:00:00,196.610165788,74.0487870421,0.0,0.0,43.513341876,53.238744,2441.6227974,2436.7685374,4.83426,0.02
 02/03  08:00:00,354.61757747,74.0487870421,0.0,0.0,220.879908,53.238744,2057.38546509,2026.15699616,4.83426,26.3942089264
 02/03  09:00:00,446.526797655,74.0487870421,0.0,0.0,220.879908,145.652643033,1613.93197005,1542.21789497,36.25695,35.4571250836
 02/03  10:00:00,446.495302372,74.0487870421,0.000479728793318,0.0,220.879908,145.652643033,1267.62955881,1186.52688567,36.25695,44.8457231333
 02/03  11:00:00,452.593380293,74.1485854321,0.00104869437167,0.0,220.879908,151.653867033,1032.65432153,939.411754964,48.3426,44.8999665624
 02/03  12:00:00,454.481181712,75.0264108424,0.0,0.0,220.879908,151.653867033,853.947190861,751.484693866,48.3426,54.1198969949
 02/03  13:00:00,454.609784327,76.2620375759,0.0,0.0,220.879908,151.653867033,791.023756041,688.389287507,48.3426,54.2918685346
 02/03  14:00:00,449.187591582,76.7859075493,0.0,0.0,220.879908,145.652643033,790.727525964,712.154572039,24.1713,54.4016539254
 02/03  15:00:00,450.360744462,78.2483561301,0.0,0.0,220.879908,145.652643033,714.596083104,636.593431929,24.1713,53.8313511749
 02/03  16:00:00,442.896707864,79.1801198248,0.0,0.0,220.879908,137.835547516,538.006174619,488.218407497,4.83426,44.9535071219
 02/03  17:00:00,434.923018908,75.6235832259,0.0,0.0,220.879908,133.019064,623.599587802,583.109571153,4.83426,35.6557566493
 02/03  18:00:00,368.701456796,74.0525955936,0.0,0.0,220.879908,53.238744,831.039518363,781.638818855,4.83426,44.5664395077
 02/03  19:00:00,371.695586532,74.0487870421,0.0,0.0,220.879908,53.238744,929.997871743,880.419904747,4.83426,44.7437069957
 02/03  20:00:00,371.678409113,74.0487870421,0.0,0.0,220.879908,53.238744,991.071144067,977.53976914,4.83426,8.69711492728
 02/03  21:00:00,371.690077901,74.0487870421,0.0,0.0,220.879908,53.238744,1067.45666663,1053.93632807,4.83426,8.68607856084
 02/03  22:00:00,117.297607595,0.0,0.0,0.0,43.513341876,52.539744,13.5210539839,0.0,4.83426,8.68679398385
 02/03  23:00:00,118.537831601,1.12433992698,0.0,0.0,43.513341876,52.539744,13.7547805878,0.273065652264,4.83426,8.64745493554
 02/03  24:00:00,120.0339918,1.49911990264,0.0,0.0,43.513341876,52.539744,14.0142197286,0.543875203837,4.83426,8.63608452472
 02/04  01:00:00,119.363862861,1.8738998783,0.0,0.0,43.513341876,52.539744,5.71539228597,0.861132285974,4.83426,0.02
 02/04  02:00:00,121.167888724,3.67330976551,0.0,0.0,43.513341876,52.539744,7.5743627028,2.7201027028,4.83426,0.02
 02/04  03:00:00,122.26108501,4.77281969546,0.0,0.0,43.513341876,52.539744,8.6240741832,3.7698141832,4.83426,0.02
 02/04  04:00:00,129.491282602,11.996352226,0.0,0.0,43.513341876,52.539744,15.5575345447,10.7032745447,4.83426,0.02
 02/04  05:00:00,136.379578796,18.4579874933,0.0,0.0,43.513341876,52.539744,26.3531118193,12.9058784481,4.83426,8.61297337121
 02/04  06:00:00,136.820948472,18.916003344,0.0,0.0,43.513341876,52.539744,29.2278022591,24.3735422591,4.83426,0.02
 02/04  07:00:00,137.231868651,19.295927415,0.0,0.0,43.513341876,52.539744,37.0457521062,32.1914921062,4.83426,0.02
 02/04  08:00:00,116.095189755,16.2090861177,0.0,0.0,43.513341876,52.539744,35.0951853606,30.2409253606,4.83426,0.02
 02/04  09:00:00,112.08977398,12.1867316075,0.0,0.0,43.513341876,52.539744,30.215556495,25.361296495,4.83426,0.02
 02/04  10:00:00,111.977118573,12.042420792,0.0,0.0,43.513341876,52.539744,34.3735027456,20.9192992496,4.83426,8.61994349608
 02/04  11:00:00,104.716425181,4.77281969546,0.0,0.0,43.513341876,52.539744,33.7547247402,11.4720997971,4.83426,17.4483649431
 02/04  12:00:00,105.615041273,4.74798969843,0.0,0.0,43.513341876,52.539744,11.1234432103,6.26918321027,4.83426,0.02
 02/04  13:00:00,101.01980411,1.12433992698,0.0,0.0,43.513341876,52.539744,14.9377660965,1.44335896918,4.83426,8.66014712729
 02/04  14:00:00,99.9399789176,0.0,0.0,0.0,43.513341876,52.539744,13.4862320001,0.0,4.83426,8.65197200006
 02/04  15:00:00,99.9392289824,0.0,0.0,0.0,43.513341876,52.539744,13.4862405268,0.0,4.83426,8.65198052679
 02/04  16:00:00,99.8862498031,0.0,0.0,0.0,43.513341876,52.539744,13.4862487802,0.0,4.83426,8.65198878023
 02/04  17:00:00,99.6485442288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  18:00:00,115.513210187,0.936949939149,0.0,0.0,43.513341876,52.539744,5.40117793439,0.546917934392,4.83426,0.02
 02/04  19:00:00,119.431431468,1.8738998783,0.0,0.0,43.513341876,52.539744,6.33410708293,1.47984708293,4.83426,0.02
 02/04  20:00:00,120.86980255,2.88895715033,0.0,0.0,43.513341876,52.539744,7.47832830292,2.62406830292,4.83426,0.02
 02/04  21:00:00,122.728039853,4.77281969546,0.0,0.0,43.513341876,52.539744,20.3236412794,6.87642875151,4.83426,8.61295252794
 02/04  22:00:00,122.893029218,5.12276967409,0.0,0.0,43.513341876,52.539744,47.8042812239,16.4823957678,4.83426,26.4876254561
 02/04  23:00:00,128.685862923,11.2455961917,0.0,0.0,43.513341876,52.539744,29.0678608438,24.2136008438,4.83426,0.02
 02/04  24:00:00,135.52860164,17.089541834,0.0,0.0,43.513341876,52.539744,37.9525961482,33.0983361482,4.83426,0.02
 02/05  01:00:00,136.819718117,19.3614774926,0.0,0.0,43.513341876,52.539744,50.8959586965,46.0416986965,4.83426,0.02
 02/05  02:00:00,137.60456766,20.1401381878,0.0,0.0,43.513341876,52.539744,67.3999473245,53.9527095007,4.83426,8.61297782381
 02/05  03:00:00,139.862892391,22.386636396,0.0,0.0,43.513341876,52.539744,74.2429038395,69.3886438395,4.83426,0.02
 02/05  04:00:00,153.178085412,35.6762261236,0.0,0.0,43.513341876,52.539744,97.2633239394,92.4090639394,4.83426,0.02
 02/05  05:00:00,154.631347171,36.6804469306,0.0,0.0,43.513341876,52.539744,120.290662155,115.436402155,4.83426,0.02
 02/05  06:00:00,160.65867705,42.7028789003,0.0,0.0,43.513341876,52.539744,144.770796612,139.916536612,4.83426,0.02
 02/05  07:00:00,160.614442008,42.5983256284,0.0,0.0,43.513341876,52.539744,178.396179555,164.948941861,4.83426,8.61297769455
 02/05  08:00:00,131.061779435,31.1208773176,0.0,0.0,43.513341876,52.539744,134.94763622,130.09337622,4.83426,0.02
 02/05  09:00:00,113.10531834,13.1752531958,0.0,0.0,43.513341876,52.539744,101.983529705,97.1292697046,4.83426,0.02
 02/05  10:00:00,115.930006696,15.9965071452,0.0,0.0,43.513341876,52.539744,73.8621897649,69.0079297649,4.83426,0.02
 02/05  11:00:00,111.07875723,11.1982100193,0.0,0.0,43.513341876,52.539744,68.6342810787,46.3523370873,4.83426,17.4476839914
 02/05  12:00:00,105.904657238,5.12276967409,0.0,0.0,43.513341876,52.539744,43.8363446413,30.3418925836,4.83426,8.66019205769
 02/05  13:00:00,104.543085334,4.77281969546,0.0,0.0,43.513341876,52.539744,31.325907001,17.8319805332,4.83426,8.65966646777
 02/05  14:00:00,104.989723913,5.12276967409,0.0,0.0,43.513341876,52.539744,25.1083923413,11.6158086681,4.83426,8.65832367326
 02/05  15:00:00,101.743375833,1.84906988127,0.0,0.0,43.513341876,52.539744,15.6840055923,2.19742456299,4.83426,8.65232102926
 02/05  16:00:00,100.987230581,1.12433992698,0.0,0.0,43.513341876,52.539744,5.67940095982,0.825140959824,4.83426,0.02
 02/05  17:00:00,100.743654101,1.12433992698,0.0,0.0,43.513341876,52.539744,14.288896147,0.841701544607,4.83426,8.6129346024
 02/05  18:00:00,115.651386653,1.12433992698,0.0,0.0,43.513341876,52.539744,5.92665332677,1.07239332677,4.83426,0.02
 02/05  19:00:00,119.676934449,2.16422719604,0.0,0.0,43.513341876,52.539744,8.85974703228,4.00548703228,4.83426,0.02
 02/05  20:00:00,123.446773094,5.49754964975,0.0,0.0,43.513341876,52.539744,18.0795104808,13.2252504808,4.83426,0.02
 02/05  21:00:00,122.323940279,4.3980397198,0.0,0.0,43.513341876,52.539744,25.0912584516,20.2369984516,4.83426,0.02
 02/05  22:00:00,125.724391622,7.96885362045,0.0,0.0,43.513341876,52.539744,82.863287131,42.718958402,4.83426,35.3100687291
 02/05  23:00:00,134.252258373,16.8165568793,0.0,0.0,43.513341876,52.539744,65.0026001331,60.1483401331,4.83426,0.02
 02/05  24:00:00,139.604087594,21.1597606242,0.0,0.0,43.513341876,52.539744,79.8137142593,74.9594542593,4.83426,0.02
 02/06  01:00:00,144.183283409,26.7007085488,0.0,0.0,43.513341876,52.539744,106.815798156,101.961538156,4.83426,0.02
 02/06  02:00:00,151.082670696,33.5797021286,0.0,0.0,43.513341876,52.539744,130.452751181,116.997789435,4.83426,8.62070174603
 02/06  03:00:00,153.4865195,35.9449094832,0.0,0.0,43.513341876,52.539744,153.140787255,148.286527255,4.83426,0.02
 02/06  04:00:00,158.15802906,40.6063549052,0.0,0.0,43.513341876,52.539744,159.387179142,154.532919142,4.83426,0.02
 02/06  05:00:00,158.280358031,40.259753308,0.0,0.0,43.513341876,52.539744,194.775776617,181.320852791,4.83426,8.62066382581
 02/06  06:00:00,164.153472171,46.1502252995,0.0,0.0,43.513341876,52.539744,188.944954366,184.090694366,4.83426,0.02
 02/06  07:00:00,196.317043908,74.0487870421,0.0,0.0,43.513341876,53.238744,2824.9260079,2820.0717479,4.83426,0.02
 02/06  08:00:00,355.654286559,74.0487870421,0.0,0.0,220.879908,53.238744,2422.02612913,2390.80048712,4.83426,26.3913820074
 02/06  09:00:00,446.912309255,74.0487870421,0.0,0.0,220.879908,145.652643033,1924.39835517,1852.68815966,36.25695,35.4532455127
 02/06  10:00:00,446.614459598,74.0487870421,0.0,0.0,220.879908,145.652643033,1517.14202179,1436.04340905,36.25695,44.8416627462
 02/06  11:00:00,452.522960211,74.0487870421,0.000840161832523,0.0,220.879908,151.653867033,1278.30336087,1185.05233863,48.3426,44.9084222381
 02/06  12:00:00,453.534715616,74.0612348457,0.0,0.0,220.879908,151.653867033,1165.84751617,1063.39508205,48.3426,54.1098341218
 02/06  13:00:00,452.572506966,74.1598915967,0.0,0.0,220.879908,151.653867033,1100.97954053,998.354786119,48.3426,54.2821544157
 02/06  14:00:00,446.642200044,74.2181034784,0.0,0.0,220.879908,145.652643033,1061.02774344,982.461584985,24.1713,54.3948584541
 02/06  15:00:00,446.772208832,74.3749002591,0.0,0.0,220.879908,145.652643033,1032.2798892,963.245021108,24.1713,44.8635680957
 02/06  16:00:00,438.764269338,74.2356024901,0.0,0.0,220.879908,137.835547516,994.21522303,935.447813214,4.83426,53.9331498167
 02/06  17:00:00,433.552050025,74.0487870421,0.0,0.0,220.879908,133.019064,945.435281191,904.944646314,4.83426,35.6563748776
 02/06  18:00:00,365.759333776,74.0487870421,0.0,0.0,220.879908,53.238744,1123.61677876,1074.22255987,4.83426,44.5599588967
 02/06  19:00:00,371.767758416,74.0487870421,0.0,0.0,220.879908,53.238744,1184.72778268,1144.09323265,4.83426,35.8002900332
 02/06  20:00:00,372.186219928,74.0487870421,0.0,0.0,220.879908,53.238744,1209.36117244,1187.15177134,4.83426,17.3751411014
 02/06  21:00:00,372.168141945,74.0487870421,0.0,0.0,220.879908,53.238744,1226.90394262,1213.38355261,4.83426,8.68613001016
 02/06  22:00:00,119.141537877,1.57407589777,0.0,0.0,43.513341876,52.539744,14.6528843892,1.13226404856,4.83426,8.68636034062
 02/06  23:00:00,118.891384783,1.49911990264,0.0,0.0,43.513341876,52.539744,15.2147835745,1.73282949622,4.83426,8.64769407827
 02/06  24:00:00,121.107183666,2.57729768039,0.0,0.0,43.513341876,52.539744,9.54818186093,4.69392186093,4.83426,0.02
 02/07  01:00:00,122.366993478,4.89011075812,0.0,0.0,43.513341876,52.539744,18.7204134108,5.26571148528,4.83426,8.62044192554
 02/07  02:00:00,122.494498084,5.00547861143,0.0,0.0,43.513341876,52.539744,16.0896003023,11.2353403023,4.83426,0.02
 02/07  03:00:00,126.838027942,9.35793941688,0.0,0.0,43.513341876,52.539744,18.6920405075,13.8377805075,4.83426,0.02
 02/07  04:00:00,128.646654485,11.1491871137,0.0,0.0,43.513341876,52.539744,38.019119629,24.5643149328,4.83426,8.62054469625
 02/07  05:00:00,137.118902952,17.5017253787,0.0,0.0,43.513341876,52.539744,34.8627613937,30.0085013937,4.83426,0.02
 02/07  06:00:00,141.322317482,21.9998903017,0.0,0.0,43.513341876,52.539744,61.595610182,56.741350182,4.83426,0.02
 02/07  07:00:00,196.874741099,74.0487870421,0.0,0.0,43.513341876,53.238744,2628.33841199,2614.88350459,4.83426,8.62064739557
 02/07  08:00:00,354.906089187,74.0487870421,0.0,0.0,220.879908,53.238744,2115.87369566,2084.65174798,4.83426,26.387687689
 02/07  09:00:00,446.557329934,74.0487870421,0.0,0.0,220.879908,145.652643033,1606.96596177,1544.11315346,36.25695,26.5958583142
 02/07  10:00:00,446.515553017,74.0487870421,0.0,0.0,220.879908,145.652643033,1371.83094311,1290.73344111,36.25695,44.840551995
 02/07  11:00:00,452.483650747,74.0487870421,0.000812883688882,0.0,220.879908,151.653867033,1252.02325077,1149.79721505,48.3426,53.8834357212
 02/07  12:00:00,453.584801615,74.1359278461,0.0,0.0,220.879908,151.653867033,1136.33255221,1042.89735968,48.3426,45.0925925291
 02/07  13:00:00,452.663715137,74.2679209406,0.0,0.0,220.879908,151.653867033,1069.83104,967.184777142,48.3426,54.3036628625
 02/07  14:00:00,446.914993491,74.4940052696,0.0,0.0,220.879908,145.652643033,1026.73761165,939.114164262,24.1713,63.4521473893
 02/07  15:00:00,447.292103996,74.8864613797,0.0,0.0,220.879908,145.652643033,969.068281803,900.033926946,24.1713,44.8630548569
 02/07  16:00:00,439.491501041,74.9517498749,0.0,0.0,220.879908,137.835547516,898.727032769,848.93793634,4.83426,44.9548364287
 02/07  17:00:00,433.53957567,74.0577099909,0.0,0.0,220.879908,133.019064,824.449458395,775.050776436,4.83426,44.5644219588
 02/07  18:00:00,365.715110414,74.0487870421,0.0,0.0,220.879908,53.238744,976.683409084,936.196658133,4.83426,35.6524909511
 02/07  19:00:00,371.717847755,74.0487870421,0.0,0.0,220.879908,53.238744,1079.63732804,1030.05628808,4.83426,44.7467799638
 02/07  20:00:00,371.710506113,74.0487870421,0.0,0.0,220.879908,53.238744,1117.96539698,1104.43390192,4.83426,8.69723505853
 02/07  21:00:00,371.745111727,74.0487870421,0.0,0.0,220.879908,53.238744,1255.85979316,1242.33915695,4.83426,8.68637621426
 02/07  22:00:00,118.769301643,1.49911990264,0.0,0.0,43.513341876,52.539744,22.8928325417,0.706265604302,4.83426,17.3523069374
 02/07  23:00:00,119.291088716,1.8738998783,0.0,0.0,43.513341876,52.539744,7.22636392996,2.37210392996,4.83426,0.02
 02/07  24:00:00,122.060150907,3.50928608607,0.0,0.0,43.513341876,52.539744,18.2961153023,4.82576188474,4.83426,8.63609341755
 02/08  01:00:00,122.274283103,4.77281969546,0.0,0.0,43.513341876,52.539744,12.3775110533,7.52325105328,4.83426,0.02
 02/08  02:00:00,127.447498219,9.93427746044,0.0,0.0,43.513341876,52.539744,30.6994157003,17.2444557015,4.83426,8.62069999871
 02/08  03:00:00,138.294712355,20.7787097975,0.0,0.0,43.513341876,52.539744,30.0126458966,25.1583858966,4.83426,0.02
 02/08  04:00:00,136.950923503,19.4102641381,0.0,0.0,43.513341876,52.539744,49.8899936582,45.0357336582,4.83426,0.02
 02/08  05:00:00,139.258719789,21.2729705916,0.0,0.0,43.513341876,52.539744,67.4794423474,62.6251823474,4.83426,0.02
 02/08  06:00:00,153.567239857,35.5608653586,0.0,0.0,43.513341876,52.539744,110.82457499,97.3696530842,4.83426,8.6206619053
 02/08  07:00:00,196.339482657,74.0487870421,0.0,0.0,43.513341876,53.238744,2842.28675608,2837.43249608,4.83426,0.02
 02/08  08:00:00,355.213133727,74.0487870421,0.0,0.0,220.879908,53.238744,2452.85873317,2421.6284233,4.83426,26.3960498685
 02/08  09:00:00,446.66994631,74.0487870421,0.0,0.0,220.879908,145.652643033,1908.69421862,1836.98163257,36.25695,35.4556360472
 02/08  10:00:00,446.55849678,74.0487870421,0.0,0.0,220.879908,145.652643033,1507.06940256,1425.9685742,36.25695,44.8438783582
 02/08  11:00:00,452.495085853,74.0498769053,0.000886179975033,0.0,220.879908,151.653867033,1214.69290058,1121.43953843,48.3426,44.9107621566
 02/08  12:00:00,453.731696335,74.2694137813,0.0,0.0,220.879908,151.653867033,1007.26494773,904.816839702,48.3426,54.1055080314
 02/08  13:00:00,453.346345888,74.9115139795,0.0,0.0,220.879908,151.653867033,921.277059823,818.657130195,48.3426,54.2773296272
 02/08  14:00:00,448.067063987,75.6046475248,0.0,0.0,220.879908,145.652643033,916.963702081,838.402759538,24.1713,54.3896425428
 02/08  15:00:00,448.320794089,75.8715252144,0.0,0.0,220.879908,145.652643033,892.402655783,823.37011311,24.1713,44.861242673
 02/08  16:00:00,440.286157167,75.6888069411,0.0,0.0,220.879908,137.835547516,801.61586816,742.852495215,4.83426,53.9291129457
 02/08  17:00:00,433.609746358,74.103999889,0.0,0.0,220.879908,133.019064,726.107531295,685.614434446,4.83426,35.6588368492
 02/08  18:00:00,365.717329734,74.0487870421,0.0,0.0,220.879908,53.238744,946.969160447,906.478423279,4.83426,35.656477168
 02/08  19:00:00,371.717812799,74.0487870421,0.0,0.0,220.879908,53.238744,1073.18940623,1023.60381668,4.83426,44.7513295519
 02/08  20:00:00,372.141939422,74.0487870421,0.0,0.0,220.879908,53.238744,1138.93573452,1116.72631447,4.83426,17.3751600447
 02/08  21:00:00,372.139113274,74.0487870421,0.0,0.0,220.879908,53.238744,1229.81622764,1216.29730852,4.83426,8.68465912155
 02/08  22:00:00,118.83487525,1.24926658553,0.0,0.0,43.513341876,52.539744,14.0105665858,0.48977177119,4.83426,8.68653481464
 02/08  23:00:00,119.293433792,1.8738998783,0.0,0.0,43.513341876,52.539744,14.6965568847,1.21460380395,4.83426,8.64769308078
 02/08  24:00:00,120.83667325,2.28578702372,0.0,0.0,43.513341876,52.539744,8.34805367783,3.49379367783,4.83426,0.02
 02/09  01:00:00,122.511610252,5.01131033903,0.0,0.0,43.513341876,52.539744,18.6035571476,5.14859158476,4.83426,8.62070556289
 02/09  02:00:00,123.078041396,5.57163728572,0.0,0.0,43.513341876,52.539744,15.5802417206,10.7259817206,4.83426,0.02
 02/09  03:00:00,129.732383096,12.2285720186,0.0,0.0,43.513341876,52.539744,19.0228258735,14.1685658735,4.83426,0.02
 02/09  04:00:00,135.850973315,18.3338335728,0.0,0.0,43.513341876,52.539744,40.4182535253,26.9633265973,4.83426,8.62066692796
 02/09  05:00:00,138.468354822,20.5229396469,0.0,0.0,43.513341876,52.539744,39.2817166308,34.4274566308,4.83426,0.02
 02/09  06:00:00,139.10180249,21.1488166711,0.0,0.0,43.513341876,52.539744,65.2242910518,60.3700310518,4.83426,0.02
 02/09  07:00:00,196.176258065,74.0487870421,0.0,0.0,43.513341876,53.238744,2641.22141702,2636.36715702,4.83426,0.02
 02/09  08:00:00,354.943239878,74.0487870421,0.0,0.0,220.879908,53.238744,2260.91511783,2229.68486007,4.83426,26.3959977659
 02/09  09:00:00,446.587881948,74.0487870421,0.0,0.0,220.879908,145.652643033,1749.95859562,1678.24869967,36.25695,35.4529459503
 02/09  10:00:00,446.509751781,74.0487870421,0.0,0.0,220.879908,145.652643033,1327.33621033,1246.23479497,36.25695,44.8444653591
 02/09  11:00:00,452.554455557,74.1043406435,0.0010104309447,0.0,220.879908,151.653867033,1019.73392422,920.140149415,48.3426,51.2511748004
 02/09  12:00:00,454.105795186,74.6238477586,0.0,0.0,220.879908,151.653867033,845.532645776,749.44264282,48.3426,47.7474029557
 02/09  13:00:00,454.338311233,76.0209178585,0.0,0.0,220.879908,151.653867033,783.23509163,680.595782391,48.3426,54.2967092391
 02/09  14:00:00,448.856906004,76.9561015311,0.0,0.0,220.879908,145.652643033,703.977170859,620.455149391,24.1713,59.3507214678
 02/09  15:00:00,449.344750083,77.6341972498,0.0,0.0,220.879908,145.652643033,666.413668785,593.302654525,24.1713,48.9397142597
 02/09  16:00:00,442.035754702,78.1606009665,0.0,0.0,220.879908,137.835547516,600.323500698,550.533880642,4.83426,44.9553600561
 02/09  17:00:00,434.495184996,75.2316015907,0.0,0.0,220.879908,133.019064,583.554463801,543.064131542,4.83426,35.6560722584
 02/09  18:00:00,365.73605597,74.0566147683,0.0,0.0,220.879908,53.238744,778.496089241,729.091377127,4.83426,44.5704521139
 02/09  19:00:00,371.693242373,74.0487870421,0.0,0.0,220.879908,53.238744,901.770808815,852.189320314,4.83426,44.7472285008
 02/09  20:00:00,372.106743676,74.0487870421,0.0,0.0,220.879908,53.238744,980.995019833,967.46297216,4.83426,8.69778767305
 02/09  21:00:00,372.093039482,74.0487870421,0.0,0.0,220.879908,53.238744,1071.33164084,1057.8106245,4.83426,8.68675634051
 02/09  22:00:00,117.59913585,0.0,0.0,0.0,43.513341876,52.539744,22.1866139099,0.0,4.83426,17.3523539099
 02/09  23:00:00,118.533127849,1.12433992698,0.0,0.0,43.513341876,52.539744,5.14193021636,0.287670216356,4.83426,0.02
 02/09  24:00:00,120.407692958,1.8738998783,0.0,0.0,43.513341876,52.539744,14.1753149148,0.704956344105,4.83426,8.63609857071
 02/10  01:00:00,118.987626129,1.49911990264,0.0,0.0,43.513341876,52.539744,5.68696755475,0.832707554754,4.83426,0.02
 02/10  02:00:00,122.08342742,4.58494890529,0.0,0.0,43.513341876,52.539744,8.25827234077,3.40401234077,4.83426,0.02
 02/10  03:00:00,122.378906446,4.89011075812,0.0,0.0,43.513341876,52.539744,17.2954918504,3.84054735427,4.83426,8.62068449615
 02/10  04:00:00,129.036070062,11.5353820358,0.0,0.0,43.513341876,52.539744,16.3151651585,11.4609051585,4.83426,0.02
 02/10  05:00:00,137.850213318,18.2315994284,0.0,0.0,43.513341876,52.539744,17.234606774,12.380346774,4.83426,0.02
 02/10  06:00:00,137.6033868,18.3044514872,0.0,0.0,43.513341876,52.539744,38.4339323606,24.9790093899,4.83426,8.62066297064
 02/10  07:00:00,196.486821638,74.0487870421,0.0,0.0,43.513341876,53.238744,2362.11769037,2357.26343037,4.83426,0.02
 02/10  08:00:00,354.581642025,74.0487870421,0.0,0.0,220.879908,53.238744,2042.79142494,2011.56367219,4.83426,26.3934927492
 02/10  09:00:00,446.511151084,74.0487870421,0.0,0.0,220.879908,145.652643033,1574.95848254,1503.24715769,36.25695,35.4543748542
 02/10  10:00:00,446.494584485,74.0503599075,0.000679750560285,0.0,220.879908,145.652643033,1141.21328167,1060.10482424,36.25695,44.8515074298
 02/10  11:00:00,452.447811347,74.2968411136,0.00130091242599,0.0,220.879908,151.653867033,837.205422299,743.952102834,48.3426,44.9107194645
 02/10  12:00:00,454.024935102,75.428722871,0.0,0.0,220.879908,151.653867033,688.131507637,585.689723399,48.3426,54.0991842381
 02/10  13:00:00,454.59343724,77.1060110107,0.0,0.0,220.879908,151.653867033,623.574667505,520.962063485,48.3426,54.2700040206
 02/10  14:00:00,449.402276703,78.0657750712,0.0,0.0,220.879908,145.652643033,545.961948084,467.408957211,24.1713,54.3816908728
 02/10  15:00:00,450.25628945,79.0576718131,0.0,0.0,220.879908,145.652643033,456.982958547,387.950227761,24.1713,44.8614307861
 02/10  16:00:00,442.728991275,79.41107302,0.0,0.0,220.879908,137.835547516,384.655717031,334.878336196,4.83426,44.9431208348
 02/10  17:00:00,433.970869613,75.6638565056,0.0,0.0,220.879908,133.019064,347.378232706,297.979869673,4.83426,44.5641030328
 02/10  18:00:00,364.969632169,74.1424326148,0.0,0.0,220.879908,53.238744,601.290450082,560.803189123,4.83426,35.6530009583
 02/10  19:00:00,371.712000329,74.0508110415,0.0,0.0,220.879908,53.238744,782.921768549,733.342199295,4.83426,44.7453092545
 02/10  20:00:00,371.672890204,74.0487870421,0.0,0.0,220.879908,53.238744,849.581554787,827.372555456,4.83426,17.3747393309
 02/10  21:00:00,371.674200992,74.0487870421,0.0,0.0,220.879908,53.238744,922.424424889,908.904440396,4.83426,8.68572449317
 02/10  22:00:00,117.309988504,0.0,0.0,0.0,43.513341876,52.539744,13.5201526942,0.0,4.83426,8.68589269421
 02/10  23:00:00,117.416345502,0.0,0.0,0.0,43.513341876,52.539744,13.4816836307,0.0,4.83426,8.64742363066
 02/10  24:00:00,118.527727262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  01:00:00,118.610590804,1.12433992698,0.0,0.0,43.513341876,52.539744,5.08224662405,0.227986624055,4.83426,0.02
 02/11  02:00:00,118.994968562,1.49911990264,0.0,0.0,43.513341876,52.539744,13.8382176042,0.391041278222,4.83426,8.61291632597
 02/11  03:00:00,119.362365049,1.8738998783,0.0,0.0,43.513341876,52.539744,5.39297206088,0.538712060884,4.83426,0.02
 02/11  04:00:00,120.272070905,2.78958604884,0.0,0.0,43.513341876,52.539744,5.72528016116,0.871020161159,4.83426,0.02
 02/11  05:00:00,122.680411617,4.77281969546,0.0,0.0,43.513341876,52.539744,6.51505196124,1.66079196124,4.83426,0.02
 02/11  06:00:00,124.725412929,6.84116531208,0.0,0.0,43.513341876,52.539744,10.0184751492,5.16421514917,4.83426,0.02
 02/11  07:00:00,127.834841558,9.92800660941,0.0,0.0,43.513341876,52.539744,19.7753445698,6.32812496266,4.83426,8.61295960712
 02/11  08:00:00,108.410825095,8.55956095006,0.0,0.0,43.513341876,52.539744,10.9621993948,6.10793939483,4.83426,0.02
 02/11  09:00:00,109.769477832,9.92800660941,0.0,0.0,43.513341876,52.539744,12.1698058237,7.3155458237,4.83426,0.02
 02/11  10:00:00,104.993326659,5.12276967409,0.0,0.0,43.513341876,52.539744,11.5813936821,6.72713368209,4.83426,0.02
 02/11  11:00:00,104.668383211,4.77281969546,0.0,0.0,43.513341876,52.539744,27.2395194088,4.96027433358,4.83426,17.4449850753
 02/11  12:00:00,104.42648838,3.59381288432,0.0,0.0,43.513341876,52.539744,16.4657701312,2.97192383868,4.83426,8.65958629253
 02/11  13:00:00,101.392593098,1.49911990264,0.0,0.0,43.513341876,52.539744,14.8640083529,1.37014279615,4.83426,8.65960555677
 02/11  14:00:00,101.474193558,1.49911990264,0.0,0.0,43.513341876,52.539744,14.3800927339,0.893617203483,4.83426,8.65221553046
 02/11  15:00:00,100.011751591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  16:00:00,99.9857471311,0.0,0.0,0.0,43.513341876,52.539744,13.4864824467,0.0,4.83426,8.65222244666
 02/11  17:00:00,99.7497974158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,111.64678359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,117.575901824,0.0,0.0,0.0,43.513341876,52.539744,13.4471777075,0.0,4.83426,8.61291770746
 02/11  20:00:00,119.473611996,1.49911990264,0.0,0.0,43.513341876,52.539744,5.53058101399,0.676321013988,4.83426,0.02
 02/11  21:00:00,120.46046488,2.5191329514,0.0,0.0,43.513341876,52.539744,6.08103267835,1.22677267835,4.83426,0.02
 02/11  22:00:00,122.875399653,5.12276967409,0.0,0.0,43.513341876,52.539744,37.2355165442,5.91356635832,4.83426,26.4876901859
 02/11  23:00:00,126.205801889,8.78240951742,0.0,0.0,43.513341876,52.539744,24.7360035691,11.2889132251,4.83426,8.61283034399
 02/11  24:00:00,129.56379456,11.137154407,0.0,0.0,43.513341876,52.539744,25.1102995845,20.2560395845,4.83426,0.02
 02/12  01:00:00,135.877070587,18.4367295961,0.0,0.0,43.513341876,52.539744,30.2391863712,25.3849263712,4.83426,0.02
 02/12  02:00:00,136.029257457,18.5723242164,0.0,0.0,43.513341876,52.539744,45.1288575081,40.2745975081,4.83426,0.02
 02/12  03:00:00,137.252703441,19.7901882092,0.0,0.0,43.513341876,52.539744,54.3653186512,49.5110586512,4.83426,0.02
 02/12  04:00:00,136.394445466,18.916003344,0.0,0.0,43.513341876,52.539744,81.286521118,67.8392978571,4.83426,8.61296326086
 02/12  05:00:00,157.297323249,39.3873641568,0.0,0.0,43.513341876,52.539744,82.8406774796,77.9864174796,4.83426,0.02
 02/12  06:00:00,143.108027874,25.2078903454,0.0,0.0,43.513341876,52.539744,101.143736345,96.2894763446,4.83426,0.02
 02/12  07:00:00,149.799082928,31.866450586,0.0,0.0,43.513341876,52.539744,108.086194464,103.231934464,4.83426,0.02
 02/12  08:00:00,118.277075353,18.4217425498,0.0,0.0,43.513341876,52.539744,95.0126244445,90.1583644445,4.83426,0.02
 02/12  09:00:00,118.297934758,18.4579874933,0.0,0.0,43.513341876,52.539744,91.0942023767,77.6392678584,4.83426,8.62067451836
 02/12  10:00:00,116.715476048,16.8539285784,0.0,0.0,43.513341876,52.539744,81.1487782358,76.2945182358,4.83426,0.02
 02/12  11:00:00,109.763721422,9.92800660941,0.0,0.0,43.513341876,52.539744,74.3077303105,52.0256269747,4.83426,17.4478433358
 02/12  12:00:00,105.903401115,5.12276967409,0.0,0.0,43.513341876,52.539744,53.1755945469,39.681233276,4.83426,8.66010127091
 02/12  13:00:00,104.593828195,4.77281969546,0.0,0.0,43.513341876,52.539744,42.2554529337,28.7612513587,4.83426,8.65994157493
 02/12  14:00:00,105.013741831,5.12276967409,0.0,0.0,43.513341876,52.539744,28.6906604997,23.8364004997,4.83426,0.02
 02/12  15:00:00,103.945822152,4.04808974117,0.0,0.0,43.513341876,52.539744,29.276303456,15.7899255656,4.83426,8.65211789037
 02/12  16:00:00,102.857942227,2.99481034404,0.0,0.0,43.513341876,52.539744,22.0521883503,8.56626212704,4.83426,8.65166622331
 02/12  17:00:00,103.522442927,3.85778388954,0.0,0.0,43.513341876,52.539744,15.3444399204,10.4901799204,4.83426,0.02
 02/12  18:00:00,116.535594946,4.93537968626,0.0,0.0,43.513341876,52.539744,22.1976309682,17.3433709682,4.83426,0.02
 02/12  19:00:00,122.329066799,4.77281969546,0.0,0.0,43.513341876,52.539744,26.6723056675,21.8180456675,4.83426,0.02
 02/12  20:00:00,123.108830944,5.12276967409,0.0,0.0,43.513341876,52.539744,42.5758386749,29.1286538268,4.83426,8.61292484808
 02/12  21:00:00,122.725929556,4.77281969546,0.0,0.0,43.513341876,52.539744,37.9702503215,33.1159903215,4.83426,0.02
 02/12  22:00:00,122.893649681,5.12276967409,0.0,0.0,43.513341876,52.539744,82.051329675,50.7295593245,4.83426,26.4875103504
 02/12  23:00:00,126.072469255,8.63920988092,0.0,0.0,43.513341876,52.539744,61.9185616698,57.0643016698,4.83426,0.02
 02/12  24:00:00,127.672468742,9.24691920525,0.0,0.0,43.513341876,52.539744,78.5789367062,65.1316997709,4.83426,8.61297693531
 02/13  01:00:00,134.169992823,16.7240925288,0.0,0.0,43.513341876,52.539744,74.3413447196,69.4870847196,4.83426,0.02
 02/13  02:00:00,127.0377435,9.59059833285,0.0,0.0,43.513341876,52.539744,79.4951164334,74.6408564334,4.83426,0.02
 02/13  03:00:00,134.791125596,17.3419185215,0.0,0.0,43.513341876,52.539744,83.4239385665,78.5696785665,4.83426,0.02
 02/13  04:00:00,126.356047227,8.90324007765,0.0,0.0,43.513341876,52.539744,94.8841130593,81.4291844523,4.83426,8.620668607
 02/13  05:00:00,134.538090824,16.6545602663,0.0,0.0,43.513341876,52.539744,89.8371852235,84.9829252235,4.83426,0.02
 02/13  06:00:00,135.163861063,17.3047853851,0.0,0.0,43.513341876,52.539744,93.7132864997,88.8590264997,4.83426,0.02
 02/13  07:00:00,193.133675411,74.0487870421,0.00280278795364,0.0,43.513341876,53.238744,2168.82660272,2155.37166645,4.83426,8.62067627472
 02/13  08:00:00,355.093098964,74.0487870421,0.0,0.0,220.879908,53.238744,1554.27745057,1523.05394136,4.83426,26.3892492099
 02/13  09:00:00,446.648117342,74.0487870421,0.00299242399748,0.0,220.879908,145.652643033,1156.22871974,1093.38085068,36.25695,26.5909190577
 02/13  10:00:00,446.162220624,74.0487870421,0.00249159678035,0.0,220.879908,145.652643033,965.826421027,882.429064485,36.25695,47.1404065414
 02/13  11:00:00,451.902141543,74.0487870421,0.00157148230947,0.0,220.879908,151.653867033,905.472939849,805.549440868,48.3426,51.5808989804
 02/13  12:00:00,452.987389728,74.0487870421,0.0,0.0,220.879908,151.653867033,863.024505903,769.599716585,48.3426,45.0821893181
 02/13  13:00:00,451.700054945,74.0487870421,0.0,0.0,220.879908,151.653867033,759.744211227,655.841006517,48.3426,55.5606047098
 02/13  14:00:00,445.594225601,74.0487870421,0.0,0.0,220.879908,145.652643033,728.22296978,641.875695308,24.1713,62.1759744724
 02/13  15:00:00,445.489100428,74.0487870421,0.0,0.0,220.879908,145.652643033,668.533475089,599.498739644,24.1713,44.8634354445
 02/13  16:00:00,437.761679378,74.0487870421,0.0,0.0,220.879908,137.835547516,648.112420761,598.32895929,4.83426,44.9492014713
 02/13  17:00:00,432.79915567,74.0487870421,0.0,0.0,220.879908,133.019064,539.518395512,490.119150513,4.83426,44.5649849993
 02/13  18:00:00,365.455477257,74.0487870421,0.0,0.0,220.879908,53.238744,712.030968355,671.543789621,4.83426,35.6529187335
 02/13  19:00:00,371.80703978,74.0487870421,0.0,0.0,220.879908,53.238744,808.816547396,759.235033247,4.83426,44.7472541488
 02/13  20:00:00,372.204305717,74.0487870421,0.0,0.0,220.879908,53.238744,811.487200099,797.955397922,4.83426,8.69754217709
 02/13  21:00:00,372.181335598,74.0487870421,0.0,0.0,220.879908,53.238744,838.472933627,816.286587802,4.83426,17.3520858249
 02/13  22:00:00,117.67352198,0.0,0.0,0.0,43.513341876,52.539744,13.5198391778,0.0,4.83426,8.6855791778
 02/13  23:00:00,117.454319376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.51984581,0.0,0.0,0.0,43.513341876,52.539744,13.4699297829,0.0,4.83426,8.63566978286
 02/14  01:00:00,117.489224885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,118.602174226,1.12433992698,0.0,0.0,43.513341876,52.539744,13.6731951879,0.218280826695,4.83426,8.62065436117
 02/14  03:00:00,119.340906472,1.8738998783,0.0,0.0,43.513341876,52.539744,5.34248228583,0.488222285828,4.83426,0.02
 02/14  04:00:00,119.68547927,2.22384985693,0.0,0.0,43.513341876,52.539744,5.73523112219,0.880971122191,4.83426,0.02
 02/14  05:00:00,125.007011105,5.41805276856,0.0,0.0,43.513341876,52.539744,7.40250257861,2.54824257861,4.83426,0.02
 02/14  06:00:00,123.644908764,4.3980397198,0.0,0.0,43.513341876,52.539744,16.2746020014,2.81971002294,4.83426,8.62063197847
 02/14  07:00:00,193.201328338,74.0487870421,0.0,0.0,43.513341876,53.238744,1857.5176791,1852.6634191,4.83426,0.02
 02/14  08:00:00,354.318844277,74.0487870421,0.0,0.0,220.879908,53.238744,1582.57678627,1551.35361408,4.83426,26.3889121949
 02/14  09:00:00,446.460488331,74.0487870421,0.00172320386959,0.0,220.879908,145.652643033,1201.89174222,1130.18589336,36.25695,35.4488988585
 02/14  10:00:00,446.523319096,74.0487870421,0.000926960459338,0.0,220.879908,145.652643033,941.540251352,860.439944603,36.25695,44.8433567489
 02/14  11:00:00,452.014176228,74.1266750207,0.00152424516241,0.0,220.879908,151.653867033,755.915259928,662.666130941,48.3426,44.9065289875
 02/14  12:00:00,453.530983899,75.0259298594,0.0,0.0,220.879908,151.653867033,641.920923866,539.474906706,48.3426,54.1034171596
 02/14  13:00:00,452.953169689,75.5613106758,0.0,0.0,220.879908,151.653867033,586.172384049,483.554876021,48.3426,54.2749080281
 02/14  14:00:00,448.064106952,76.7392808621,0.0,0.0,220.879908,145.652643033,528.777043656,450.218920673,24.1713,54.3868229823
 02/14  15:00:00,449.482396335,78.1954489679,0.0,0.0,220.879908,145.652643033,494.26688133,425.236354065,24.1713,44.8592272652
 02/14  16:00:00,441.807365423,78.3872317163,0.0,0.0,220.879908,137.835547516,438.148725084,379.388230504,4.83426,53.9262345805
 02/14  17:00:00,433.491469424,74.8913402242,0.0,0.0,220.879908,133.019064,458.92134611,418.435808789,4.83426,35.6512773218
 02/14  18:00:00,362.686513425,74.0783564479,0.0,0.0,220.879908,53.238744,708.241686681,667.751699569,4.83426,35.6557271123
 02/14  19:00:00,371.748739861,74.0487870421,0.0,0.0,220.879908,53.238744,769.035831672,719.453078125,4.83426,44.748493547
 02/14  20:00:00,371.700461074,74.0487870421,0.0,0.0,220.879908,53.238744,827.889242941,805.680389114,4.83426,17.3745938275
 02/14  21:00:00,371.699000199,74.0487870421,0.0,0.0,220.879908,53.238744,872.046053283,858.525255203,4.83426,8.68653808015
 02/14  22:00:00,117.337496866,0.0,0.0,0.0,43.513341876,52.539744,13.5188748656,0.0,4.83426,8.68461486563
 02/14  23:00:00,117.436915368,0.0,0.0,0.0,43.513341876,52.539744,13.4817249921,0.0,4.83426,8.64746499206
 02/14  24:00:00,118.535636516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  01:00:00,117.497863942,0.0,0.0,0.0,43.513341876,52.539744,13.4547783921,0.0,4.83426,8.62051839209
 02/15  02:00:00,117.877677757,0.374779975659,0.0,0.0,43.513341876,52.539744,4.94655767842,0.0922976784155,4.83426,0.02
 02/15  03:00:00,118.995681654,1.49911990264,0.0,0.0,43.513341876,52.539744,5.15120488126,0.296944881261,4.83426,0.02
 02/15  04:00:00,118.987876487,1.49911990264,0.0,0.0,43.513341876,52.539744,13.7860587588,0.331183453159,4.83426,8.62061530561
 02/15  05:00:00,121.639367968,3.72507229935,0.0,0.0,43.513341876,52.539744,5.75051362942,0.896253629418,4.83426,0.02
 02/15  06:00:00,122.279541786,4.3980397198,0.0,0.0,43.513341876,52.539744,6.15710914715,1.30284914715,4.83426,0.02
 02/15  07:00:00,192.003802525,74.0487870421,0.0,0.0,43.513341876,53.238744,1661.02402335,1656.16976335,4.83426,0.02
 02/15  08:00:00,354.128415005,74.0487870421,0.00060486617277,0.0,220.879908,53.238744,1376.40481014,1345.17620667,4.83426,26.394343474
 02/15  09:00:00,446.440274045,74.0487870421,0.00176269717331,0.0,220.879908,145.652643033,1043.98090147,972.269190696,36.25695,35.4547607727
 02/15  10:00:00,446.116185144,74.1189666029,0.000976492664616,0.0,220.879908,145.652643033,779.222666608,698.125470865,36.25695,44.840245743
 02/15  11:00:00,451.852346807,74.597846266,0.00143260326101,0.0,220.879908,151.653867033,576.703283873,483.46211432,48.3426,44.8985695533
 02/15  12:00:00,453.390187595,75.2962029252,0.0,0.0,220.879908,151.653867033,480.00340739,377.542680331,48.3426,54.118127059
 02/15  13:00:00,452.256679198,75.1300774059,0.0,0.0,220.879908,151.653867033,467.030720801,364.398692195,48.3426,54.2894286063
 02/15  14:00:00,446.685360122,75.4959957432,0.0,0.0,220.879908,145.652643033,493.247503712,414.67737115,24.1713,54.398832562
 02/15  15:00:00,448.787187144,77.6097799358,0.0,0.0,220.879908,145.652643033,462.621383952,384.621187782,24.1713,53.8288961701
 02/15  16:00:00,442.278857202,78.9663631831,0.0,0.0,220.879908,137.835547516,380.777047162,330.991631787,4.83426,44.9511553742
 02/15  17:00:00,434.227933908,75.8049476666,0.0,0.0,220.879908,133.019064,398.260120996,357.771812038,4.83426,35.6540489583
 02/15  18:00:00,361.909226321,74.1554124259,0.0,0.0,220.879908,53.238744,567.173101189,517.78118828,4.83426,44.5576529089
 02/15  19:00:00,371.064843309,74.0602786933,0.0,0.0,220.879908,53.238744,624.849933812,575.274581807,4.83426,44.7410920048
 02/15  20:00:00,371.273589251,74.0487870421,0.0,0.0,220.879908,53.238744,525.688864771,512.157729833,4.83426,8.69687493787
 02/15  21:00:00,371.656880677,74.0487870421,0.0,0.0,220.879908,53.238744,639.868682502,626.3485809,4.83426,8.68584160213
 02/15  22:00:00,117.725584019,0.0,0.0,0.0,43.513341876,52.539744,13.520317862,0.0,4.83426,8.68605786197
 02/15  23:00:00,117.496462205,0.0,0.0,0.0,43.513341876,52.539744,13.4815076461,0.0,4.83426,8.64724764611
 02/15  24:00:00,118.569913811,0.0,0.0,0.0,43.513341876,52.539744,13.4701285085,0.0,4.83426,8.63586850846
 02/16  01:00:00,117.531126659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.535018739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  03:00:00,117.517287583,0.0,0.0,0.0,43.513341876,52.539744,13.454920249,0.0,4.83426,8.62066024896
 02/16  04:00:00,117.504548842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  05:00:00,117.921885589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  06:00:00,118.636054126,0.749559951319,0.0,0.0,43.513341876,52.539744,5.00064960383,0.146389603826,4.83426,0.02
 02/16  07:00:00,191.77348892,74.0487870421,0.0,0.0,43.513341876,53.238744,1604.45983439,1591.00647987,4.83426,8.61909451986
 02/16  08:00:00,354.084652238,74.0487870421,0.0,0.0,220.879908,53.238744,1445.59988837,1414.37583552,4.83426,26.3897928453
 02/16  09:00:00,446.4187057,74.0487870421,0.00142312506571,0.0,220.879908,145.652643033,1148.0362001,1085.18791195,36.25695,26.5913381526
 02/16  10:00:00,446.535889793,74.1039092369,0.00159029225971,0.0,220.879908,145.652643033,1042.29289381,952.232853227,36.25695,53.8030905795
 02/16  11:00:00,452.949097197,74.514027246,0.00108215916932,0.0,220.879908,151.653867033,1000.94359182,907.696179682,48.3426,44.904812134
 02/16  12:00:00,454.662944376,75.1914297586,0.0,0.0,220.879908,151.653867033,935.428437152,841.457635792,48.3426,45.6282013596
 02/16  13:00:00,453.257598195,74.8029625492,0.0,0.0,220.879908,151.653867033,919.880672021,810.592502382,48.3426,60.9455696389
 02/16  14:00:00,447.190857969,74.7016707837,0.0,0.0,220.879908,145.652643033,901.457361366,821.082769907,24.1713,56.2032914588
 02/16  15:00:00,447.735603497,75.2580516903,0.0,0.0,220.879908,145.652643033,869.868834329,800.835320472,24.1713,44.8622138564
 02/16  16:00:00,440.100350548,75.4928095124,0.0,0.0,220.879908,137.835547516,808.08118495,758.300631059,4.83426,44.9462938909
 02/16  17:00:00,433.717878911,74.1941043101,0.0,0.0,220.879908,133.019064,708.541693056,659.144167141,4.83426,44.5632659146
 02/16  18:00:00,362.727989745,74.0487870421,0.0,0.0,220.879908,53.238744,823.851719042,783.362759299,4.83426,35.6546997437
 02/16  19:00:00,371.707042411,74.0487870421,0.0,0.0,220.879908,53.238744,910.798359936,861.218990932,4.83426,44.7451090042
 02/16  20:00:00,372.120596405,74.0487870421,0.0,0.0,220.879908,53.238744,970.913480986,957.381777606,4.83426,8.69744337969
 02/16  21:00:00,372.099996035,74.0487870421,0.0,0.0,220.879908,53.238744,1066.77132347,1044.58532427,4.83426,17.3517391947
 02/16  22:00:00,117.622586948,0.0,0.0,0.0,43.513341876,52.539744,13.5197331235,0.0,4.83426,8.68547312352
 02/16  23:00:00,117.426625133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  24:00:00,119.282896759,0.749559951319,0.0,0.0,43.513341876,52.539744,13.6793392856,0.209468057223,4.83426,8.6356112284
 02/17  01:00:00,118.99667176,1.49911990264,0.0,0.0,43.513341876,52.539744,5.27652222659,0.422262226586,4.83426,0.02
 02/17  02:00:00,121.492468825,3.98846708028,0.0,0.0,43.513341876,52.539744,14.8460969346,1.39123324995,4.83426,8.62060368467
 02/17  03:00:00,121.897463769,4.3980397198,0.0,0.0,43.513341876,52.539744,7.23264677755,2.37838677755,4.83426,0.02
 02/17  04:00:00,131.166520208,13.6599289302,0.0,0.0,43.513341876,52.539744,14.9330548116,10.0787948116,4.83426,0.02
 02/17  05:00:00,137.814718965,18.1912733897,0.0,0.0,43.513341876,52.539744,18.2975308505,13.4432708505,4.83426,0.02
 02/17  06:00:00,136.996070281,17.6999350652,0.0,0.0,43.513341876,52.539744,31.4968409168,18.0429881095,4.83426,8.61959280734
 02/17  07:00:00,193.381921445,74.0487870421,0.0,0.0,43.513341876,53.238744,2281.14475092,2276.29049092,4.83426,0.02
 02/17  08:00:00,354.404769778,74.0487870421,0.0,0.0,220.879908,53.238744,1914.65224909,1883.42950576,4.83426,26.3884833235
 02/17  09:00:00,446.48610257,74.0487870421,0.0,0.0,220.879908,145.652643033,1525.79568345,1454.08796435,36.25695,35.4507691079
 02/17  10:00:00,446.485226743,74.0487870421,0.00117776159423,0.0,220.879908,145.652643033,1299.8170999,1218.72046384,36.25695,44.8396860579
 02/17  11:00:00,452.473225193,74.0487870421,0.00107623522913,0.0,220.879908,151.653867033,1097.88381837,1004.63518072,48.3426,44.9060376509
 02/17  12:00:00,453.715151432,74.2461329323,0.0,0.0,220.879908,151.653867033,913.702287736,811.260994198,48.3426,54.0986935376
 02/17  13:00:00,453.366510532,74.9150895799,0.0,0.0,220.879908,151.653867033,874.493960942,771.881887028,48.3426,54.2694739134
 02/17  14:00:00,448.110187731,75.6102435693,0.0,0.0,220.879908,145.652643033,854.689627943,776.137602708,24.1713,54.3807252355
 02/17  15:00:00,448.285404186,75.7921066932,0.0,0.0,220.879908,145.652643033,816.110690949,747.07855324,24.1713,44.8608377087
 02/17  16:00:00,440.655430165,76.0251892039,0.0,0.0,220.879908,137.835547516,752.042900141,693.286794378,4.83426,53.921845763
 02/17  17:00:00,433.913383605,74.3668636262,0.0,0.0,220.879908,133.019064,635.951789246,595.464959384,4.83426,35.6525698619
 02/17  18:00:00,362.724452734,74.0487870421,0.0,0.0,220.879908,53.238744,812.149910209,771.659702941,4.83426,35.6559472687
 02/17  19:00:00,371.701201334,74.0487870421,0.0,0.0,220.879908,53.238744,955.662739576,906.085552113,4.83426,44.7429274631
 02/17  20:00:00,371.688081308,74.0487870421,0.0,0.0,220.879908,53.238744,1013.04066321,990.831443148,4.83426,17.3749600654
 02/17  21:00:00,371.705869362,74.0487870421,0.0,0.0,220.879908,53.238744,1102.59038508,1089.07028148,4.83426,8.68584359575
 02/17  22:00:00,117.303881395,0.0,0.0,0.0,43.513341876,52.539744,13.52031709,0.0,4.83426,8.68605708998
 02/17  23:00:00,117.791035969,0.374779975659,0.0,0.0,43.513341876,52.539744,13.6117472769,0.129887809661,4.83426,8.64759946725
 02/17  24:00:00,120.408494178,1.8738998783,0.0,0.0,43.513341876,52.539744,5.38554027757,0.531280277571,4.83426,0.02
 02/18  01:00:00,118.991745215,1.49911990264,0.0,0.0,43.513341876,52.539744,6.07576037007,1.22150037007,4.83426,0.02
 02/18  02:00:00,122.019132535,4.5267841763,0.0,0.0,43.513341876,52.539744,15.7893442753,2.34215360089,4.83426,8.61293067441
 02/18  03:00:00,125.366311821,7.87220269486,0.0,0.0,43.513341876,52.539744,10.8077311582,5.95347115822,4.83426,0.02
 02/18  04:00:00,129.138505367,11.6464022474,0.0,0.0,43.513341876,52.539744,13.6204365186,8.76617651861,4.83426,0.02
 02/18  05:00:00,135.515098382,17.5838026281,0.0,0.0,43.513341876,52.539744,23.0103112186,18.1560512186,4.83426,0.02
 02/18  06:00:00,138.188550203,20.2844490033,0.0,0.0,43.513341876,52.539744,30.5157863174,25.6615263174,4.83426,0.02
 02/18  07:00:00,133.386388193,18.4217425498,0.0,0.0,43.513341876,52.539744,54.6444214326,41.1972025944,4.83426,8.61295883819
 02/18  08:00:00,115.509415078,15.6235228835,0.0,0.0,43.513341876,52.539744,31.7955232606,26.9412632606,4.83426,0.02
 02/18  09:00:00,110.945393535,11.0538992038,0.0,0.0,43.513341876,52.539744,29.8282804212,24.9740204212,4.83426,0.02
 02/18  10:00:00,104.670557072,4.77281969546,0.0,0.0,43.513341876,52.539744,20.6804034862,15.8261434862,4.83426,0.02
 02/18  11:00:00,105.034632145,5.12276967409,0.0,0.0,43.513341876,52.539744,31.4826815997,9.20109835288,4.83426,17.4473232468
 02/18  12:00:00,104.340921548,3.49833477619,0.0,0.0,43.513341876,52.539744,17.2875963937,3.79334100638,4.83426,8.65999538736
 02/18  13:00:00,99.8782931916,0.0,0.0,0.0,43.513341876,52.539744,13.4938841618,0.0,4.83426,8.65962416182
 02/18  14:00:00,99.9515887107,0.0,0.0,0.0,43.513341876,52.539744,13.4864958732,0.0,4.83426,8.65223587323
 02/18  15:00:00,99.9848042096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  16:00:00,99.9705960873,0.0,0.0,0.0,43.513341876,52.539744,13.486483945,0.0,4.83426,8.65222394498
 02/18  17:00:00,99.7428327778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,108.636714625,0.0,0.0,0.0,43.513341876,52.539744,13.4471618831,0.0,4.83426,8.61290188308
