Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  19:00:00,117.562845463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,117.984574466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,119.452483815,1.49911990264,0.0,0.0,43.513341876,52.539744,6.08663810486,1.23237810486,4.83426,0.02
 02/18  22:00:00,120.352225185,2.59862983259,0.0,0.0,43.513341876,52.539744,34.3629454652,3.04536221714,4.83426,26.4833232481
 02/18  23:00:00,122.545838044,5.12276967409,0.0,0.0,43.513341876,52.539744,21.3906956239,7.94353684576,4.83426,8.6128987781
 02/18  24:00:00,123.189396283,4.77281969546,0.0,0.0,43.513341876,52.539744,15.9898428994,11.1355828994,4.83426,0.02
 02/19  01:00:00,122.555028049,5.12276967409,0.0,0.0,43.513341876,52.539744,22.2356196963,17.3813596963,4.83426,0.02
 02/19  02:00:00,128.16329764,10.7340596853,0.0,0.0,43.513341876,52.539744,24.9787740631,20.1245140631,4.83426,0.02
 02/19  03:00:00,132.312540985,14.8768854018,0.0,0.0,43.513341876,52.539744,31.7776630597,26.9234030597,4.83426,0.02
 02/19  04:00:00,133.484554126,16.053121793,0.0,0.0,43.513341876,52.539744,41.6762304032,28.2290931191,4.83426,8.61287728408
 02/19  05:00:00,133.624017872,15.7573411181,0.0,0.0,43.513341876,52.539744,41.5379830545,36.6837230545,4.83426,0.02
 02/19  06:00:00,135.116484864,17.276368444,0.0,0.0,43.513341876,52.539744,44.6947439494,39.8404839494,4.83426,0.02
 02/19  07:00:00,129.420599054,14.5332062742,0.0,0.0,43.513341876,52.539744,49.0196034229,44.1653434229,4.83426,0.02
 02/19  08:00:00,104.60106981,4.77281969546,0.0,0.0,43.513341876,52.539744,32.7973076614,27.9430476614,4.83426,0.02
 02/19  09:00:00,104.961088564,5.12276967409,0.0,0.0,43.513341876,52.539744,37.1400586757,23.6852297513,4.83426,8.62056892444
 02/19  10:00:00,104.608898107,4.77281969546,0.0,0.0,43.513341876,52.539744,25.0946207356,20.2403607356,4.83426,0.02
 02/19  11:00:00,104.929277526,5.12276967409,0.0,0.0,43.513341876,52.539744,39.3900601017,17.109923405,4.83426,17.4458766967
 02/19  12:00:00,105.156133316,4.41045471832,0.0,0.0,43.513341876,52.539744,24.3978749018,10.9037378402,4.83426,8.65987706159
 02/19  13:00:00,102.127691658,2.38640984773,0.0,0.0,43.513341876,52.539744,17.7593423468,4.26591121754,4.83426,8.65917112928
 02/19  14:00:00,100.928148448,1.12433992698,0.0,0.0,43.513341876,52.539744,6.55517294272,1.70091294272,4.83426,0.02
 02/19  15:00:00,100.94853744,1.12433992698,0.0,0.0,43.513341876,52.539744,14.3655364932,0.879401011919,4.83426,8.65187548126
 02/19  16:00:00,100.921326182,1.12433992698,0.0,0.0,43.513341876,52.539744,14.3238430876,0.838178703165,4.83426,8.65140438445
 02/19  17:00:00,100.342146992,0.749559951319,0.0,0.0,43.513341876,52.539744,5.57153310664,0.717273106639,4.83426,0.02
 02/19  18:00:00,110.611674472,2.05982617749,0.0,0.0,43.513341876,52.539744,6.97562170183,2.12136170183,4.83426,0.02
 02/19  19:00:00,122.14660801,4.62874437665,0.0,0.0,43.513341876,52.539744,12.8029367997,7.94867679966,4.83426,0.02
 02/19  20:00:00,122.720539239,4.77281969546,0.0,0.0,43.513341876,52.539744,25.1943021372,11.7471239766,4.83426,8.61291816055
 02/19  21:00:00,123.047190751,5.12276967409,0.0,0.0,43.513341876,52.539744,22.3565384243,17.5022784243,4.83426,0.02
 02/19  22:00:00,122.516756275,4.77281969546,0.0,0.0,43.513341876,52.539744,62.549510555,31.2339827333,4.83426,26.4812678217
 02/19  23:00:00,122.534645895,5.12276967409,0.0,0.0,43.513341876,52.539744,40.8664529281,36.0121929281,4.83426,0.02
 02/19  24:00:00,133.831265986,15.418908281,0.0,0.0,43.513341876,52.539744,59.7797070778,46.3325303266,4.83426,8.61291675119
 02/20  01:00:00,129.311551509,11.8900627397,0.0,0.0,43.513341876,52.539744,54.4210087451,49.5667487451,4.83426,0.02
 02/20  02:00:00,131.61302727,14.1832562956,0.0,0.0,43.513341876,52.539744,62.6503207615,57.7960607615,4.83426,0.02
 02/20  03:00:00,134.130838261,16.7033469119,0.0,0.0,43.513341876,52.539744,63.7869074333,58.9326474333,4.83426,0.02
 02/20  04:00:00,131.812881222,14.3763537567,0.0,0.0,43.513341876,52.539744,74.4592912421,69.6050312421,4.83426,0.02
 02/20  05:00:00,133.815106786,15.9504385791,0.0,0.0,43.513341876,52.539744,83.7871131776,70.3399169939,4.83426,8.6129361837
 02/20  06:00:00,133.292408862,15.4434130968,0.0,0.0,43.513341876,52.539744,87.5794812012,82.7252212012,4.83426,0.02
 02/20  07:00:00,134.010735513,19.1238648651,0.0,0.0,43.513341876,52.539744,88.439891575,83.585631575,4.83426,0.02
 02/20  08:00:00,113.739477902,13.9051272455,0.0,0.0,43.513341876,52.539744,78.0875176145,73.2332576145,4.83426,0.02
 02/20  09:00:00,104.969532197,5.12276967409,0.0,0.0,43.513341876,52.539744,55.1093509619,50.2550909619,4.83426,0.02
 02/20  10:00:00,104.655805752,4.77281969546,0.0,0.0,43.513341876,52.539744,48.1791240527,34.7242447153,4.83426,8.62061933742
 02/20  11:00:00,104.89636943,5.02907468018,0.0,0.0,43.513341876,52.539744,26.8917812795,22.0375212795,4.83426,0.02
 02/20  12:00:00,103.682484213,2.89891981716,0.0,0.0,43.513341876,52.539744,13.8828251285,9.0285651285,4.83426,0.02
 02/20  13:00:00,101.285384381,1.44945990858,0.0,0.0,43.513341876,52.539744,16.5327698062,3.07798656942,4.83426,8.62052323674
 02/20  14:00:00,99.9061580863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  15:00:00,99.9308104636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,99.9143213753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,99.709409153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,108.621223503,0.0,0.0,0.0,43.513341876,52.539744,13.4471766404,0.0,4.83426,8.61291664044
 02/20  19:00:00,117.531662267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,117.949999252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,119.044128885,1.12433992698,0.0,0.0,43.513341876,52.539744,6.20974184598,1.35548184598,4.83426,0.02
 02/20  22:00:00,121.927510729,4.22306473049,0.0,0.0,43.513341876,52.539744,17.6695537214,12.8152937214,4.83426,0.02
 02/20  23:00:00,122.524866877,5.12276967409,0.0,0.0,43.513341876,52.539744,34.6425948804,21.1953953629,4.83426,8.61293951744
 02/20  24:00:00,123.176097422,4.77281969546,0.0,0.0,43.513341876,52.539744,37.648652482,32.794392482,4.83426,0.02
 02/21  01:00:00,128.472192238,11.0538992038,0.0,0.0,43.513341876,52.539744,46.3343830691,41.4801230691,4.83426,0.02
 02/21  02:00:00,133.488952151,16.0522336001,0.0,0.0,43.513341876,52.539744,66.7225433769,61.8682833769,4.83426,0.02
 02/21  03:00:00,136.400314705,18.9585191385,0.0,0.0,43.513341876,52.539744,81.1096961686,67.654839885,4.83426,8.62059628362
 02/21  04:00:00,136.045448535,18.5660533653,0.0,0.0,43.513341876,52.539744,107.474303627,102.620043627,4.83426,0.02
 02/21  05:00:00,156.231771364,36.6202466044,0.0,0.0,43.513341876,52.539744,113.009237125,108.154977125,4.83426,0.02
 02/21  06:00:00,153.468971577,34.1556421305,0.0,0.0,43.513341876,52.539744,158.677401395,145.222533903,4.83426,8.62060749232
 02/21  07:00:00,190.921670067,74.0487870421,0.0,0.0,43.513341876,53.238744,2708.69736947,2703.84310947,4.83426,0.02
 02/21  08:00:00,355.196445788,74.0487870421,0.0,0.0,220.879908,53.238744,2156.89988402,2125.67328764,4.83426,26.3923363751
 02/21  09:00:00,446.6731009,74.0487870421,0.0,0.0,220.879908,145.652643033,1623.60811985,1551.90262165,36.25695,35.4485482017
 02/21  10:00:00,446.538035481,74.0487870421,0.000708414069664,0.0,220.879908,145.652643033,1203.04127553,1121.95020305,36.25695,44.8341224821
 02/21  11:00:00,452.298112455,74.0487870421,0.00123399194663,0.0,220.879908,151.653867033,900.321272506,807.07647439,48.3426,44.9021981165
 02/21  12:00:00,452.909449277,74.2391076593,0.0,0.0,220.879908,151.653867033,739.810445399,637.38138678,48.3426,54.0864586184
 02/21  13:00:00,452.916041276,75.2925250275,0.0,0.0,220.879908,151.653867033,693.471630003,590.873671673,48.3426,54.2553583297
 02/21  14:00:00,447.695341923,76.3286052774,0.0,0.0,220.879908,145.652643033,572.324928189,493.788582456,24.1713,54.3650457334
 02/21  15:00:00,448.153501612,76.9978754755,0.0,0.0,220.879908,145.652643033,452.051815402,383.025705578,24.1713,44.8548098233
 02/21  16:00:00,440.365422223,77.0960764871,0.0,0.0,220.879908,137.835547516,378.836614982,329.065921303,4.83426,44.9364336785
 02/21  17:00:00,432.848099891,74.456723852,0.0,0.0,220.879908,133.019064,423.541755876,374.153535791,4.83426,44.5539600855
 02/21  18:00:00,362.492430374,74.0524148198,0.0,0.0,220.879908,53.238744,726.761125666,686.27712993,4.83426,35.6497357356
 02/21  19:00:00,371.717804388,74.0487870421,0.0,0.0,220.879908,53.238744,796.502758841,746.932711147,4.83426,44.735787694
 02/21  20:00:00,371.680670573,74.0487870421,0.0,0.0,220.879908,53.238744,862.39767332,848.865865524,4.83426,8.69754779594
 02/21  21:00:00,371.689271822,74.0487870421,0.0,0.0,220.879908,53.238744,959.457697502,937.272704349,4.83426,17.3507331525
 02/21  22:00:00,117.295357129,0.0,0.0,0.0,43.513341876,52.539744,13.5198214913,0.0,4.83426,8.68556149134
 02/21  23:00:00,117.398292693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,119.257016051,0.749559951319,0.0,0.0,43.513341876,52.539744,13.6420721704,0.171986806498,4.83426,8.63582536387
 02/22  01:00:00,118.971663574,1.49911990264,0.0,0.0,43.513341876,52.539744,5.21658925704,0.362329257039,4.83426,0.02
 02/22  02:00:00,119.350539863,1.8738998783,0.0,0.0,43.513341876,52.539744,14.1770074809,0.722142006406,4.83426,8.62060547445
 02/22  03:00:00,121.790299892,4.31854283861,0.0,0.0,43.513341876,52.539744,6.08402892448,1.22976892448,4.83426,0.02
 02/22  04:00:00,122.973569485,5.49754964975,0.0,0.0,43.513341876,52.539744,8.09276519686,3.23850519686,4.83426,0.02
 02/22  05:00:00,123.586586479,5.68683644829,0.0,0.0,43.513341876,52.539744,18.6616175778,5.20677283275,4.83426,8.62058474506
 02/22  06:00:00,129.395778891,11.5119343827,0.0,0.0,43.513341876,52.539744,15.2036020637,10.3493420637,4.83426,0.02
 02/22  07:00:00,189.547472541,74.0487870421,0.0,0.0,43.513341876,53.238744,2051.65588497,2046.80162497,4.83426,0.02
 02/22  08:00:00,354.357710994,74.0487870421,0.0,0.0,220.879908,53.238744,1740.82473639,1709.60419736,4.83426,26.3862790375
 02/22  09:00:00,446.455225184,74.0487870421,0.0,0.0,220.879908,145.652643033,1320.45938784,1248.75860167,36.25695,35.4438361731
 02/22  10:00:00,446.177617176,74.0536646176,0.000818125245498,0.0,220.879908,145.652643033,883.422535305,802.331418077,36.25695,44.834167228
 02/22  11:00:00,451.611744506,74.318793066,0.00123997640597,0.0,220.879908,151.653867033,628.517651798,535.27588667,48.3426,44.8991651289
 02/22  12:00:00,453.424642171,75.1948044285,0.0,0.0,220.879908,151.653867033,584.066800151,481.635145927,48.3426,54.0890542241
 02/22  13:00:00,453.3164632,76.0579584521,0.0,0.0,220.879908,151.653867033,561.560193055,458.959218276,48.3426,54.258374779
 02/22  14:00:00,447.681109326,76.4458570728,0.0,0.0,220.879908,145.652643033,521.613097994,443.073610767,24.1713,54.3681872276
 02/22  15:00:00,448.260078952,77.1024204452,0.0,0.0,220.879908,145.652643033,447.050163844,378.02748756,24.1713,44.8513762843
 02/22  16:00:00,441.228203493,77.9021161652,0.0,0.0,220.879908,137.835547516,398.537168475,348.771218247,4.83426,44.9316902283
 02/22  17:00:00,433.626809337,74.9592535056,0.0,0.0,220.879908,133.019064,508.472898459,459.085128685,4.83426,44.5535097736
 02/22  18:00:00,362.76017409,74.0753367895,0.0,0.0,220.879908,53.238744,743.011870665,702.524057612,4.83426,35.653553053
 02/22  19:00:00,371.692396483,74.0487870421,0.0,0.0,220.879908,53.238744,838.528988361,788.95686825,4.83426,44.7378601109
 02/22  20:00:00,372.097425586,74.0487870421,0.0,0.0,220.879908,53.238744,925.115800961,911.58504268,4.83426,8.69649828107
 02/22  21:00:00,372.075365169,74.0487870421,0.0,0.0,220.879908,53.238744,987.471870793,965.28574065,4.83426,17.3518701429
 02/22  22:00:00,117.605790947,0.0,0.0,0.0,43.513341876,52.539744,13.5203907228,0.0,4.83426,8.6861307228
 02/22  23:00:00,117.405148174,0.0,0.0,0.0,43.513341876,52.539744,13.4814546092,0.0,4.83426,8.64719460925
 02/22  24:00:00,118.52406896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  01:00:00,118.60546615,1.12433992698,0.0,0.0,43.513341876,52.539744,5.10578355463,0.251523554633,4.83426,0.02
 02/23  02:00:00,119.369018771,1.8738998783,0.0,0.0,43.513341876,52.539744,14.0266823815,0.571925736823,4.83426,8.62049664472
 02/23  03:00:00,121.081429219,3.59186897512,0.0,0.0,43.513341876,52.539744,5.83987649295,0.98561649295,4.83426,0.02
 02/23  04:00:00,124.710885152,7.21594528773,0.0,0.0,43.513341876,52.539744,9.17527589683,4.32101589683,4.83426,0.02
 02/23  05:00:00,129.185542799,11.2716222717,0.0,0.0,43.513341876,52.539744,18.7481711416,5.29334766502,4.83426,8.62056347662
 02/23  06:00:00,134.526071147,16.6263818879,0.0,0.0,43.513341876,52.539744,16.1248844087,11.2706244087,4.83426,0.02
 02/23  07:00:00,189.604838476,74.0487870421,0.0,0.0,43.513341876,53.238744,2202.03891591,2197.18465591,4.83426,0.02
 02/23  08:00:00,354.368929288,74.0487870421,0.0,0.0,220.879908,53.238744,1867.84668474,1836.6249782,4.83426,26.3874465455
 02/23  09:00:00,446.460790461,74.0487870421,0.0,0.0,220.879908,145.652643033,1452.81746195,1381.1139115,36.25695,35.446600451
 02/23  10:00:00,446.466205169,74.0487870421,0.000655534819663,0.0,220.879908,145.652643033,1108.29393691,1027.2043583,36.25695,44.8326286049
 02/23  11:00:00,452.430643135,74.0768502456,0.00132814387161,0.0,220.879908,151.653867033,874.413504139,781.177484503,48.3426,44.8934196364
 02/23  12:00:00,452.67262982,74.1459534793,0.0,0.0,220.879908,151.653867033,669.108606689,566.676423068,48.3426,54.0895836207
 02/23  13:00:00,451.546422213,74.3665652326,0.0,0.0,220.879908,151.653867033,519.803573515,417.202046742,48.3426,54.2589267726
 02/23  14:00:00,446.415380345,75.2955812394,0.0,0.0,220.879908,145.652643033,425.04685227,346.506894151,24.1713,54.3686581192
 02/23  15:00:00,447.386836173,76.292541182,0.0,0.0,220.879908,145.652643033,385.63783697,316.614668336,24.1713,44.851868634
 02/23  16:00:00,440.242696269,76.9865365935,0.0,0.0,220.879908,137.835547516,338.699825165,288.934088558,4.83426,44.9314766064
 02/23  17:00:00,432.940813591,74.7089942608,0.0,0.0,220.879908,133.019064,298.256693,248.86851668,4.83426,44.5539163203
 02/23  18:00:00,358.798919754,74.0716471363,0.0,0.0,220.879908,53.238744,559.233650053,518.751559569,4.83426,35.6478304844
 02/23  19:00:00,371.526903788,74.0487870421,0.0,0.0,220.879908,53.238744,713.78574926,664.214082385,4.83426,44.7374068758
 02/23  20:00:00,372.156839479,74.0487870421,0.0,0.0,220.879908,53.238744,719.935871085,706.404946267,4.83426,8.69666481758
 02/23  21:00:00,372.103364669,74.0487870421,0.0,0.0,220.879908,53.238744,812.351337108,790.164831409,4.83426,17.3522456983
 02/23  22:00:00,117.644131319,0.0,0.0,0.0,43.513341876,52.539744,13.519146197,0.0,4.83426,8.68488619695
 02/23  23:00:00,117.431267854,0.0,0.0,0.0,43.513341876,52.539744,13.4816592377,0.0,4.83426,8.64739923775
 02/23  24:00:00,118.539617582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,117.499716944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.508468234,0.0,0.0,0.0,43.513341876,52.539744,13.4546274065,0.0,4.83426,8.62036740648
 02/24  03:00:00,117.50171878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,117.869974888,0.374779975659,0.0,0.0,43.513341876,52.539744,4.93676806696,0.0825080669649,4.83426,0.02
 02/24  05:00:00,121.113186836,1.49911990264,0.0,0.0,43.513341876,52.539744,13.6929057065,0.238222085076,4.83426,8.62042362144
 02/24  06:00:00,120.773306461,1.49911990264,0.0,0.0,43.513341876,52.539744,5.11245107824,0.258191078235,4.83426,0.02
 02/24  07:00:00,189.46209111,74.0487870421,0.0,0.0,43.513341876,53.238744,1552.02502428,1547.17076428,4.83426,0.02
 02/24  08:00:00,354.076677233,74.0487870421,0.000565410050253,0.0,220.879908,53.238744,1351.40117327,1320.17939195,4.83426,26.3875213215
 02/24  09:00:00,446.425755675,74.0487870421,0.0016858257867,0.0,220.879908,145.652643033,1036.68374443,964.982303084,36.25695,35.4444913491
 02/24  10:00:00,446.365545252,74.0487870421,0.00203579273981,0.0,220.879908,145.652643033,857.126806361,776.041900226,36.25695,44.8279561349
 02/24  11:00:00,451.902491285,74.0487870421,0.00140548452528,0.0,220.879908,151.653867033,779.215473528,685.980062671,48.3426,44.8928108567
 02/24  12:00:00,452.680156577,74.0487870421,0.0,0.0,220.879908,151.653867033,713.350463876,610.919960791,48.3426,54.0879030849
 02/24  13:00:00,451.737074249,74.0507091789,0.0,0.0,220.879908,151.653867033,720.208151073,617.60861031,48.3426,54.2569407629
 02/24  14:00:00,445.994099273,74.0524859038,0.0,0.0,220.879908,145.652643033,763.996115171,685.458441403,24.1713,54.3663737683
 02/24  15:00:00,446.09540894,74.0580287832,0.0,0.0,220.879908,145.652643033,758.903112679,689.881626989,24.1713,44.8501856901
 02/24  16:00:00,438.599708388,74.0579049422,0.0,0.0,220.879908,137.835547516,737.708435374,687.944576558,4.83426,44.9295988169
 02/24  17:00:00,433.646682902,74.0487870421,0.0,0.0,220.879908,133.019064,659.34483877,609.958448905,4.83426,44.5521298649
 02/24  18:00:00,359.811939387,74.0487870421,0.0,0.0,220.879908,53.238744,791.941191253,751.463288631,4.83426,35.6436426214
 02/24  19:00:00,371.766041531,74.0487870421,0.0,0.0,220.879908,53.238744,846.877904932,797.308395779,4.83426,44.7352491532
 02/24  20:00:00,371.7387791,74.0487870421,0.0,0.0,220.879908,53.238744,825.475469648,811.944741051,4.83426,8.69646859669
 02/24  21:00:00,371.733595978,74.0487870421,0.0,0.0,220.879908,53.238744,870.327785009,848.141690093,4.83426,17.3518349152
 02/24  22:00:00,117.344814278,0.0,0.0,0.0,43.513341876,52.539744,13.5203570707,0.0,4.83426,8.68609707072
 02/24  23:00:00,117.441829467,0.0,0.0,0.0,43.513341876,52.539744,13.4814718843,0.0,4.83426,8.64721188428
 02/24  24:00:00,118.53973167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  01:00:00,117.500196792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.50157787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.494171425,0.0,0.0,0.0,43.513341876,52.539744,13.4470354074,0.0,4.83426,8.61277540739
 02/25  04:00:00,118.988488993,1.49911990264,0.0,0.0,43.513341876,52.539744,5.16421915344,0.309959153437,4.83426,0.02
 02/25  05:00:00,119.784658257,1.8738998783,0.0,0.0,43.513341876,52.539744,5.21106942876,0.356809428763,4.83426,0.02
 02/25  06:00:00,119.813097411,1.93612198797,0.0,0.0,43.513341876,52.539744,5.33522915456,0.480969154561,4.83426,0.02
 02/25  07:00:00,116.674488036,4.74507499819,0.0,0.0,43.513341876,52.539744,6.12478392632,1.27052392632,4.83426,0.02
 02/25  08:00:00,102.518423821,2.67407793768,0.0,0.0,43.513341876,52.539744,14.1377302466,0.690583303201,4.83426,8.61288694338
 02/25  09:00:00,102.290565064,2.44725107473,0.0,0.0,43.513341876,52.539744,5.44837111991,0.594111119905,4.83426,0.02
 02/25  10:00:00,100.988705335,1.12433992698,0.0,0.0,43.513341876,52.539744,5.11133123059,0.257071230595,4.83426,0.02
 02/25  11:00:00,99.8540625375,0.0,0.0,0.0,43.513341876,52.539744,22.2795616759,0.0,4.83426,17.4453016759
 02/25  12:00:00,100.799563263,0.0,0.0,0.0,43.513341876,52.539744,13.4934402492,0.0,4.83426,8.65918024915
 02/25  13:00:00,99.8148723202,0.0,0.0,0.0,43.513341876,52.539744,13.4934035215,0.0,4.83426,8.65914352148
 02/25  14:00:00,99.8935630401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  15:00:00,99.9094748213,0.0,0.0,0.0,43.513341876,52.539744,13.4858889101,0.0,4.83426,8.65162891005
 02/25  16:00:00,99.8714813302,0.0,0.0,0.0,43.513341876,52.539744,13.4858418134,0.0,4.83426,8.65158181341
 02/25  17:00:00,99.6568626221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,105.621197893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,117.565902898,0.0,0.0,0.0,43.513341876,52.539744,13.4470679175,0.0,4.83426,8.61280791746
 02/25  20:00:00,118.364182501,0.374779975659,0.0,0.0,43.513341876,52.539744,4.96221672045,0.107956720453,4.83426,0.02
 02/25  21:00:00,119.895161766,1.93612198797,0.0,0.0,43.513341876,52.539744,5.30049222187,0.446232221872,4.83426,0.02
 02/25  22:00:00,122.534671198,4.77086543634,0.0,0.0,43.513341876,52.539744,32.9337841168,1.61862157902,4.83426,26.4809025377
 02/25  23:00:00,122.433527885,5.00547861143,0.0,0.0,43.513341876,52.539744,7.38286974595,2.52860974595,4.83426,0.02
 02/25  24:00:00,123.740941014,5.31970966762,0.0,0.0,43.513341876,52.539744,17.722904268,4.27576347218,4.83426,8.61288079579
 02/26  01:00:00,127.945259521,10.504344653,0.0,0.0,43.513341876,52.539744,16.0608512525,11.2065912525,4.83426,0.02
 02/26  02:00:00,130.196680676,12.7522148983,0.0,0.0,43.513341876,52.539744,20.2705610598,15.4163010598,4.83426,0.02
 02/26  03:00:00,133.25229926,15.790631722,0.0,0.0,43.513341876,52.539744,32.4633718479,27.6091118479,4.83426,0.02
 02/26  04:00:00,137.867431496,20.401740066,0.0,0.0,43.513341876,52.539744,41.9488535296,37.0945935296,4.83426,0.02
 02/26  05:00:00,138.203902836,20.2814946637,0.0,0.0,43.513341876,52.539744,76.0199051675,62.5727513519,4.83426,8.61289381559
 02/26  06:00:00,156.783063997,38.8901419348,0.0,0.0,43.513341876,52.539744,77.1973969354,72.3431369354,4.83426,0.02
 02/26  07:00:00,146.185198121,34.2012968947,0.0,0.0,43.513341876,52.539744,107.261803339,102.407543339,4.83426,0.02
 02/26  08:00:00,115.123557463,15.246553152,0.0,0.0,43.513341876,52.539744,75.5601067846,70.7058467846,4.83426,0.02
 02/26  09:00:00,110.811047441,10.9366081411,0.0,0.0,43.513341876,52.539744,67.3658797399,62.5116197399,4.83426,0.02
 02/26  10:00:00,109.700169453,9.83271869951,0.0,0.0,43.513341876,52.539744,50.3878855187,36.9330937772,4.83426,8.62053174151
 02/26  11:00:00,104.873335211,5.00547861143,0.0,0.0,43.513341876,52.539744,46.6634467246,24.3829907816,4.83426,17.446195943
 02/26  12:00:00,105.671961732,4.89011075812,0.0,0.0,43.513341876,52.539744,18.7590971097,13.9048371097,4.83426,0.02
 02/26  13:00:00,103.140628228,3.32756697662,0.0,0.0,43.513341876,52.539744,19.3746854173,5.88082236761,4.83426,8.6596030497
 02/26  14:00:00,99.8759049828,0.0,0.0,0.0,43.513341876,52.539744,13.4934511322,0.0,4.83426,8.65919113222
 02/26  15:00:00,99.8765715765,0.0,0.0,0.0,43.513341876,52.539744,13.4854517362,0.0,4.83426,8.65119173622
 02/26  16:00:00,99.8382734318,0.0,0.0,0.0,43.513341876,52.539744,13.4853986576,0.0,4.83426,8.65113865758
 02/26  17:00:00,99.9889374341,0.374779975659,0.0,0.0,43.513341876,52.539744,5.29887546474,0.444615464735,4.83426,0.02
 02/26  18:00:00,109.483230395,3.90848364001,0.0,0.0,43.513341876,52.539744,9.0823597173,4.2280997173,4.83426,0.02
 02/26  19:00:00,122.526761587,4.99784301554,0.0,0.0,43.513341876,52.539744,14.9217201652,10.0674601652,4.83426,0.02
 02/26  20:00:00,122.730201538,4.77281969546,0.0,0.0,43.513341876,52.539744,18.3793933394,13.5251333394,4.83426,0.02
 02/26  21:00:00,123.056444907,5.12276967409,0.0,0.0,43.513341876,52.539744,32.9231152756,19.4760017726,4.83426,8.61285350295
 02/26  22:00:00,122.530588109,4.77281969546,0.0,0.0,43.513341876,52.539744,68.8194247688,37.5040427338,4.83426,26.481122035
 02/26  23:00:00,122.551487919,5.12276967409,0.0,0.0,43.513341876,52.539744,50.6238592083,45.7695992083,4.83426,0.02
 02/26  24:00:00,133.795695387,15.3648753449,0.0,0.0,43.513341876,52.539744,63.6092922628,58.7550322628,4.83426,0.02
 02/27  01:00:00,134.278060162,16.8326706811,0.0,0.0,43.513341876,52.539744,79.1830149729,65.7282715094,4.83426,8.62048346358
 02/27  02:00:00,132.371615346,14.9131303453,0.0,0.0,43.513341876,52.539744,84.3658733135,79.5116133135,4.83426,0.02
 02/27  03:00:00,135.08773025,17.6263184226,0.0,0.0,43.513341876,52.539744,89.096257572,84.241997572,4.83426,0.02
 02/27  04:00:00,135.35805991,17.8786951101,0.0,0.0,43.513341876,52.539744,107.111649119,102.257389119,4.83426,0.02
 02/27  05:00:00,138.684944272,20.7849806485,0.0,0.0,43.513341876,52.539744,109.813416156,96.3587819749,4.83426,8.62037418146
 02/27  06:00:00,151.254141774,33.354124694,0.0,0.0,43.513341876,52.539744,126.567071471,121.712811471,4.83426,0.02
 02/27  07:00:00,190.215090901,74.0487870421,0.0,0.0,43.513341876,53.238744,2521.02503165,2516.17077165,4.83426,0.02
 02/27  08:00:00,355.334664241,74.0487870421,0.0,0.0,220.879908,53.238744,2022.43756369,1991.21634945,4.83426,26.3869542404
 02/27  09:00:00,446.660592221,74.0487870421,0.0,0.0,220.879908,145.652643033,1549.95845961,1478.26020936,36.25695,35.4413002514
 02/27  10:00:00,446.575280122,74.0487870421,0.00151300747599,0.0,220.879908,145.652643033,1295.16587259,1214.08852672,36.25695,44.8203958727
 02/27  11:00:00,452.549382646,74.0487870421,0.00102657021342,0.0,220.879908,151.653867033,1197.53577908,1104.30955078,48.3426,44.8836283017
 02/27  12:00:00,453.565105838,74.0487870421,0.0,0.0,220.879908,151.653867033,1141.60265882,1039.17637442,48.3426,54.0836844028
 02/27  13:00:00,452.51721598,74.0487870421,0.0,0.0,220.879908,151.653867033,1118.09380183,1015.49939422,48.3426,54.2518076158
 02/27  14:00:00,446.527136673,74.0487870421,0.0,0.0,220.879908,145.652643033,1082.61592232,1004.08424474,24.1713,54.3603775759
 02/27  15:00:00,446.499349988,74.0487870421,0.0,0.0,220.879908,145.652643033,1020.81564941,951.799555943,24.1713,44.8447934665
 02/27  16:00:00,438.625441808,74.0487870421,0.0,0.0,220.879908,137.835547516,907.260688112,855.839058111,4.83426,46.5873700012
 02/27  17:00:00,433.565314868,74.0487870421,0.0,0.0,220.879908,133.019064,800.977919983,753.247578375,4.83426,42.8960816078
 02/27  18:00:00,359.789692976,74.0487870421,0.0,0.0,220.879908,53.238744,961.147157712,920.676571547,4.83426,35.6363261649
 02/27  19:00:00,371.772223042,74.0487870421,0.0,0.0,220.879908,53.238744,1048.23475125,998.671551048,4.83426,44.7289402032
 02/27  20:00:00,372.192518356,74.0487870421,0.0,0.0,220.879908,53.238744,1062.61581626,1049.08552463,4.83426,8.69603163118
 02/27  21:00:00,372.173261083,74.0487870421,0.0,0.0,220.879908,53.238744,1105.95493023,1083.76973282,4.83426,17.350937406
 02/27  22:00:00,118.345423673,0.749559951319,0.0,0.0,43.513341876,52.539744,13.7344497492,0.214493267779,4.83426,8.68569648143
 02/27  23:00:00,118.918101053,1.49911990264,0.0,0.0,43.513341876,52.539744,14.0980457119,0.618216401268,4.83426,8.64556931065
 02/27  24:00:00,120.399237567,1.8738998783,0.0,0.0,43.513341876,52.539744,6.18965200612,1.33539200612,4.83426,0.02
 02/28  01:00:00,118.972956465,1.49911990264,0.0,0.0,43.513341876,52.539744,6.33830294073,1.48404294073,4.83426,0.02
 02/28  02:00:00,121.40704684,3.92884441939,0.0,0.0,43.513341876,52.539744,17.8095534774,4.35489982549,4.83426,8.6203936519
 02/28  03:00:00,122.597322757,5.12276967409,0.0,0.0,43.513341876,52.539744,10.8373377653,5.9830777653,4.83426,0.02
 02/28  04:00:00,124.405770677,6.92081424294,0.0,0.0,43.513341876,52.539744,17.7728142337,12.9185542337,4.83426,0.02
 02/28  05:00:00,131.617573157,11.996352226,0.0,0.0,43.513341876,52.539744,34.8636785532,21.4089559675,4.83426,8.62046258565
 02/28  06:00:00,138.016740343,18.7166350319,0.0,0.0,43.513341876,52.539744,42.4448095278,37.5905495278,4.83426,0.02
 02/28  07:00:00,187.848355974,74.0487870421,0.0,0.0,43.513341876,53.238744,2450.95525211,2446.10099211,4.83426,0.02
 02/28  08:00:00,354.802793725,74.0487870421,0.0,0.0,220.879908,53.238744,2044.47881825,2013.26041462,4.83426,26.3841436209
 02/28  09:00:00,446.569250899,74.0487870421,0.0,0.0,220.879908,145.652643033,1580.09496764,1508.39849714,36.25695,35.439520504
 02/28  10:00:00,446.508077523,74.0487870421,0.00136691706868,0.0,220.879908,145.652643033,1298.67305077,1217.59356427,36.25695,44.8225364987
 02/28  11:00:00,452.477993822,74.0487870421,0.000983142142819,0.0,220.879908,151.653867033,1150.74848278,1057.51928121,48.3426,44.8866015724
 02/28  12:00:00,453.496818671,74.0487870421,0.0,0.0,220.879908,151.653867033,1005.71013423,903.29564207,48.3426,54.0718921583
 02/28  13:00:00,452.480620365,74.0487870421,0.0,0.0,220.879908,151.653867033,910.92812064,808.346876341,48.3426,54.2386442988
 02/28  14:00:00,446.54683621,74.0602440283,0.0,0.0,220.879908,145.652643033,862.13308129,783.615826576,24.1713,54.3459547133
 02/28  15:00:00,446.565949461,74.0867972493,0.0,0.0,220.879908,145.652643033,833.80735002,764.79555238,24.1713,44.8404976406
 02/28  16:00:00,438.638921368,74.0496838877,0.0,0.0,220.879908,137.835547516,808.935459675,759.174165402,4.83426,44.9270342738
 02/28  17:00:00,433.55915143,74.0487870421,0.0,0.0,220.879908,133.019064,732.001666981,682.621707011,4.83426,44.5456999705
 02/28  18:00:00,359.756706982,74.0487870421,0.0,0.0,220.879908,53.238744,838.020553521,797.549383658,4.83426,35.636909863
 02/28  19:00:00,371.728842766,74.0487870421,0.0,0.0,220.879908,53.238744,947.736255762,898.178537476,4.83426,44.7234582857
 02/28  20:00:00,371.720909536,74.0487870421,0.0,0.0,220.879908,53.238744,957.989881505,944.458317265,4.83426,8.69730423999
 02/28  21:00:00,371.721032063,74.0487870421,0.0,0.0,220.879908,53.238744,959.49845818,945.979308441,4.83426,8.68488973853
 02/28  22:00:00,117.308708104,0.0,0.0,0.0,43.513341876,52.539744,22.1852346799,0.0,4.83426,17.3509746799
 02/28  23:00:00,117.41197678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,119.270867002,0.749559951319,0.0,0.0,43.513341876,52.539744,13.6347344494,0.16510184796,4.83426,8.63537260148
 03/01  01:00:00,118.985708057,1.49911990264,0.0,0.0,43.513341876,52.539744,5.21079203894,0.356532038942,4.83426,0.02
 03/01  02:00:00,118.988569465,1.49911990264,0.0,0.0,43.513341876,52.539744,5.29546692316,0.441206923161,4.83426,0.02
 03/01  03:00:00,119.35789629,1.8738998783,0.0,0.0,43.513341876,52.539744,14.2306234056,0.775966416252,4.83426,8.62039698936
 03/01  04:00:00,119.53649847,2.05788226829,0.0,0.0,43.513341876,52.539744,6.00448885339,1.15022885339,4.83426,0.02
 03/01  05:00:00,122.850590453,4.94381720116,0.0,0.0,43.513341876,52.539744,7.10261655994,2.24835655994,4.83426,0.02
 03/01  06:00:00,122.357300227,4.47364878259,0.0,0.0,43.513341876,52.539744,16.1178894479,2.66320704789,4.83426,8.62042240003
 03/01  07:00:00,186.138300879,74.0487870421,0.0,0.0,43.513341876,53.238744,1582.41637876,1577.56211876,4.83426,0.02
 03/01  08:00:00,354.204400021,74.0487870421,0.0,0.0,220.879908,53.238744,1326.96989541,1295.75016725,4.83426,26.3854681588
 03/01  09:00:00,446.504510763,74.0487870421,0.00220383849289,0.0,220.879908,145.652643033,1017.73564227,948.885019162,36.25695,32.5936731087
 03/01  10:00:00,446.079398773,74.0487870421,0.00267451711768,0.0,220.879908,145.652643033,821.097985963,737.146963577,36.25695,47.694072386
 03/01  11:00:00,451.589433121,74.0487870421,0.00181529355762,0.0,220.879908,151.653867033,725.728535922,632.502900234,48.3426,44.8830356877
 03/01  12:00:00,452.489859923,74.0487870421,0.0,0.0,220.879908,151.653867033,675.927385941,582.524658883,48.3426,45.0601270572
 03/01  13:00:00,451.521211079,74.0487870421,0.0,0.0,220.879908,151.653867033,667.931276205,565.32140277,48.3426,54.2672734346
 03/01  14:00:00,445.651707473,74.0607249546,0.0,0.0,220.879908,145.652643033,697.546030584,609.950085565,24.1713,63.4246450192
 03/01  15:00:00,445.733712276,74.0579206348,0.0,0.0,220.879908,145.652643033,697.835400012,628.82605589,24.1713,44.8380441221
 03/01  16:00:00,437.960780175,74.0488073852,0.0,0.0,220.879908,137.835547516,650.964261844,601.204028276,4.83426,44.9259735672
 03/01  17:00:00,433.298265662,74.0487870421,0.0,0.0,220.879908,133.019064,592.166271385,551.694041406,4.83426,35.6379699782
 03/01  18:00:00,359.859718579,74.0487870421,0.0,0.0,220.879908,53.238744,718.504897608,669.13027375,4.83426,44.540363858
 03/01  19:00:00,371.811516289,74.0487870421,0.0,0.0,220.879908,53.238744,742.204858587,701.587196337,4.83426,35.7834022496
 03/01  20:00:00,372.216233459,74.0487870421,0.0,0.0,220.879908,53.238744,734.149287032,711.941508643,4.83426,17.3735183892
 03/01  21:00:00,371.881462219,74.0487870421,0.0,0.0,220.879908,53.238744,660.486223874,646.966635259,4.83426,8.6853286154
 03/01  22:00:00,117.757058266,0.0,0.0,0.0,43.513341876,52.539744,13.5196776693,0.0,4.83426,8.6854176693
 03/01  23:00:00,117.532914248,0.0,0.0,0.0,43.513341876,52.539744,13.4814244991,0.0,4.83426,8.6471644991
 03/01  24:00:00,118.571806538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  01:00:00,117.552842314,0.0,0.0,0.0,43.513341876,52.539744,13.4544355978,0.0,4.83426,8.62017559783
 03/02  02:00:00,117.547906329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.537196691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  04:00:00,117.524786892,0.0,0.0,0.0,43.513341876,52.539744,13.4544524831,0.0,4.83426,8.62019248313
 03/02  05:00:00,117.937080644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,119.029144534,1.12433992698,0.0,0.0,43.513341876,52.539744,5.06599025079,0.211730250787,4.83426,0.02
 03/02  07:00:00,185.824366794,74.0487870421,0.0,0.0,43.513341876,53.238744,1445.50022868,1432.04575748,4.83426,8.62021120572
 03/02  08:00:00,354.140808252,74.0487870421,0.00075097141045,0.0,220.879908,53.238744,1216.20956927,1193.77787216,4.83426,17.5974371162
 03/02  09:00:00,446.376945267,74.0487870421,0.00299738512621,0.0,220.879908,145.652643033,917.254284425,845.558440264,36.25695,35.4388941609
 03/02  10:00:00,445.810808552,74.0487870421,0.00235154794857,0.0,220.879908,145.652643033,770.876039455,689.805000396,36.25695,44.8140890596
 03/02  11:00:00,451.559574489,74.0487870421,0.0015932488454,0.0,220.879908,151.653867033,717.638252332,624.422411155,48.3426,44.8732411775
 03/02  12:00:00,452.285809687,74.0654144228,0.0,0.0,220.879908,151.653867033,570.973731319,468.550162585,48.3426,54.0809687344
 03/02  13:00:00,451.541922615,74.2919480581,0.0,0.0,220.879908,151.653867033,552.147450226,449.557392084,48.3426,54.2474581424
 03/02  14:00:00,445.564537075,74.1348905604,0.0,0.0,220.879908,145.652643033,646.838703884,568.316321752,24.1713,54.3510821313
 03/02  15:00:00,445.674879296,74.0878589643,0.0,0.0,220.879908,145.652643033,691.334438907,622.327127816,24.1713,44.8360110909
 03/02  16:00:00,437.867022937,74.0817063347,0.0,0.0,220.879908,137.835547516,633.109807338,574.380904314,4.83426,53.8946430243
 03/02  17:00:00,433.186770928,74.0487870421,0.0,0.0,220.879908,133.019064,583.339526738,542.868661291,4.83426,35.636605447
 03/02  18:00:00,359.870942819,74.0487870421,0.0,0.0,220.879908,53.238744,714.650139646,674.180576458,4.83426,35.6353031879
 03/02  19:00:00,371.818802701,74.0487870421,0.0,0.0,220.879908,53.238744,748.905290716,699.348070907,4.83426,44.7229598097
 03/02  20:00:00,372.194816299,74.0487870421,0.0,0.0,220.879908,53.238744,784.114472931,770.584470291,4.83426,8.69574263983
 03/02  21:00:00,372.14692747,74.0487870421,0.0,0.0,220.879908,53.238744,855.07616916,832.891541685,4.83426,17.3503674759
 03/02  22:00:00,117.669189827,0.0,0.0,0.0,43.513341876,52.539744,13.5195618004,0.0,4.83426,8.68530180037
 03/02  23:00:00,117.450908287,0.0,0.0,0.0,43.513341876,52.539744,13.4808751462,0.0,4.83426,8.64661514619
 03/02  24:00:00,118.541537546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.50722775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.508266828,0.0,0.0,0.0,43.513341876,52.539744,13.4546735877,0.0,4.83426,8.62041358767
 03/03  03:00:00,117.501631248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.49994086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  05:00:00,120.374981417,0.749559951319,0.0,0.0,43.513341876,52.539744,13.5945643103,0.139880257227,4.83426,8.62042405308
 03/03  06:00:00,120.421416605,1.12433992698,0.0,0.0,43.513341876,52.539744,5.0468657049,0.192605704903,4.83426,0.02
 03/03  07:00:00,186.526840078,74.0487870421,0.0,0.0,43.513341876,53.238744,1391.83121567,1386.97695567,4.83426,0.02
 03/03  08:00:00,354.149446035,74.0487870421,0.0,0.0,220.879908,53.238744,1233.33908771,1202.1240564,4.83426,26.380771306
 03/03  09:00:00,446.479737102,74.0487870421,0.00204194831636,0.0,220.879908,145.652643033,1026.07653404,954.38535883,36.25695,35.4342252133
 03/03  10:00:00,446.531573768,74.0487870421,0.00209230058052,0.0,220.879908,145.652643033,980.284455629,899.213582072,36.25695,44.8139235567
 03/03  11:00:00,452.544147145,74.0487870421,0.00157237396644,0.0,220.879908,151.653867033,984.962336942,891.741912078,48.3426,44.8778248644
 03/03  12:00:00,453.553252967,74.0487870421,0.0,0.0,220.879908,151.653867033,969.986719138,867.584669794,48.3426,54.0594493443
 03/03  13:00:00,452.539557905,74.0487870421,0.0,0.0,220.879908,151.653867033,958.52097255,855.954029756,48.3426,54.224342794
 03/03  14:00:00,446.554074906,74.0487870421,0.0,0.0,220.879908,145.652643033,992.320183656,913.818937132,24.1713,54.3299465237
 03/03  15:00:00,446.52675394,74.0487870421,0.0,0.0,220.879908,145.652643033,982.782286574,913.776843086,24.1713,44.8341434882
 03/03  16:00:00,438.661689463,74.0487870421,0.0,0.0,220.879908,137.835547516,887.370604106,837.614020403,4.83426,44.9223237031
 03/03  17:00:00,433.593017642,74.0487870421,0.0,0.0,220.879908,133.019064,785.342582156,744.873812199,4.83426,35.6345099569
 03/03  18:00:00,359.795200984,74.0487870421,0.0,0.0,220.879908,53.238744,927.090056017,877.718881403,4.83426,44.5369146145
 03/03  19:00:00,371.758125191,74.0487870421,0.0,0.0,220.879908,53.238744,989.24572424,939.695851771,4.83426,44.7156124693
 03/03  20:00:00,371.736693979,74.0487870421,0.0,0.0,220.879908,53.238744,1024.74991141,1011.21863567,4.83426,8.69701573686
 03/03  21:00:00,371.746003096,74.0487870421,0.0,0.0,220.879908,53.238744,1091.8356117,1078.31690305,4.83426,8.68444865273
 03/03  22:00:00,117.297939706,0.0,0.0,0.0,43.513341876,52.539744,13.5197919862,0.0,4.83426,8.68553198618
 03/03  23:00:00,118.540026026,1.12433992698,0.0,0.0,43.513341876,52.539744,13.8175665646,0.33634577119,4.83426,8.64696079344
 03/03  24:00:00,120.405404316,1.8738998783,0.0,0.0,43.513341876,52.539744,14.1612940594,0.691579121212,4.83426,8.63545493818
 03/04  01:00:00,118.988780698,1.49911990264,0.0,0.0,43.513341876,52.539744,5.69650451125,0.842244511253,4.83426,0.02
 03/04  02:00:00,122.750833699,5.25402908912,0.0,0.0,43.513341876,52.539744,8.55969784087,3.70543784087,4.83426,0.02
 03/04  03:00:00,121.885749684,4.3980397198,0.0,0.0,43.513341876,52.539744,9.17130565459,4.31704565459,4.83426,0.02
 03/04  04:00:00,127.719062472,10.2231376542,0.0,0.0,43.513341876,52.539744,14.7680694329,9.91380943288,4.83426,0.02
 03/04  05:00:00,129.188100937,11.2716222717,0.0,0.0,43.513341876,52.539744,27.8792700526,14.433692402,4.83426,8.61131765061
 03/04  06:00:00,138.43235603,20.5149181635,0.0,0.0,43.513341876,52.539744,31.9309872208,27.0767272208,4.83426,0.02
 03/04  07:00:00,123.465279186,14.4958345751,0.0,0.0,43.513341876,52.539744,33.6999978065,28.8457378065,4.83426,0.02
 03/04  08:00:00,107.888834941,7.96885362045,0.0,0.0,43.513341876,52.539744,38.7135187724,33.8592587724,4.83426,0.02
 03/04  09:00:00,104.302882685,4.3980397198,0.0,0.0,43.513341876,52.539744,22.2228431872,17.3685831872,4.83426,0.02
 03/04  10:00:00,105.462300466,5.49754964975,0.0,0.0,43.513341876,52.539744,26.3266556211,12.8733578576,4.83426,8.61903776345
 03/04  11:00:00,104.236796703,4.27311306125,0.0,0.0,43.513341876,52.539744,19.3127167869,5.74674264465,4.83426,8.73171414229
 03/04  12:00:00,102.783675228,1.92815434371,0.0,0.0,43.513341876,52.539744,14.5923465414,1.09924077501,4.83426,8.65884576636
 03/04  13:00:00,99.893107194,0.0,0.0,0.0,43.513341876,52.539744,13.4929873992,0.0,4.83426,8.65872739917
 03/04  14:00:00,99.9599998856,0.0,0.0,0.0,43.513341876,52.539744,13.4840541876,0.0,4.83426,8.6497941876
 03/04  15:00:00,99.9724916206,0.0,0.0,0.0,43.513341876,52.539744,13.4857532567,0.0,4.83426,8.6514932567
 03/04  16:00:00,99.9294621177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  17:00:00,99.7107890962,0.0,0.0,0.0,43.513341876,52.539744,13.4469384554,0.0,4.83426,8.61267845544
 03/04  18:00:00,102.673570303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,117.596176853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,121.117512888,3.09475766982,0.0,0.0,43.513341876,52.539744,6.70586085845,1.85160085845,4.83426,0.02
 03/04  21:00:00,122.528700324,4.52191405338,0.0,0.0,43.513341876,52.539744,8.26928854023,3.41502854023,4.83426,0.02
 03/04  22:00:00,122.451610291,4.63653036337,0.0,0.0,43.513341876,52.539744,46.6005400594,6.47377476037,4.83426,35.2925052991
 03/04  23:00:00,122.725865712,5.25905900618,0.0,0.0,43.513341876,52.539744,16.4421523292,11.5878923292,4.83426,0.02
 03/04  24:00:00,123.067091966,4.63653036337,0.0,0.0,43.513341876,52.539744,18.2553745083,13.4011145083,4.83426,0.02
 03/05  01:00:00,122.709130919,5.25905900618,0.0,0.0,43.513341876,52.539744,28.4335839831,23.5793239831,4.83426,0.02
 03/05  02:00:00,123.801542746,6.35492600135,0.0,0.0,43.513341876,52.539744,32.5781560548,27.7238960548,4.83426,0.02
 03/05  03:00:00,134.155497913,16.6890545774,0.0,0.0,43.513341876,52.539744,58.7126353415,45.2664516437,4.83426,8.61192369785
 03/05  04:00:00,134.89923233,17.441242445,0.0,0.0,43.513341876,52.539744,50.5721611051,45.7179011051,4.83426,0.02
 03/05  05:00:00,136.088439387,18.1718369598,0.0,0.0,43.513341876,52.539744,78.1354322913,73.2811722913,4.83426,0.02
 03/05  06:00:00,138.021399932,20.1481596712,0.0,0.0,43.513341876,52.539744,71.3725126659,66.5182526659,4.83426,0.02
 03/05  07:00:00,126.801957054,17.8281578322,0.0,0.0,43.513341876,52.539744,99.1648387704,94.3105787704,4.83426,0.02
 03/05  08:00:00,111.611505466,11.7687604539,0.0,0.0,43.513341876,52.539744,60.9316858154,56.0774258154,4.83426,0.02
 03/05  09:00:00,110.070371644,10.2016669476,0.0,0.0,43.513341876,52.539744,68.5608376813,55.1061986032,4.83426,8.62037907801
 03/05  10:00:00,104.55021881,4.63653036337,0.0,0.0,43.513341876,52.539744,30.7491573101,25.8948973101,4.83426,0.02
 03/05  11:00:00,105.170606288,5.25905900618,0.0,0.0,43.513341876,52.539744,43.0054420038,20.7291993352,4.83426,17.4419826686
 03/05  12:00:00,105.195586642,4.38667704626,0.0,0.0,43.513341876,52.539744,23.816148458,10.3229132567,4.83426,8.65897520131
 03/05  13:00:00,99.8545618915,0.0,0.0,0.0,43.513341876,52.539744,13.4931370182,0.0,4.83426,8.65887701817
 03/05  14:00:00,99.9263649261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  15:00:00,99.9473502813,0.0,0.0,0.0,43.513341876,52.539744,13.4853942592,0.0,4.83426,8.65113425916
 03/05  16:00:00,99.914117985,0.0,0.0,0.0,43.513341876,52.539744,13.4852858378,0.0,4.83426,8.65102583777
 03/05  17:00:00,99.6987511793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,102.656423001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,117.923154918,0.374779975659,0.0,0.0,43.513341876,52.539744,5.36722702541,0.512967025408,4.83426,0.02
 03/05  20:00:00,119.452253029,1.49911990264,0.0,0.0,43.513341876,52.539744,15.028315413,1.58126563646,4.83426,8.61278977658
 03/05  21:00:00,122.327029763,4.3980397198,0.0,0.0,43.513341876,52.539744,13.2334616272,8.37920162721,4.83426,0.02
 03/05  22:00:00,123.244746258,5.49754964975,0.0,0.0,43.513341876,52.539744,55.5598300539,24.2524505381,4.83426,26.4731195158
 03/05  23:00:00,121.815052416,4.3980397198,0.0,0.0,43.513341876,52.539744,37.7731133954,32.9188533954,4.83426,0.02
 03/05  24:00:00,135.016517582,16.5838660934,0.0,0.0,43.513341876,52.539744,71.7918726227,58.3448183882,4.83426,8.61279423456
 03/06  01:00:00,134.41239325,16.9671385458,0.0,0.0,43.513341876,52.539744,70.0747449088,65.2204849088,4.83426,0.02
 03/06  02:00:00,138.638955872,21.1597606242,0.0,0.0,43.513341876,52.539744,98.0941671107,93.2399071107,4.83426,0.02
 03/06  03:00:00,134.684034923,17.2027518014,0.0,0.0,43.513341876,52.539744,105.745347953,100.891087953,4.83426,0.02
 03/06  04:00:00,156.637139511,39.1235725228,0.0,0.0,43.513341876,52.539744,141.988359362,128.533817034,4.83426,8.62028232816
 03/06  05:00:00,149.186858396,31.2560573548,0.0,0.0,43.513341876,52.539744,127.988168554,123.133908554,4.83426,0.02
 03/06  06:00:00,147.461138562,29.5186141167,0.0,0.0,43.513341876,52.539744,156.251308872,151.397048872,4.83426,0.02
 03/06  07:00:00,187.230459001,74.0487870421,0.0,0.0,43.513341876,53.238744,2520.90805325,2507.45346593,4.83426,8.62032732079
 03/06  08:00:00,355.325854772,74.0487870421,0.0,0.0,220.879908,53.238744,2010.98675951,1988.56198642,4.83426,17.590513087
 03/06  09:00:00,446.675671519,74.0487870421,0.0,0.0,220.879908,145.652643033,1547.65143849,1475.96174834,36.25695,35.4327401533
 03/06  10:00:00,446.554522807,74.0487870421,0.000691384963073,0.0,220.879908,145.652643033,1160.73088019,1079.66635689,36.25695,44.8075733051
 03/06  11:00:00,452.24983849,74.0487870421,0.00125428200805,0.0,220.879908,151.653867033,894.024473091,800.819026545,48.3426,44.8628465458
 03/06  12:00:00,452.584369035,74.0487870421,0.0,0.0,220.879908,151.653867033,711.921659174,609.513972878,48.3426,54.0650862957
 03/06  13:00:00,451.452207817,74.1403485571,0.0,0.0,220.879908,151.653867033,617.912127493,515.339941573,48.3426,54.2295859194
 03/06  14:00:00,446.010654147,74.7748875951,0.0,0.0,220.879908,145.652643033,543.311131342,464.804740618,24.1713,54.3350907242
 03/06  15:00:00,445.903939222,74.7277167436,0.0,0.0,220.879908,145.652643033,499.399997665,430.401555586,24.1713,44.8271420783
 03/06  16:00:00,437.798641791,74.5377551992,0.0,0.0,220.879908,137.835547516,385.670691576,335.930760137,4.83426,44.9056714389
 03/06  17:00:00,432.25562854,74.0613261105,0.0,0.0,220.879908,133.019064,300.270584393,250.90588813,4.83426,44.530436263
 03/06  18:00:00,355.890590787,74.0487870421,0.0,0.0,220.879908,53.238744,606.481822387,566.018302469,4.83426,35.629259918
 03/06  19:00:00,371.750464214,74.0487870421,0.0,0.0,220.879908,53.238744,828.218257271,778.672965065,4.83426,44.7110322061
 03/06  20:00:00,372.139065302,74.0487870421,0.0,0.0,220.879908,53.238744,924.25492323,910.72641258,4.83426,8.69425065034
 03/06  21:00:00,372.113575408,74.0487870421,0.0,0.0,220.879908,53.238744,1023.10686095,1009.58813735,4.83426,8.68446359567
 03/06  22:00:00,117.602828801,0.0,0.0,0.0,43.513341876,52.539744,22.1839573803,0.0,4.83426,17.3496973803
 03/06  23:00:00,117.398050688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,118.503886797,0.0,0.0,0.0,43.513341876,52.539744,13.4694234246,0.0,4.83426,8.63516342456
 03/07  01:00:00,119.344424669,1.8738998783,0.0,0.0,43.513341876,52.539744,5.43115279656,0.576892796565,4.83426,0.02
 03/07  02:00:00,120.985985429,3.50928608607,0.0,0.0,43.513341876,52.539744,6.03915430016,1.18489430016,4.83426,0.02
 03/07  03:00:00,122.982685476,5.49754964975,0.0,0.0,43.513341876,52.539744,17.7713497663,4.31684818627,4.83426,8.62024158003
 03/07  04:00:00,125.312233229,7.83483099577,0.0,0.0,43.513341876,52.539744,11.542889649,6.68862964897,4.83426,0.02
 03/07  05:00:00,131.995516754,12.3711322017,0.0,0.0,43.513341876,52.539744,20.1748733825,15.3206133825,4.83426,0.02
 03/07  06:00:00,137.963065529,18.6855341838,0.0,0.0,43.513341876,52.539744,34.9997286769,21.5451287374,4.83426,8.62033993948
 03/07  07:00:00,184.7510168,74.0487870421,0.0,0.0,43.513341876,53.238744,2410.06644363,2405.21218363,4.83426,0.02
 03/07  08:00:00,354.651753418,74.0487870421,0.0,0.0,220.879908,53.238744,2021.10290515,1989.88892183,4.83426,26.3797233201
 03/07  09:00:00,446.508639,74.0487870421,0.0,0.0,220.879908,145.652643033,1476.73617361,1413.90087455,36.25695,26.5783490598
