Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  10:00:00,446.482258422,74.0487870421,0.000686847241846,0.0,220.879908,145.652643033,1070.24951197,989.187885787,36.25695,44.8046761852
 03/07  11:00:00,451.663919864,74.0487870421,0.00135622076993,0.0,220.879908,151.653867033,767.533108562,665.355936357,48.3426,53.8345722051
 03/07  12:00:00,452.123603212,74.0487870421,0.0,0.0,220.879908,151.653867033,496.851300591,403.45280324,48.3426,45.055897351
 03/07  13:00:00,451.114052666,74.0853013283,0.0,0.0,220.879908,151.653867033,386.046012563,283.467921854,48.3426,54.2354907089
 03/07  14:00:00,445.151959054,74.1020277142,0.0,0.0,220.879908,145.652643033,371.342130134,292.833103071,24.1713,54.3377270631
 03/07  15:00:00,445.1271663,74.0795796021,0.0,0.0,220.879908,145.652643033,381.428068537,312.431174796,24.1713,44.8255937413
 03/07  16:00:00,437.307206098,74.0707772145,0.0,0.0,220.879908,137.835547516,404.633634144,345.919113262,4.83426,53.8802608819
 03/07  17:00:00,432.319665175,74.0487870421,0.0,0.0,220.879908,133.019064,371.913973392,331.451604261,4.83426,35.6281091314
 03/07  18:00:00,355.60299567,74.0487870421,0.0,0.0,220.879908,53.238744,506.717462553,466.256765349,4.83426,35.6264372035
 03/07  19:00:00,370.938483243,74.0487870421,0.0,0.0,220.879908,53.238744,662.743563291,613.200507553,4.83426,44.7087957383
 03/07  20:00:00,371.10513563,74.0487870421,0.0,0.0,220.879908,53.238744,632.327086195,618.796490998,4.83426,8.69633519676
 03/07  21:00:00,371.179285323,74.0487870421,0.0,0.0,220.879908,53.238744,661.572930329,639.390294601,4.83426,17.3483757276
 03/07  22:00:00,117.371190977,0.0,0.0,0.0,43.513341876,52.539744,13.5184959779,0.0,4.83426,8.68423597788
 03/07  23:00:00,117.457083985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  24:00:00,118.547207452,0.0,0.0,0.0,43.513341876,52.539744,13.4693918016,0.0,4.83426,8.63513180158
 03/08  01:00:00,117.530010761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.544606868,0.0,0.0,0.0,43.513341876,52.539744,13.4542893542,0.0,4.83426,8.62002935423
 03/08  03:00:00,117.535670374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.526448747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.330908136,0.374779975659,0.0,0.0,43.513341876,52.539744,4.9530153717,0.0987553717039,4.83426,0.02
 03/08  06:00:00,119.429845385,1.49911990264,0.0,0.0,43.513341876,52.539744,13.7425704479,0.288135287273,4.83426,8.6201751606
 03/08  07:00:00,182.81645018,74.0487870421,0.0,0.0,43.513341876,53.238744,1337.96504979,1333.11078979,4.83426,0.02
 03/08  08:00:00,354.079615962,74.0487870421,0.000621630056828,0.0,220.879908,53.238744,1108.01364219,1076.79846153,4.83426,26.3809206612
 03/08  09:00:00,445.595606841,74.0487870421,0.0025033955621,0.0,220.879908,145.652643033,746.612431353,674.92712229,36.25695,35.4283590633
 03/08  10:00:00,445.202304809,74.0487870421,0.00222544917452,0.0,220.879908,145.652643033,558.150831772,477.092634363,36.25695,44.8012474085
 03/08  11:00:00,451.141203344,74.0487870421,0.00141270323769,0.0,220.879908,151.653867033,504.409062819,411.200880049,48.3426,44.8655827706
 03/08  12:00:00,452.095496063,74.0487870421,0.0,0.0,220.879908,151.653867033,472.818162576,379.432281674,48.3426,45.0432809027
 03/08  13:00:00,451.161852343,74.0487870421,0.0,0.0,220.879908,151.653867033,480.231482818,377.651188017,48.3426,54.2376948002
 03/08  14:00:00,445.242994523,74.0489077033,0.0,0.0,220.879908,145.652643033,529.402873917,450.891995071,24.1713,54.3395788457
 03/08  15:00:00,445.4691323,74.051446419,0.0,0.0,220.879908,145.652643033,665.86651832,596.874748398,24.1713,44.8204699212
 03/08  16:00:00,437.762470336,74.0664975445,0.0,0.0,220.879908,137.835547516,630.352635695,571.636654291,4.83426,53.8817214037
 03/08  17:00:00,432.720879782,74.0487870421,0.0,0.0,220.879908,133.019064,491.457593233,450.998904276,4.83426,35.6244289572
 03/08  18:00:00,355.902855348,74.0487870421,0.0,0.0,220.879908,53.238744,555.339510839,514.879014822,4.83426,35.6262360174
 03/08  19:00:00,370.874370151,74.0487870421,0.0,0.0,220.879908,53.238744,583.525428826,533.986207806,4.83426,44.7049610192
 03/08  20:00:00,371.595562222,74.0487870421,0.0,0.0,220.879908,53.238744,635.588448907,622.058934255,4.83426,8.69525465245
 03/08  21:00:00,371.669841452,74.0487870421,0.0,0.0,220.879908,53.238744,652.212099218,630.028397531,4.83426,17.3494416869
 03/08  22:00:00,117.771496323,0.0,0.0,0.0,43.513341876,52.539744,13.5190199181,0.0,4.83426,8.6847599181
 03/08  23:00:00,117.522030342,0.0,0.0,0.0,43.513341876,52.539744,13.4805833577,0.0,4.83426,8.6463233577
 03/08  24:00:00,118.599233686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.598299891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,117.575704819,0.0,0.0,0.0,43.513341876,52.539744,13.4545333143,0.0,4.83426,8.62027331432
 03/09  03:00:00,117.567855361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,117.595522418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,118.046941712,0.0,0.0,0.0,43.513341876,52.539744,13.4544933111,0.0,4.83426,8.62023331114
 03/09  06:00:00,117.998247777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,182.087134809,74.0487870421,0.0,0.0,43.513341876,53.238744,1138.91599779,1134.06173779,4.83426,0.02
 03/09  08:00:00,353.220892438,74.0487870421,0.0,0.0,220.879908,53.238744,933.117218313,901.908527393,4.83426,26.3744309193
 03/09  09:00:00,445.479257099,74.0487870421,0.00350529633766,0.0,220.879908,145.652643033,756.379992898,684.694272752,36.25695,35.4287701462
 03/09  10:00:00,445.414560699,74.0487870421,0.00286394718114,0.0,220.879908,145.652643033,671.91836891,590.866718472,36.25695,44.7947004375
 03/09  11:00:00,451.397429666,74.0487870421,0.00190533322129,0.0,220.879908,151.653867033,660.281610642,567.07739672,48.3426,44.8616139216
 03/09  12:00:00,452.769943216,74.0487870421,0.0,0.0,220.879908,151.653867033,762.172604773,668.792844196,48.3426,45.0371605773
 03/09  13:00:00,452.191377262,74.0487870421,0.0,0.0,220.879908,151.653867033,800.12184785,697.543511132,48.3426,54.2357367185
 03/09  14:00:00,446.557322107,74.0487870421,0.0,0.0,220.879908,145.652643033,829.559667022,751.05145896,24.1713,54.3369080615
 03/09  15:00:00,446.611340174,74.0487870421,0.0,0.0,220.879908,145.652643033,810.826101532,741.836466412,24.1713,44.8183351193
 03/09  16:00:00,438.476358068,74.0487870421,0.0,0.0,220.879908,137.835547516,710.400326758,651.687006928,4.83426,53.8790598298
 03/09  17:00:00,433.276505948,74.0487870421,0.0,0.0,220.879908,133.019064,573.066638703,532.609533059,4.83426,35.6228456438
 03/09  18:00:00,356.478657984,74.0487870421,0.0,0.0,220.879908,53.238744,659.40640855,618.948296456,4.83426,35.6238520935
 03/09  19:00:00,371.424796561,74.0487870421,0.0,0.0,220.879908,53.238744,678.088515832,628.552307623,4.83426,44.7019482092
 03/09  20:00:00,372.016867526,74.0487870421,0.0,0.0,220.879908,53.238744,679.579608712,666.050236704,4.83426,8.69511200853
 03/09  21:00:00,372.180527175,74.0487870421,0.0,0.0,220.879908,53.238744,713.085942285,690.902524781,4.83426,17.3491575048
 03/09  22:00:00,117.741864208,0.0,0.0,0.0,43.513341876,52.539744,13.5188636195,0.0,4.83426,8.68460361949
 03/09  23:00:00,117.509854831,0.0,0.0,0.0,43.513341876,52.539744,13.4804740308,0.0,4.83426,8.64621403076
 03/09  24:00:00,118.584542233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  01:00:00,117.594521194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.591465391,0.0,0.0,0.0,43.513341876,52.539744,13.4544518358,0.0,4.83426,8.62019183575
 03/10  03:00:00,117.580455453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.569658908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  05:00:00,119.683856924,0.0,0.0,0.0,43.513341876,52.539744,13.4544024783,0.0,4.83426,8.62014247834
 03/10  06:00:00,119.342370459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,183.450618722,74.0487870421,0.0,0.0,43.513341876,53.238744,1314.46428186,1309.61002186,4.83426,0.02
 03/10  08:00:00,354.133269064,74.0487870421,0.000844331383313,0.0,220.879908,53.238744,1127.97297262,1096.7634576,4.83426,26.3752550179
 03/10  09:00:00,446.521029664,74.0487870421,0.003125241066,0.0,220.879908,145.652643033,904.879061135,833.195604315,36.25695,35.4265068198
 03/10  10:00:00,446.577999758,74.0487870421,0.00262769558241,0.0,220.879908,145.652643033,859.057012961,778.006683418,36.25695,44.7933795433
 03/10  11:00:00,452.59868691,74.0609848387,0.00164003693399,0.0,220.879908,151.653867033,865.021879776,771.822330729,48.3426,44.8569490471
 03/10  12:00:00,453.716202783,74.1746594449,0.0,0.0,220.879908,151.653867033,804.648837226,711.272022107,48.3426,45.0342151185
 03/10  13:00:00,452.929003062,74.377292385,0.0,0.0,220.879908,151.653867033,801.958591417,699.38705226,48.3426,54.2289391569
 03/10  14:00:00,447.154306701,74.6948979972,0.0,0.0,220.879908,145.652643033,770.954686664,692.453754701,24.1713,54.3296319633
 03/10  15:00:00,446.703586006,74.7813752832,0.0,0.0,220.879908,145.652643033,683.62192774,614.637124217,24.1713,44.8135035228
 03/10  16:00:00,438.63883744,74.823810497,0.0,0.0,220.879908,137.835547516,584.841510014,526.135176359,4.83426,53.8720736548
 03/10  17:00:00,433.023821874,74.0564366378,0.0,0.0,220.879908,133.019064,527.576176884,487.122945011,4.83426,35.6189718728
 03/10  18:00:00,356.85066999,74.0487870421,0.0,0.0,220.879908,53.238744,752.712619807,712.257719248,4.83426,35.6206405595
 03/10  19:00:00,371.770912924,74.0487870421,0.0,0.0,220.879908,53.238744,807.997569019,758.462845984,4.83426,44.700463035
 03/10  20:00:00,371.744870566,74.0487870421,0.0,0.0,220.879908,53.238744,794.612654961,781.082507448,4.83426,8.69588751259
 03/10  21:00:00,371.729583571,74.0487870421,0.0,0.0,220.879908,53.238744,862.730946931,840.549184738,4.83426,17.3475021932
 03/10  22:00:00,117.358171163,0.0,0.0,0.0,43.513341876,52.539744,13.5180153574,0.0,4.83426,8.68375535736
 03/10  23:00:00,117.456041452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  24:00:00,118.547836126,0.0,0.0,0.0,43.513341876,52.539744,13.4690972456,0.0,4.83426,8.6348372456
 03/11  01:00:00,117.512333611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.512605675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.504521094,0.0,0.0,0.0,43.513341876,52.539744,13.4468076024,0.0,4.83426,8.61254760242
 03/11  04:00:00,117.496143567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,117.916856729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  06:00:00,119.616784526,1.73177881861,0.0,0.0,43.513341876,52.539744,5.21602932618,0.361769326178,4.83426,0.02
 03/11  07:00:00,110.690869857,4.73015539107,0.0,0.0,43.513341876,52.539744,5.82691135936,0.972651359364,4.83426,0.02
 03/11  08:00:00,101.589298933,1.73370202796,0.0,0.0,43.513341876,52.539744,5.14086873204,0.286608732037,4.83426,0.02
 03/11  09:00:00,100.253596479,0.374779975659,0.0,0.0,43.513341876,52.539744,13.4920478731,0.0451203566132,4.83426,8.61266751651
 03/11  10:00:00,99.932759669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  11:00:00,99.9426402377,0.0,0.0,0.0,43.513341876,52.539744,22.2739663428,0.0,4.83426,17.4397063428
 03/11  12:00:00,100.851012078,0.0,0.0,0.0,43.513341876,52.539744,13.492726293,0.0,4.83426,8.65846629296
 03/11  13:00:00,99.8953904463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  14:00:00,99.9671195895,0.0,0.0,0.0,43.513341876,52.539744,13.4849889224,0.0,4.83426,8.65072892241
 03/11  15:00:00,99.9681026759,0.0,0.0,0.0,43.513341876,52.539744,13.4848204667,0.0,4.83426,8.65056046673
 03/11  16:00:00,99.9150284257,0.0,0.0,0.0,43.513341876,52.539744,13.4846526391,0.0,4.83426,8.65039263907
 03/11  17:00:00,99.691028668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,102.667116987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,117.608124821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.025354391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,117.980412761,0.0,0.0,0.0,43.513341876,52.539744,13.4467889797,0.0,4.83426,8.61252897975
 03/11  22:00:00,119.543964619,1.76559435291,0.0,0.0,43.513341876,52.539744,31.6435574676,0.346830557644,4.83426,26.46246691
 03/11  23:00:00,121.652639289,4.21064973197,0.0,0.0,43.513341876,52.539744,5.85858765259,1.00432765259,4.83426,0.02
 03/11  24:00:00,123.931129713,5.49754964975,0.0,0.0,43.513341876,52.539744,6.87134304337,2.01708304337,4.83426,0.02
 03/12  01:00:00,121.83423146,4.3980397198,0.0,0.0,43.513341876,52.539744,7.16759138034,2.31333138034,4.83426,0.02
 03/12  02:00:00,128.096326754,10.6527365637,0.0,0.0,43.513341876,52.539744,20.2306504389,6.78369923601,4.83426,8.61269120288
 03/12  03:00:00,125.274998439,7.83483099577,0.0,0.0,43.513341876,52.539744,12.9960736695,8.14181366954,4.83426,0.02
 03/12  04:00:00,135.693897395,17.8080009372,0.0,0.0,43.513341876,52.539744,20.9997040117,16.1454440117,4.83426,0.02
 03/12  05:00:00,129.872915536,12.0245306044,0.0,0.0,43.513341876,52.539744,23.8688593235,19.0145993235,4.83426,0.02
 03/12  06:00:00,136.590779297,18.6884566535,0.0,0.0,43.513341876,52.539744,35.5333641551,30.6791041551,4.83426,0.02
 03/12  07:00:00,120.590825602,14.7969979082,0.0,0.0,43.513341876,52.539744,36.6011348442,23.154230034,4.83426,8.61264481024
 03/12  08:00:00,105.343479734,5.49754964975,0.0,0.0,43.513341876,52.539744,35.8076884227,30.9534284227,4.83426,0.02
 03/12  09:00:00,104.2748985,4.3980397198,0.0,0.0,43.513341876,52.539744,21.8576362664,17.0033762664,4.83426,0.02
 03/12  10:00:00,105.387030329,5.49754964975,0.0,0.0,43.513341876,52.539744,35.8625285263,13.5877440543,4.83426,17.440524472
 03/12  11:00:00,105.193617413,4.3980397198,0.0,0.0,43.513341876,52.539744,20.3593649027,6.86691304574,4.83426,8.65819185693
 03/12  12:00:00,101.643780101,1.81182488573,0.0,0.0,43.513341876,52.539744,15.652739308,2.15999853435,4.83426,8.6584807736
 03/12  13:00:00,99.8965380964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  14:00:00,99.9102089474,0.0,0.0,0.0,43.513341876,52.539744,13.4850035649,0.0,4.83426,8.65074356492
 03/12  15:00:00,99.8910921592,0.0,0.0,0.0,43.513341876,52.539744,13.4848236482,0.0,4.83426,8.65056364824
 03/12  16:00:00,99.6888958643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.6640907334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,102.639287414,0.0,0.0,0.0,43.513341876,52.539744,10.8724204486,0.0,4.83426,6.03816044863
 03/12  19:00:00,120.861077549,2.86510428286,0.0,0.0,43.513341876,52.539744,9.80085009579,2.37370362415,4.83426,2.59288647164
 03/12  20:00:00,122.162296645,4.21064973197,0.0,0.0,43.513341876,52.539744,10.4114444907,5.55718449069,4.83426,0.02
 03/12  21:00:00,123.254840241,5.49754964975,0.0,0.0,43.513341876,52.539744,44.7763795772,13.4796626681,4.83426,26.4624569091
 03/12  22:00:00,121.816019736,4.3980397198,0.0,0.0,43.513341876,52.539744,21.5168508063,16.6625908063,4.83426,0.02
 03/12  23:00:00,123.915554125,5.49754964975,0.0,0.0,43.513341876,52.539744,30.2192008103,25.3649408103,4.83426,0.02
 03/12  24:00:00,121.823934913,4.3980397198,0.0,0.0,43.513341876,52.539744,41.7484939328,28.3015727558,4.83426,8.61266117702
 03/13  01:00:00,122.935395007,5.49754964975,0.0,0.0,43.513341876,52.539744,42.960224565,38.105964565,4.83426,0.02
 03/13  02:00:00,126.649146182,9.20954750615,0.0,0.0,43.513341876,52.539744,48.1606923516,43.3064323516,4.83426,0.02
 03/13  03:00:00,135.513842242,18.0666484758,0.0,0.0,43.513341876,52.539744,66.7395314489,53.2851734054,4.83426,8.62009804348
 03/13  04:00:00,127.426035817,9.55322663375,0.0,0.0,43.513341876,52.539744,57.8146200184,52.9603600184,4.83426,0.02
 03/13  05:00:00,135.574900338,17.7229693482,0.0,0.0,43.513341876,52.539744,67.2261945032,62.3719345032,4.83426,0.02
 03/13  06:00:00,196.037420564,74.0487870421,0.0012880375722,0.0,43.513341876,53.238744,2100.81716654,2095.96290654,4.83426,0.02
 03/13  07:00:00,360.853349858,74.0487870421,0.0,0.0,220.879908,53.238744,1506.54527586,1475.33565119,4.83426,26.3753646674
 03/13  08:00:00,446.623068402,74.0487870421,0.00311235035478,0.0,220.879908,145.652643033,1132.80216403,1061.12515685,36.25695,35.4200571839
 03/13  09:00:00,446.369576779,74.0487870421,0.00259121373226,0.0,220.879908,145.652643033,969.446468294,888.404818129,36.25695,44.7847001646
 03/13  10:00:00,452.199026642,74.0487870421,0.0017046232817,0.0,220.879908,151.653867033,920.345586893,827.152716308,48.3426,44.8502705852
 03/13  11:00:00,453.162119622,74.0487870421,0.0,0.0,220.879908,151.653867033,861.517165186,759.153913758,48.3426,54.0206514277
 03/13  12:00:00,451.854203377,74.0487870421,0.0,0.0,220.879908,151.653867033,758.301048965,664.790923266,48.3426,45.1675256986
 03/13  13:00:00,445.617414572,74.0487870421,0.0,0.0,220.879908,145.652643033,705.447787546,618.874792186,24.1713,62.4016953599
 03/13  14:00:00,445.55240074,74.0487870421,0.0,0.0,220.879908,145.652643033,674.643501055,604.720950264,24.1713,45.751250791
 03/13  15:00:00,437.766008084,74.0487870421,0.0,0.0,220.879908,137.835547516,629.951024185,580.228741498,4.83426,44.8880226864
 03/13  16:00:00,432.877142187,74.0487870421,0.0,0.0,220.879908,133.019064,549.62951889,509.181122509,4.83426,35.6141363813
 03/13  17:00:00,353.351667254,74.0487870421,0.0,0.0,220.879908,53.238744,677.889144659,637.440482644,4.83426,35.6144020146
 03/13  18:00:00,356.684602886,74.0487870421,0.0,0.0,220.879908,53.238744,738.808468621,689.281431122,4.83426,44.6927774995
 03/13  19:00:00,372.248487328,74.0487870421,0.0,0.0,220.879908,53.238744,738.917238195,725.387323228,4.83426,8.69565496728
 03/13  20:00:00,372.215929077,74.0487870421,0.0,0.0,220.879908,53.238744,781.200737556,759.019420334,4.83426,17.3470572213
 03/13  21:00:00,117.706050272,0.0,0.0,0.0,43.513341876,52.539744,13.5177485923,0.0,4.83426,8.68348859226
 03/13  22:00:00,117.48077413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  23:00:00,118.540270645,0.0,0.0,0.0,43.513341876,52.539744,13.469036348,0.0,4.83426,8.63477634799
 03/13  24:00:00,117.53192155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.529209586,0.0,0.0,0.0,43.513341876,52.539744,13.4543582985,0.0,4.83426,8.62009829848
 03/14  02:00:00,117.52475978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  03:00:00,118.649783637,1.12433992698,0.0,0.0,43.513341876,52.539744,5.03936103116,0.185101031156,4.83426,0.02
 03/14  04:00:00,120.777562303,1.12433992698,0.0,0.0,43.513341876,52.539744,5.05740847284,0.203148472838,4.83426,0.02
 03/14  05:00:00,120.445423629,1.12433992698,0.0,0.0,43.513341876,52.539744,13.6677653512,0.213497462224,4.83426,8.62000788895
 03/14  06:00:00,195.288262675,74.0487870421,0.0,0.0,43.513341876,53.238744,1284.39800558,1279.54374558,4.83426,0.02
 03/14  07:00:00,356.419492777,74.0487870421,0.0,0.0,220.879908,53.238744,1035.07230796,1003.86434766,4.83426,26.3737002967
 03/14  08:00:00,445.357999368,74.0487870421,0.00304877438761,0.0,220.879908,145.652643033,734.400729866,663.989408559,36.25695,34.1543713071
 03/14  09:00:00,445.239347714,74.0487870421,0.00254389396934,0.0,220.879908,145.652643033,604.013131487,530.651132025,36.25695,37.1050494615
 03/14  10:00:00,451.238958157,74.0487870421,0.00168758863134,0.0,220.879908,151.653867033,609.887267815,507.737283888,48.3426,53.8073839276
 03/14  11:00:00,452.183492671,74.0487870421,0.0,0.0,220.879908,151.653867033,552.522817045,459.149657002,48.3426,45.0305600429
 03/14  12:00:00,451.228209662,74.0487870421,0.0,0.0,220.879908,151.653867033,536.610168215,434.0694568,48.3426,54.1981114146
 03/14  13:00:00,445.24065763,74.0487870421,0.0,0.0,220.879908,145.652643033,509.309638099,430.84099708,24.1713,54.2973410186
 03/14  14:00:00,445.186136258,74.0487870421,0.0,0.0,220.879908,145.652643033,434.593400288,365.621197261,24.1713,44.8009030273
 03/14  15:00:00,437.334449662,74.0487870421,0.0,0.0,220.879908,137.835547516,377.463973718,327.748571241,4.83426,44.8811424768
 03/14  16:00:00,432.278026701,74.0487870421,0.0,0.0,220.879908,133.019064,269.662081037,220.318849134,4.83426,44.5089719027
 03/14  17:00:00,352.527577972,74.0487870421,0.0,0.0,220.879908,53.238744,391.882085143,351.43762288,4.83426,35.610202263
 03/14  18:00:00,352.716916594,74.0487870421,0.0,0.0,220.879908,53.238744,545.526958245,496.009337124,4.83426,44.6833611211
 03/14  19:00:00,371.074066969,74.0487870421,0.0,0.0,220.879908,53.238744,658.423883431,644.894604967,4.83426,8.69501846486
 03/14  20:00:00,371.500634611,74.0487870421,0.0,0.0,220.879908,53.238744,688.30199074,674.783777583,4.83426,8.68395315668
 03/14  21:00:00,117.449532572,0.0,0.0,0.0,43.513341876,52.539744,13.5181743958,0.0,4.83426,8.68391439585
 03/14  22:00:00,117.530815008,0.0,0.0,0.0,43.513341876,52.539744,13.4804993792,0.0,4.83426,8.64623937924
 03/14  23:00:00,118.583661463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.586240283,0.0,0.0,0.0,43.513341876,52.539744,13.4542304823,0.0,4.83426,8.61997048232
 03/15  01:00:00,117.586857759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.581232932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.579574347,0.0,0.0,0.0,43.513341876,52.539744,13.4541232261,0.0,4.83426,8.61986322614
 03/15  04:00:00,118.01005621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,117.984406968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,193.864083024,74.0487870421,0.0,0.0,43.513341876,53.238744,1089.64304749,1084.78878749,4.83426,0.02
 03/15  07:00:00,356.031764777,74.0487870421,0.0,0.0,220.879908,53.238744,888.237779649,857.029590006,4.83426,26.3739296428
 03/15  08:00:00,445.337268113,74.0487870421,0.00332465551218,0.0,220.879908,145.652643033,696.385744312,624.711607123,36.25695,35.4171871892
 03/15  09:00:00,445.323808405,74.0487870421,0.00255919865775,0.0,220.879908,145.652643033,610.103529074,529.06827708,36.25695,44.7783019944
 03/15  10:00:00,451.303227115,74.0817661559,0.0018150957654,0.0,220.879908,151.653867033,540.802860578,447.617262023,48.3426,44.8429985544
 03/15  11:00:00,452.868672927,74.7675578343,0.0,0.0,220.879908,151.653867033,429.686955237,327.333796944,48.3426,54.0105582935
 03/15  12:00:00,453.515441089,76.4015235375,0.0,0.0,220.879908,151.653867033,313.045017372,219.53131257,48.3426,45.1711048013
 03/15  13:00:00,448.969739003,77.8343844515,0.0,0.0,220.879908,145.652643033,278.832351014,200.351806535,24.1713,54.3092444789
 03/15  14:00:00,450.367435494,79.2287627275,0.00519504141731,0.0,220.879908,145.652643033,226.979153218,158.009454936,24.1713,44.7983982813
 03/15  15:00:00,442.995112048,79.7385896868,0.0,0.0,220.879908,137.835547516,199.792738272,141.10630301,4.83426,53.8521752615
 03/15  16:00:00,434.362481108,76.1607221528,0.0,0.0,220.879908,133.019064,129.76966473,89.3244141817,4.83426,35.6109905487
 03/15  17:00:00,352.862761724,74.4686824635,0.0,0.0,220.879908,53.238744,202.559603946,162.114190324,4.83426,35.6111536227
 03/15  18:00:00,352.741037874,74.2198035405,0.0,0.0,220.879908,53.238744,377.973502773,328.458473557,4.83426,44.6807692153
 03/15  19:00:00,371.622491095,74.1003781615,0.0,0.0,220.879908,53.238744,641.741384628,628.212843631,4.83426,8.69428099727
 03/15  20:00:00,372.189548353,74.0503842318,0.0,0.0,220.879908,53.238744,687.835949639,674.3181258,4.83426,8.68356383826
 03/15  21:00:00,117.731792627,0.0,0.0,0.0,43.513341876,52.539744,22.1817554267,0.0,4.83426,17.3474954267
 03/15  22:00:00,117.499744545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  23:00:00,118.577388175,0.0,0.0,0.0,43.513341876,52.539744,13.4689346027,0.0,4.83426,8.63467460273
 03/15  24:00:00,117.543877712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.544758994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,117.53658022,0.0,0.0,0.0,43.513341876,52.539744,13.454132582,0.0,4.83426,8.61987258202
 03/16  03:00:00,117.527934089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,117.948017095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,117.912655454,0.0,0.0,0.0,43.513341876,52.539744,13.4540209884,0.0,4.83426,8.61976098836
 03/16  06:00:00,194.582331757,74.0487870421,0.0011869707674,0.0,43.513341876,53.238744,1455.25362705,1450.39936705,4.83426,0.02
 03/16  07:00:00,357.047111476,74.0487870421,0.0,0.0,220.879908,53.238744,1307.17503617,1275.97191735,4.83426,26.3688588213
 03/16  08:00:00,446.440167284,74.0487870421,0.00183004829529,0.0,220.879908,145.652643033,1029.61759956,966.794913268,36.25695,26.5657362947
 03/16  09:00:00,446.309730972,74.0487870421,0.00236309753104,0.0,220.879908,145.652643033,848.998940712,767.966013109,36.25695,44.7759776036
 03/16  10:00:00,451.731423838,74.0487870421,0.00160582273072,0.0,220.879908,151.653867033,741.044318645,647.867870793,48.3426,44.833847852
 03/16  11:00:00,452.374195706,74.11005074,0.0,0.0,220.879908,151.653867033,579.322886407,476.961701797,48.3426,54.0185846096
 03/16  12:00:00,452.321965766,75.2037943559,0.0,0.0,220.879908,151.653867033,393.487591398,290.960876246,48.3426,54.1841151517
 03/16  13:00:00,448.005603318,76.8676831544,0.0,0.0,220.879908,145.652643033,335.69780403,257.250922763,24.1713,54.2755812666
 03/16  14:00:00,449.291525479,78.178312271,0.0,0.0,220.879908,145.652643033,295.383707697,226.418475375,24.1713,44.793932322
 03/16  15:00:00,442.677019258,79.4346983627,0.0,0.0,220.879908,137.835547516,216.681380628,166.964691682,4.83426,44.882428946
 03/16  16:00:00,434.532859772,76.350022083,0.0,0.0,220.879908,133.019064,118.903522291,78.4588515601,4.83426,35.6104107307
 03/16  17:00:00,352.994521976,74.6313514223,0.0,0.0,220.879908,53.238744,176.40183036,135.964360724,4.83426,35.603209636
 03/16  18:00:00,352.708805254,74.2693941853,0.0,0.0,220.879908,53.238744,312.498957944,262.983002516,4.83426,44.6816954288
 03/16  19:00:00,371.502316339,74.11710519,0.0,0.0,220.879908,53.238744,612.13897691,598.610358745,4.83426,8.69435816533
 03/16  20:00:00,372.180752054,74.0533011157,0.0,0.0,220.879908,53.238744,708.223826947,686.041884155,4.83426,17.3476827919
 03/16  21:00:00,117.723557282,0.0,0.0,0.0,43.513341876,52.539744,13.5180059172,0.0,4.83426,8.68374591719
 03/16  22:00:00,117.497105736,0.0,0.0,0.0,43.513341876,52.539744,13.4799851336,0.0,4.83426,8.64572513361
 03/16  23:00:00,118.580970077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.564218586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  01:00:00,117.57116091,0.0,0.0,0.0,43.513341876,52.539744,13.4541920793,0.0,4.83426,8.61993207928
 03/17  02:00:00,117.563055172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.55949424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,119.683170609,0.0,0.0,0.0,43.513341876,52.539744,13.4540684909,0.0,4.83426,8.61980849089
 03/17  05:00:00,119.353620474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,195.186837624,74.0487870421,0.0,0.0,43.513341876,53.238744,1189.02047162,1184.16621162,4.83426,0.02
 03/17  07:00:00,357.055917673,74.0487870421,0.0,0.0,220.879908,53.238744,1062.83887514,1031.63689641,4.83426,26.3677187378
 03/17  08:00:00,446.135669027,74.0487870421,0.00196790699839,0.0,220.879908,145.652643033,839.962924957,768.295408213,36.25695,35.4105667441
 03/17  09:00:00,445.826318916,74.0487870421,0.00209520580891,0.0,220.879908,145.652643033,765.568961232,691.462849615,36.25695,37.8491616166
 03/17  10:00:00,451.391992128,74.0507296012,0.00167402497507,0.0,220.879908,151.653867033,634.598338656,534.494781486,48.3426,51.7609571708
 03/17  11:00:00,452.160772259,74.1203004913,0.0,0.0,220.879908,151.653867033,419.186229674,325.823533608,48.3426,45.0200960664
 03/17  12:00:00,451.3572408,74.2610359234,0.0,0.0,220.879908,151.653867033,385.723754724,283.200848769,48.3426,54.1803059544
 03/17  13:00:00,445.678769212,74.556959494,0.0,0.0,220.879908,145.652643033,335.46424952,257.013502416,24.1713,54.2794471046
 03/17  14:00:00,447.943079581,75.2699325807,1.36946158208,0.0,220.879908,145.652643033,215.454815414,146.491725387,24.1713,44.7917900278
 03/17  15:00:00,465.798540024,75.9812247649,25.8740000483,0.0,220.879908,137.835547516,112.893921757,63.1838721754,4.83426,44.8757895814
 03/17  16:00:00,476.769401588,74.2507110472,43.633258735,0.0,220.879908,133.019064,60.2678875678,19.8299089407,4.83426,35.6037186271
 03/17  17:00:00,393.866945082,74.0599462628,40.7801224668,0.0,220.879908,53.238744,97.1628527407,47.8295849813,4.83426,44.4990077594
 03/17  18:00:00,357.585696941,74.0546153517,5.04836096951,0.0,220.879908,53.238744,161.989508479,121.410951713,4.83426,35.7442967659
 03/17  19:00:00,370.490225488,74.0487870421,0.0,0.0,220.879908,53.238744,373.586604643,351.384000607,4.83426,17.3683440359
 03/17  20:00:00,370.682335053,74.0487870421,0.0,0.0,220.879908,53.238744,514.79133235,501.273678262,4.83426,8.68339408769
 03/17  21:00:00,117.4981829,0.0,0.0,0.0,43.513341876,52.539744,13.5175845099,0.0,4.83426,8.68332450989
 03/17  22:00:00,117.580980693,0.0,0.0,0.0,43.513341876,52.539744,13.4802389206,0.0,4.83426,8.64597892058
 03/17  23:00:00,118.615547029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,117.601017219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.572316063,0.0,0.0,0.0,43.513341876,52.539744,13.4467926426,0.0,4.83426,8.61253264255
 03/18  02:00:00,117.536135996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,117.520797302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,117.940546595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,117.904756202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,117.926314743,0.0,0.0,0.0,43.513341876,52.539744,13.4452311962,0.0,4.83426,8.6109711962
 03/18  07:00:00,102.859795677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  08:00:00,99.888327606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,99.9579333222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,99.9898892983,0.0,0.0,0.0,43.513341876,52.539744,22.2684679702,0.0,4.83426,17.4342079702
 03/18  11:00:00,100.884882977,0.0,0.0,0.0,43.513341876,52.539744,13.4912953527,0.0,4.83426,8.6570353527
 03/18  12:00:00,99.9521483057,0.0,0.0,0.0,43.513341876,52.539744,13.492013631,0.0,4.83426,8.65775363101
 03/18  13:00:00,100.014444822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  14:00:00,100.038290919,0.0,0.0,0.0,43.513341876,52.539744,13.4845119094,0.0,4.83426,8.65025190944
 03/18  15:00:00,99.9954042436,0.0,0.0,0.0,43.513341876,52.539744,13.484258746,0.0,4.83426,8.64999874597
 03/18  16:00:00,99.7840059221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.8064150456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.7816535481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,118.09957651,0.0,0.0,0.0,43.513341876,52.539744,13.4467577049,0.0,4.83426,8.61249770492
 03/18  20:00:00,118.053891092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,117.841496013,0.0,0.0,0.0,43.513341876,52.539744,31.2884962605,0.0,4.83426,26.4542362605
 03/18  22:00:00,117.489911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.443995732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  24:00:00,117.453136695,0.0,0.0,0.0,43.513341876,52.539744,13.4467520186,0.0,4.83426,8.61249201862
 03/19  01:00:00,121.23350273,3.78476910057,0.0,0.0,43.513341876,52.539744,6.56407207744,1.70981207744,4.83426,0.02
 03/19  02:00:00,122.134477972,4.69688904269,0.0,0.0,43.513341876,52.539744,7.42071605609,2.56645605609,4.83426,0.02
 03/19  03:00:00,127.599805389,10.166497253,0.0,0.0,43.513341876,52.539744,9.39256901566,4.53830901566,4.83426,0.02
 03/19  04:00:00,126.754992501,8.89386885248,0.0,0.0,43.513341876,52.539744,10.3799078381,5.52564783809,4.83426,0.02
 03/19  05:00:00,127.143111752,9.30729943399,0.0,0.0,43.513341876,52.539744,21.6513995959,8.20461489443,4.83426,8.61252470146
 03/19  06:00:00,127.482803308,9.60986703498,0.0,0.0,43.513341876,52.539744,18.0636254904,13.2093654904,4.83426,0.02
 03/19  07:00:00,112.969922997,10.166497253,0.0,0.0,43.513341876,52.539744,17.1115534804,12.2572934804,4.83426,0.02
 03/19  08:00:00,104.709671054,4.88427903052,0.0,0.0,43.513341876,52.539744,16.7152604242,11.8610004242,4.83426,0.02
 03/19  09:00:00,104.895300923,5.01131033903,0.0,0.0,43.513341876,52.539744,21.0067831359,7.5525531696,4.83426,8.61996996627
 03/19  10:00:00,101.649875978,1.68795055215,0.0,0.0,43.513341876,52.539744,15.0135014329,1.45083007727,4.83426,8.72841135565
 03/19  11:00:00,100.868878833,0.0,0.0,0.0,43.513341876,52.539744,13.4918644175,0.0,4.83426,8.65760441747
 03/19  12:00:00,99.9848718753,0.0,0.0,0.0,43.513341876,52.539744,13.4915812143,0.0,4.83426,8.6573212143
 03/19  13:00:00,100.079856158,0.0,0.0,0.0,43.513341876,52.539744,13.4913279279,0.0,4.83426,8.6570679279
 03/19  14:00:00,100.109415008,0.0,0.0,0.0,43.513341876,52.539744,13.4839494821,0.0,4.83426,8.64968948213
 03/19  15:00:00,100.074880333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  16:00:00,99.8458017694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,99.8150449825,0.0,0.0,0.0,43.513341876,52.539744,13.4466324714,0.0,4.83426,8.61237247143
 03/19  18:00:00,99.7726214473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,118.066549516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.008611789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.807727009,0.0,0.0,0.0,43.513341876,52.539744,31.2882124396,0.0,4.83426,26.4539524396
 03/19  22:00:00,117.472944523,0.0,0.0,0.0,43.513341876,52.539744,13.4467943638,0.0,4.83426,8.61253436382
 03/19  23:00:00,118.437457323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,117.463397994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,118.9439616,1.48378904032,0.0,0.0,43.513341876,52.539744,5.73589610796,0.881636107956,4.83426,0.02
 03/20  02:00:00,122.225175978,4.76040469695,0.0,0.0,43.513341876,52.539744,16.4297539174,2.97722829617,4.83426,8.61826562123
 03/20  03:00:00,121.675006071,4.21064973197,0.0,0.0,43.513341876,52.539744,8.6240212425,3.7697612425,4.83426,0.02
 03/20  04:00:00,123.388344656,5.49754964975,0.0,0.0,43.513341876,52.539744,11.6510115891,6.7967515891,4.83426,0.02
 03/20  05:00:00,122.255326853,4.3980397198,0.0,0.0,43.513341876,52.539744,11.7568602563,6.90260025634,4.83426,0.02
 03/20  06:00:00,195.492061333,74.0487870421,0.000616884383337,0.0,43.513341876,53.238744,1745.47395628,1732.01983754,4.83426,8.61985873962
 03/20  07:00:00,354.374435236,74.0487870421,0.000932612815241,0.0,220.879908,53.238744,1280.94888183,1256.16430007,4.83426,19.9503217597
 03/20  08:00:00,446.539637164,74.0487870421,0.00338724906583,0.0,220.879908,145.652643033,995.158425574,925.882644532,36.25695,33.0188310426
 03/20  09:00:00,446.576033683,74.0487870421,0.0023607512913,0.0,220.879908,145.652643033,951.031214401,870.015838214,36.25695,44.758426187
 03/20  10:00:00,452.482830303,74.0487870421,0.00176275349189,0.0,220.879908,151.653867033,882.086687479,788.923470346,48.3426,44.8206171328
 03/20  11:00:00,452.962627469,74.0487870421,0.0,0.0,220.879908,151.653867033,747.771802161,645.442583034,48.3426,53.9866191273
 03/20  12:00:00,452.030337731,74.0487870421,0.0,0.0,220.879908,151.653867033,755.346736502,661.855746975,48.3426,45.1483895271
 03/20  13:00:00,446.607448432,74.07093057,0.0,0.0,220.879908,145.652643033,878.301262996,799.85244967,24.1713,54.2775133267
 03/20  14:00:00,446.59515891,74.1179512006,0.0,0.0,220.879908,145.652643033,927.758399886,858.804969917,24.1713,44.7821299689
 03/20  15:00:00,438.722451766,74.1239789415,0.0,0.0,220.879908,137.835547516,865.954371747,816.263225718,4.83426,44.8568860289
 03/20  16:00:00,433.58340823,74.0487870421,0.0,0.0,220.879908,133.019064,755.5611023,706.240382177,4.83426,44.4864601232
 03/20  17:00:00,353.79766083,74.0487870421,0.0,0.0,220.879908,53.238744,833.971567841,793.54237054,4.83426,35.5949373013
 03/20  18:00:00,353.813932894,74.0487870421,0.0,0.0,220.879908,53.238744,880.654453378,831.156433528,4.83426,44.66375985
 03/20  19:00:00,372.150495176,74.0487870421,0.0,0.0,220.879908,53.238744,883.822955895,870.294456954,4.83426,8.69423894114
 03/20  20:00:00,372.132043242,74.0487870421,0.0,0.0,220.879908,53.238744,938.576068488,925.058593595,4.83426,8.68321489222
 03/20  21:00:00,117.63482643,0.0,0.0,0.0,43.513341876,52.539744,13.5174098766,0.0,4.83426,8.68314987655
 03/20  22:00:00,117.422348055,0.0,0.0,0.0,43.513341876,52.539744,13.4800277085,0.0,4.83426,8.64576770847
 03/20  23:00:00,118.515126726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.855817804,0.374779975659,0.0,0.0,43.513341876,52.539744,13.5606751487,0.106697036285,4.83426,8.61971811239
 03/21  01:00:00,119.35894797,1.8738998783,0.0,0.0,43.513341876,52.539744,5.27228252941,0.418022529413,4.83426,0.02
 03/21  02:00:00,120.348519968,2.86908293003,0.0,0.0,43.513341876,52.539744,5.72909471654,0.874834716536,4.83426,0.02
 03/21  03:00:00,122.248592165,4.77281969546,0.0,0.0,43.513341876,52.539744,15.0906279549,1.63648949534,4.83426,8.61987845955
 03/21  04:00:00,124.724494179,5.12276967409,0.0,0.0,43.513341876,52.539744,8.13382499323,3.27956499323,4.83426,0.02
 03/21  05:00:00,127.902157023,8.63920988092,0.0,0.0,43.513341876,52.539744,10.357398674,5.503138674,4.83426,0.02
 03/21  06:00:00,196.243889901,74.0487870421,0.0,0.0,43.513341876,53.238744,2041.54443252,2036.69017252,4.83426,0.02
 03/21  07:00:00,354.356599156,74.0487870421,0.0,0.0,220.879908,53.238744,1757.56263551,1726.36281164,4.83426,26.3655638685
 03/21  08:00:00,446.497442019,74.0487870421,0.0,0.0,220.879908,145.652643033,1456.82836082,1385.16652491,36.25695,35.4048859107
 03/21  09:00:00,446.527362902,74.0487870421,0.0,0.0,220.879908,145.652643033,1357.8086955,1276.79840378,36.25695,44.7533417229
 03/21  10:00:00,452.526325106,74.0487870421,0.00102125313288,0.0,220.879908,151.653867033,1335.52298206,1242.36158096,48.3426,44.8188011021
 03/21  11:00:00,453.54879301,74.0487870421,0.0,0.0,220.879908,151.653867033,1277.16632167,1183.83094455,48.3426,44.9927771228
 03/21  12:00:00,452.495661521,74.0487870421,0.0,0.0,220.879908,151.653867033,1205.14067878,1102.63345958,48.3426,54.1646191952
 03/21  13:00:00,446.501557109,74.0487870421,0.0,0.0,220.879908,145.652643033,1129.70059435,1051.27134805,24.1713,54.2579463036
 03/21  14:00:00,446.491995215,74.0487870421,0.0,0.0,220.879908,145.652643033,1143.71793203,1074.77354079,24.1713,44.7730912436
 03/21  15:00:00,438.61580809,74.0487870421,0.0,0.0,220.879908,137.835547516,1053.34391672,1003.65362458,4.83426,44.8560321424
 03/21  16:00:00,433.572324493,74.0487870421,0.0,0.0,220.879908,133.019064,939.820361374,899.393804346,4.83426,35.5922970281
 03/21  17:00:00,353.829248183,74.0487870421,0.0,0.0,220.879908,53.238744,1119.30417206,1069.98526653,4.83426,44.4846455342
 03/21  18:00:00,353.855282833,74.0487870421,0.0,0.0,220.879908,53.238744,1156.220768,1115.65163098,4.83426,35.7348770203
 03/21  19:00:00,371.765649764,74.0487870421,0.0,0.0,220.879908,53.238744,1162.96623583,1140.76482671,4.83426,17.3671491173
 03/21  20:00:00,371.783757033,74.0487870421,0.0,0.0,220.879908,53.238744,1209.6863339,1196.17006124,4.83426,8.68201266388
 03/21  21:00:00,118.545180607,1.24926658553,0.0,0.0,43.513341876,52.539744,13.9854750249,0.46858365287,4.83426,8.68263137204
 03/21  22:00:00,119.303153828,1.8738998783,0.0,0.0,43.513341876,52.539744,14.600792664,1.12098861047,4.83426,8.64554405351
 03/21  23:00:00,120.038731791,1.49911990264,0.0,0.0,43.513341876,52.539744,6.39414385886,1.53988385886,4.83426,0.02
 03/21  24:00:00,119.362831451,1.8738998783,0.0,0.0,43.513341876,52.539744,6.92732265291,2.07306265291,4.83426,0.02
 03/22  01:00:00,121.28337256,3.79369718596,0.0,0.0,43.513341876,52.539744,17.6045452409,4.15051494763,4.83426,8.61977029332
 03/22  02:00:00,122.985256157,5.49754964975,0.0,0.0,43.513341876,52.539744,10.9132143435,6.0589543435,4.83426,0.02
 03/22  03:00:00,121.880878924,4.3980397198,0.0,0.0,43.513341876,52.539744,12.1072781879,7.25301818793,4.83426,0.02
 03/22  04:00:00,123.404583702,5.49754964975,0.0,0.0,43.513341876,52.539744,21.703863657,8.24985192099,4.83426,8.61975173606
 03/22  05:00:00,123.135821835,5.25723753879,0.0,0.0,43.513341876,52.539744,16.3885244482,11.5342644482,4.83426,0.02
 03/22  06:00:00,195.646954354,74.0487870421,0.0,0.0,43.513341876,53.238744,1919.56147794,1914.70721794,4.83426,0.02
 03/22  07:00:00,354.381221578,74.0487870421,0.0,0.0,220.879908,53.238744,1613.42676156,1582.23130588,4.83426,26.3611956883
 03/22  08:00:00,446.513642287,74.0487870421,0.00074733155812,0.0,220.879908,145.652643033,1346.43820789,1278.48587301,36.25695,31.6953848771
 03/22  09:00:00,446.530517876,74.0487870421,0.00171030525202,0.0,220.879908,145.652643033,1231.41939854,1155.61385353,36.25695,39.5485950104
 03/22  10:00:00,452.534727725,74.0487870421,0.0011933541558,0.0,220.879908,151.653867033,1201.11005865,1107.95753416,48.3426,44.8099244926
 03/22  11:00:00,453.557447932,74.0487870421,0.0,0.0,220.879908,151.653867033,1131.68414078,1029.35220454,48.3426,53.9893362339
 03/22  12:00:00,452.519670591,74.0487870421,0.0,0.0,220.879908,151.653867033,1046.65224858,944.16735925,48.3426,54.1422893285
 03/22  13:00:00,446.547067471,74.0487870421,0.0,0.0,220.879908,145.652643033,1002.54236367,924.13391339,24.1713,54.2371502814
 03/22  14:00:00,446.533964098,74.0487870421,0.0,0.0,220.879908,145.652643033,960.582403116,891.64014298,24.1713,44.7709601354
 03/22  15:00:00,438.664909613,74.0487870421,0.0,0.0,220.879908,137.835547516,888.218398256,838.53201443,4.83426,44.8521238252
 03/22  16:00:00,433.610654968,74.0487870421,0.0,0.0,220.879908,133.019064,846.998983519,806.572252229,4.83426,35.5924712898
 03/22  17:00:00,353.869547056,74.0487870421,0.0,0.0,220.879908,53.238744,1024.62930756,984.207021815,4.83426,35.5880257426
 03/22  18:00:00,353.877547597,74.0487870421,0.0,0.0,220.879908,53.238744,1037.7194008,988.228713838,4.83426,44.6564269658
 03/22  19:00:00,372.207276221,74.0487870421,0.0,0.0,220.879908,53.238744,986.606697502,973.078890049,4.83426,8.69354745217
 03/22  20:00:00,372.193452843,74.0487870421,0.0,0.0,220.879908,53.238744,1020.57101281,1007.05404423,4.83426,8.68270857889
 03/22  21:00:00,118.569438697,0.936949939149,0.0,0.0,43.513341876,52.539744,13.7769580916,0.260809408622,4.83426,8.68188868301
 03/22  22:00:00,118.938705564,1.49911990264,0.0,0.0,43.513341876,52.539744,14.3536384329,0.874179658777,4.83426,8.6451987741
 03/22  23:00:00,120.413901801,1.8738998783,0.0,0.0,43.513341876,52.539744,14.8710564719,1.40218903855,4.83426,8.6346074333
 03/22  24:00:00,118.991467373,1.49911990264,0.0,0.0,43.513341876,52.539744,7.08926591573,2.23500591573,4.83426,0.02
 03/23  01:00:00,122.264947268,4.77281969546,0.0,0.0,43.513341876,52.539744,9.28073554375,4.42647554375,4.83426,0.02
 03/23  02:00:00,122.613949895,5.12276967409,0.0,0.0,43.513341876,52.539744,11.4523937258,6.59813372579,4.83426,0.02
 03/23  03:00:00,122.257473402,4.77281969546,0.0,0.0,43.513341876,52.539744,21.3295176993,7.87547566369,4.83426,8.6197820356
 03/23  04:00:00,127.254891457,9.33283898715,0.0,0.0,43.513341876,52.539744,19.6908121127,14.8365521127,4.83426,0.02
 03/23  05:00:00,129.539926077,11.6464022474,0.0,0.0,43.513341876,52.539744,25.8494001088,20.9951401088,4.83426,0.02
 03/23  06:00:00,195.937525054,74.0487870421,0.0,0.0,43.513341876,53.238744,2187.2264855,2173.77255979,4.83426,8.61966570582
 03/23  07:00:00,354.512015566,74.0487870421,0.0,0.0,220.879908,53.238744,1781.62105633,1759.20651355,4.83426,17.5802827821
 03/23  08:00:00,446.565634971,74.0487870421,0.0,0.0,220.879908,145.652643033,1546.58265366,1474.92441515,36.25695,35.4012885112
 03/23  09:00:00,446.573046237,74.0487870421,0.0,0.0,220.879908,145.652643033,1462.71979089,1381.71544991,36.25695,44.7473909859
 03/23  10:00:00,452.516624483,74.0487870421,0.0,0.0,220.879908,151.653867033,1322.03552976,1228.88468458,48.3426,44.8082451798
 03/23  11:00:00,453.52115837,74.0487870421,0.0,0.0,220.879908,151.653867033,1190.25853554,1096.93573978,48.3426,44.9801957655
 03/23  12:00:00,452.470119499,74.0487870421,0.0,0.0,220.879908,151.653867033,1142.93474301,1040.43664056,48.3426,54.1555024427
 03/23  13:00:00,446.497526591,74.0487870421,0.0,0.0,220.879908,145.652643033,1114.0639552,1035.64536634,24.1713,54.247288855
 03/23  14:00:00,446.485496552,74.0487870421,0.0,0.0,220.879908,145.652643033,1127.29694974,1058.36015827,24.1713,44.7654914741
 03/23  15:00:00,438.625173342,74.0487870421,0.0,0.0,220.879908,137.835547516,1121.74731739,1072.06579279,4.83426,44.8472645963
 03/23  16:00:00,433.605151549,74.0487870421,0.0,0.0,220.879908,133.019064,1062.87360658,1022.45414227,4.83426,35.5852043116
 03/23  17:00:00,353.870404585,74.0487870421,0.0,0.0,220.879908,53.238744,1204.81558672,1158.90960892,4.83426,41.0717177995
 03/23  18:00:00,353.890876248,74.0487870421,0.0,0.0,220.879908,53.238744,1235.0471631,1191.06843686,4.83426,39.1444662371
 03/23  19:00:00,372.228922115,74.0487870421,0.0,0.0,220.879908,53.238744,1223.74436235,1210.21703877,4.83426,8.69306358032
 03/23  20:00:00,372.221370402,74.0487870421,0.0,0.0,220.879908,53.238744,1308.51429316,1286.33492525,4.83426,17.3451079107
 03/23  21:00:00,119.103493071,1.49911990264,0.0,0.0,43.513341876,52.539744,14.6774318413,1.16062502654,4.83426,8.68254681472
 03/23  22:00:00,119.31101655,1.8738998783,0.0,0.0,43.513341876,52.539744,6.96971363117,2.11545363117,4.83426,0.02
 03/23  23:00:00,120.598943892,2.04120943646,0.0,0.0,43.513341876,52.539744,17.9040313524,4.43591864474,4.83426,8.6338527077
 03/23  24:00:00,123.005981072,5.49754964975,0.0,0.0,43.513341876,52.539744,11.414080628,6.55982062799,4.83426,0.02
 03/24  01:00:00,121.901655744,4.3980397198,0.0,0.0,43.513341876,52.539744,22.1903809803,8.73635963703,4.83426,8.61976134325
 03/24  02:00:00,123.001215486,5.49754964975,0.0,0.0,43.513341876,52.539744,17.2180724834,12.3638124834,4.83426,0.02
 03/24  03:00:00,126.719430857,9.20954750615,0.0,0.0,43.513341876,52.539744,24.6933477386,19.8390877386,4.83426,0.02
 03/24  04:00:00,130.295067806,10.6527365637,0.0,0.0,43.513341876,52.539744,33.0296797068,28.1754197068,4.83426,0.02
 03/24  05:00:00,137.393117889,18.0832075176,0.0,0.0,43.513341876,52.539744,52.6289188183,39.1749048698,4.83426,8.61975394846
 03/24  06:00:00,196.786733102,74.0487870421,0.0,0.0,43.513341876,53.238744,2431.37304529,2426.51878529,4.83426,0.02
 03/24  07:00:00,354.73933613,74.0487870421,0.0,0.0,220.879908,53.238744,2011.04382097,1979.84816626,4.83426,26.3613947101
