Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  08:00:00,446.59849799,74.0487870421,0.0,0.0,220.879908,145.652643033,1632.02968088,1569.21998954,36.25695,26.5527413306
 03/24  09:00:00,446.561315625,74.0487870421,0.0,0.0,220.879908,145.652643033,1416.520095,1335.51762621,36.25695,44.7455187854
 03/24  10:00:00,452.508487313,74.0487870421,0.000964400287047,0.0,220.879908,151.653867033,1212.01375599,1118.86951514,48.3426,44.801640857
 03/24  11:00:00,453.512131196,74.0487870421,0.0,0.0,220.879908,151.653867033,1087.75569524,985.442877658,48.3426,53.9702175781
 03/24  12:00:00,452.463182305,74.0487870421,0.0,0.0,220.879908,151.653867033,1023.74150133,930.287070696,48.3426,45.1118306388
 03/24  13:00:00,446.483196763,74.0487870421,0.0,0.0,220.879908,145.652643033,978.997308972,900.570587864,24.1713,54.255421108
 03/24  14:00:00,446.468103498,74.0487870421,0.0,0.0,220.879908,145.652643033,934.293248141,865.35675674,24.1713,44.7651914009
 03/24  15:00:00,438.597071581,74.0487870421,0.0,0.0,220.879908,137.835547516,873.320957337,823.647697093,4.83426,44.8390002439
 03/24  16:00:00,433.532688029,74.0487870421,0.0,0.0,220.879908,133.019064,794.808928396,745.500706318,4.83426,44.4739620779
 03/24  17:00:00,353.755301524,74.0487870421,0.0,0.0,220.879908,53.238744,923.67071618,883.25285245,4.83426,35.5836037301
 03/24  18:00:00,353.77505544,74.0487870421,0.0,0.0,220.879908,53.238744,993.48560553,952.931106594,4.83426,35.7202389361
 03/24  19:00:00,368.72248821,74.0487870421,0.0,0.0,220.879908,53.238744,1111.31067409,1089.11066648,4.83426,17.3657476066
 03/24  20:00:00,371.746487858,74.0487870421,0.0,0.0,220.879908,53.238744,1251.80737106,1238.29161403,4.83426,8.68149702215
 03/24  21:00:00,117.28823659,0.0,0.0,0.0,43.513341876,52.539744,13.5163297077,0.0,4.83426,8.68206970774
 03/24  22:00:00,119.284876909,1.8738998783,0.0,0.0,43.513341876,52.539744,14.1941074145,0.714297621565,4.83426,8.6455497929
 03/24  23:00:00,120.03343205,1.49911990264,0.0,0.0,43.513341876,52.539744,5.7381604204,0.8839004204,4.83426,0.02
 03/24  24:00:00,120.455871574,2.95953687783,0.0,0.0,43.513341876,52.539744,17.235665485,3.78168346298,4.83426,8.61972202197
 03/25  01:00:00,121.885382249,4.3980397198,0.0,0.0,43.513341876,52.539744,9.52199994702,4.66773994702,4.83426,0.02
 03/25  02:00:00,128.157256449,10.6527365637,0.0,0.0,43.513341876,52.539744,17.7021434279,12.8478834279,4.83426,0.02
 03/25  03:00:00,130.743484255,13.2486654483,0.0,0.0,43.513341876,52.539744,22.6707698622,17.8165098622,4.83426,0.02
 03/25  04:00:00,136.993859029,19.0321357811,0.0,0.0,43.513341876,52.539744,40.8787245866,36.0244645866,4.83426,0.02
 03/25  05:00:00,138.581400505,20.6625773604,0.0,0.0,43.513341876,52.539744,50.5087809466,45.6545209466,4.83426,0.02
 03/25  06:00:00,142.486303966,24.4690045166,0.0,0.0,43.513341876,52.539744,99.1321951057,85.6855252171,4.83426,8.61240988866
 03/25  07:00:00,133.836272067,33.9424288562,0.0,0.0,43.513341876,52.539744,58.5300481823,53.6757881823,4.83426,0.02
 03/25  08:00:00,116.290640514,16.3482528378,0.0,0.0,43.513341876,52.539744,75.2348556056,70.3805956056,4.83426,0.02
 03/25  09:00:00,111.24788729,11.3176908378,0.0,0.0,43.513341876,52.539744,43.4645070298,38.6102470298,4.83426,0.02
 03/25  10:00:00,105.413587355,5.49754964975,0.0,0.0,43.513341876,52.539744,51.9247248401,29.6572889412,4.83426,17.433175899
 03/25  11:00:00,105.220782777,4.3980397198,0.0,0.0,43.513341876,52.539744,25.2828492563,11.7917858952,4.83426,8.65680336108
 03/25  12:00:00,102.945968638,3.11113980202,0.0,0.0,43.513341876,52.539744,18.5864482861,5.09541943425,4.83426,8.65676885183
 03/25  13:00:00,99.9000770666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,99.8991842156,0.0,0.0,0.0,43.513341876,52.539744,13.4835054553,0.0,4.83426,8.64924545533
 03/25  15:00:00,99.8607935685,0.0,0.0,0.0,43.513341876,52.539744,13.4831564274,0.0,4.83426,8.6488964274
 03/25  16:00:00,99.6571375734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.6465844698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,99.6362967027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,114.996905067,0.0,0.0,0.0,43.513341876,52.539744,13.4465844395,0.0,4.83426,8.61232443954
 03/25  20:00:00,119.45221836,1.49911990264,0.0,0.0,43.513341876,52.539744,6.371285403,1.517025403,4.83426,0.02
 03/25  21:00:00,121.484688988,3.72896011775,0.0,0.0,43.513341876,52.539744,37.5360972817,6.25619180504,4.83426,26.4456454767
 03/25  22:00:00,122.060371073,4.63069863577,0.0,0.0,43.513341876,52.539744,21.0118109785,16.1575509785,4.83426,0.02
 03/25  23:00:00,123.689966963,5.26489073378,0.0,0.0,43.513341876,52.539744,27.7429300762,22.8886700762,4.83426,0.02
 03/25  24:00:00,129.013633778,11.5698312652,0.0,0.0,43.513341876,52.539744,41.0494353084,36.1951753084,4.83426,0.02
 03/26  01:00:00,133.465978311,16.0075280498,0.0,0.0,43.513341876,52.539744,64.2584422936,50.8118466101,4.83426,8.61233568356
 03/26  02:00:00,139.261942469,21.7756919926,0.0,0.0,43.513341876,52.539744,83.1895203033,78.3352603033,4.83426,0.02
 03/26  03:00:00,145.070911949,27.5675595628,0.0,0.0,43.513341876,52.539744,103.114245603,98.259985603,4.83426,0.02
 03/26  04:00:00,150.20229491,32.2185903204,0.0,0.0,43.513341876,52.539744,148.265861209,143.411601209,4.83426,0.02
 03/26  05:00:00,158.596502226,40.6323435278,0.0,0.0,43.513341876,52.539744,154.537542211,149.683282211,4.83426,0.02
 03/26  06:00:00,157.027299215,41.957052049,0.0,0.0,43.513341876,52.539744,212.389670605,198.943126755,4.83426,8.61228384922
 03/26  07:00:00,134.677153504,34.744794006,0.0,0.0,43.513341876,52.539744,124.466284977,119.612024977,4.83426,0.02
 03/26  08:00:00,112.515459872,12.538871342,0.0,0.0,43.513341876,52.539744,127.974858908,123.120598908,4.83426,0.02
 03/26  09:00:00,115.605004263,15.6443674107,0.0,0.0,43.513341876,52.539744,85.4765368069,80.6222768069,4.83426,0.02
 03/26  10:00:00,111.956459656,12.0446105479,0.0,0.0,43.513341876,52.539744,72.8492325823,50.5817359369,4.83426,17.4332366454
 03/26  11:00:00,106.072376093,5.26489073378,0.0,0.0,43.513341876,52.539744,39.2977025464,25.806607365,4.83426,8.65683518134
 03/26  12:00:00,103.806815362,4.00606534301,0.0,0.0,43.513341876,52.539744,25.8120683968,12.3225618816,4.83426,8.65524651517
 03/26  13:00:00,102.979693889,3.08679060733,0.0,0.0,43.513341876,52.539744,18.9849273403,5.4938338512,4.83426,8.65683348906
 03/26  14:00:00,99.9067986217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  15:00:00,99.8838742342,0.0,0.0,0.0,43.513341876,52.539744,13.4832008219,0.0,4.83426,8.64894082192
 03/26  16:00:00,99.6923530929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,99.6757234901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,99.6336867444,0.0,0.0,0.0,43.513341876,52.539744,13.446454326,0.0,4.83426,8.61219432605
 03/26  19:00:00,114.97612594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,117.932136417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,119.42000188,1.68650989047,0.0,0.0,43.513341876,52.539744,33.7434679014,2.46823589036,4.83426,26.440972011
 03/26  22:00:00,120.831255185,3.42978920488,0.0,0.0,43.513341876,52.539744,12.2031829439,7.34892294392,4.83426,0.02
 03/26  23:00:00,123.658255882,5.25597299832,0.0,0.0,43.513341876,52.539744,21.2861867698,16.4319267698,4.83426,0.02
 03/26  24:00:00,121.805737671,4.3980397198,0.0,0.0,43.513341876,52.539744,31.3142964983,17.8676699092,4.83426,8.6123665891
 03/27  01:00:00,122.927800573,5.49754964975,0.0,0.0,43.513341876,52.539744,40.9877252818,36.1334652818,4.83426,0.02
 03/27  02:00:00,121.821389983,4.3980397198,0.0,0.0,43.513341876,52.539744,38.9745681769,34.1203081769,4.83426,0.02
 03/27  03:00:00,135.029448975,17.5723876816,0.0,0.0,43.513341876,52.539744,69.9746866809,65.1204266809,4.83426,0.02
 03/27  04:00:00,137.133489365,19.2583327298,0.0,0.0,43.513341876,52.539744,77.4351644624,63.9812944821,4.83426,8.61960998031
 03/27  05:00:00,136.447783733,18.5493921284,0.0,0.0,43.513341876,52.539744,109.222757047,104.368497047,4.83426,0.02
 03/27  06:00:00,193.13263208,74.0487870421,0.0,0.0,43.513341876,53.238744,2496.27062881,2491.41636881,4.83426,0.02
 03/27  07:00:00,355.150714948,74.0487870421,0.0,0.0,220.879908,53.238744,1991.53132494,1960.34389875,4.83426,26.3531661871
 03/27  08:00:00,446.696402474,74.0487870421,0.0,0.0,220.879908,145.652643033,1665.59718639,1593.94995875,36.25695,35.3902776459
 03/27  09:00:00,446.60716889,74.0487870421,0.0,0.0,220.879908,145.652643033,1370.64187788,1294.26872313,36.25695,40.1162047471
 03/27  10:00:00,452.525556093,74.0487870421,0.00108084009306,0.0,220.879908,151.653867033,1064.87564006,976.078019733,48.3426,40.4550203226
 03/27  11:00:00,453.530260171,74.0487870421,0.0,0.0,220.879908,151.653867033,922.037884483,819.733423042,48.3426,53.9618614405
 03/27  12:00:00,452.497864181,74.0487870421,0.0,0.0,220.879908,151.653867033,832.075732396,729.622904299,48.3426,54.1102280965
 03/27  13:00:00,445.900009568,74.0598439743,0.0,0.0,220.879908,145.652643033,703.583456152,627.085829688,24.1713,52.326326464
 03/27  14:00:00,445.854608416,74.2656316879,0.0,0.0,220.879908,145.652643033,648.429963274,586.600718926,24.1713,37.6579443481
 03/27  15:00:00,438.247588022,74.3853149265,0.0,0.0,220.879908,137.835547516,618.23655484,568.574479211,4.83426,44.8278156291
 03/27  16:00:00,432.771914364,74.0648732803,0.0,0.0,220.879908,133.019064,470.647096167,421.352624163,4.83426,44.4602120034
 03/27  17:00:00,352.881143656,74.0487870421,0.0,0.0,220.879908,53.238744,521.29052091,480.881883934,4.83426,35.5743769759
 03/27  18:00:00,353.527955394,74.0487870421,0.0,0.0,220.879908,53.238744,667.16994537,626.626230048,4.83426,35.709455322
 03/27  19:00:00,369.113775763,74.0487870421,0.0,0.0,220.879908,53.238744,813.914412137,791.716049041,4.83426,17.3641030957
 03/27  20:00:00,372.077506697,74.0487870421,0.0,0.0,220.879908,53.238744,947.206233321,933.690018635,4.83426,8.68195468618
 03/27  21:00:00,117.600772134,0.0,0.0,0.0,43.513341876,52.539744,13.5160034816,0.0,4.83426,8.68174348165
 03/27  22:00:00,117.39416936,0.0,0.0,0.0,43.513341876,52.539744,13.4792944925,0.0,4.83426,8.64503449254
 03/27  23:00:00,118.50919193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,117.468124718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,118.982074502,1.49911990264,0.0,0.0,43.513341876,52.539744,13.7904336627,0.336746058157,4.83426,8.61942760451
 03/28  02:00:00,119.353090386,1.8738998783,0.0,0.0,43.513341876,52.539744,5.31710140499,0.462841404994,4.83426,0.02
 03/28  03:00:00,119.375951505,1.90277632431,0.0,0.0,43.513341876,52.539744,5.55425209539,0.699992095393,4.83426,0.02
 03/28  04:00:00,125.094610731,5.49754964975,0.0,0.0,43.513341876,52.539744,15.1069702775,1.65309741982,4.83426,8.61961285764
 03/28  05:00:00,123.655202376,4.3980397198,0.0,0.0,43.513341876,52.539744,7.02741577871,2.17315577871,4.83426,0.02
 03/28  06:00:00,193.006188412,74.0487870421,0.0,0.0,43.513341876,53.238744,1813.50726948,1808.65300948,4.83426,0.02
 03/28  07:00:00,354.217584753,74.0487870421,0.0,0.0,220.879908,53.238744,1516.82361963,1485.63489984,4.83426,26.3544597937
 03/28  08:00:00,446.433470439,74.0487870421,0.00135336471443,0.0,220.879908,145.652643033,1235.65518255,1168.14142431,36.25695,31.2568082402
 03/28  09:00:00,446.490696959,74.0487870421,0.000729543995501,0.0,220.879908,145.652643033,1052.56854101,976.354917522,36.25695,39.9566734868
 03/28  10:00:00,452.524256047,74.0487870421,0.00114388879536,0.0,220.879908,151.653867033,905.019736536,811.891412666,48.3426,44.7857238704
 03/28  11:00:00,453.3700878,74.0526052829,0.0,0.0,220.879908,151.653867033,785.499774183,683.210167665,48.3426,53.9470065177
 03/28  12:00:00,452.637391652,74.1987734236,0.0,0.0,220.879908,151.653867033,798.594623437,705.155026758,48.3426,45.0969966788
 03/28  13:00:00,447.267760768,74.7478692442,0.0,0.0,220.879908,145.652643033,802.013218349,723.617309021,24.1713,54.2246093277
 03/28  14:00:00,447.724560384,75.2964124767,0.0,0.0,220.879908,145.652643033,749.258459635,680.343307031,24.1713,44.7438526044
 03/28  15:00:00,439.730926118,75.4089685323,0.0,0.0,220.879908,137.835547516,639.214403822,589.557557259,4.83426,44.8225865633
 03/28  16:00:00,432.92181596,74.1762610596,0.0,0.0,220.879908,133.019064,445.05852994,404.651900072,4.83426,35.5723698685
 03/28  17:00:00,353.305055157,74.0507960646,0.0,0.0,220.879908,53.238744,603.837507111,557.053327202,4.83426,41.9499199096
 03/28  18:00:00,353.811255793,74.0487870421,0.0,0.0,220.879908,53.238744,694.330196513,651.269508758,4.83426,38.2264277545
 03/28  19:00:00,368.69975631,74.0487870421,0.0,0.0,220.879908,53.238744,717.518604636,703.991834767,4.83426,8.69250986932
 03/28  20:00:00,371.6730244,74.0487870421,0.0,0.0,220.879908,53.238744,795.79943602,773.622854384,4.83426,17.3423216357
 03/28  21:00:00,117.315886754,0.0,0.0,0.0,43.513341876,52.539744,13.5150876315,0.0,4.83426,8.68082763152
 03/28  22:00:00,117.41773514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.531890209,0.0,0.0,0.0,43.513341876,52.539744,13.4682079839,0.0,4.83426,8.63394798386
 03/28  24:00:00,117.490325056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.503035306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.50060177,0.0,0.0,0.0,43.513341876,52.539744,13.4534687653,0.0,4.83426,8.61920876535
 03/29  03:00:00,118.243937479,0.749559951319,0.0,0.0,43.513341876,52.539744,4.99858939432,0.144329394321,4.83426,0.02
 03/29  04:00:00,119.415578233,1.49911990264,0.0,0.0,43.513341876,52.539744,5.13020234415,0.275942344149,4.83426,0.02
 03/29  05:00:00,120.344701247,2.46153868996,0.0,0.0,43.513341876,52.539744,13.9777293558,0.52414047417,4.83426,8.61932888159
 03/29  06:00:00,191.955897073,74.0487870421,0.0,0.0,43.513341876,53.238744,1691.44208914,1686.58782914,4.83426,0.02
 03/29  07:00:00,354.139453654,74.0487870421,0.0,0.0,220.879908,53.238744,1510.77725659,1479.59199766,4.83426,26.3509989309
 03/29  08:00:00,446.419525648,74.0487870421,0.00145968291348,0.0,220.879908,145.652643033,1179.5073756,1116.70748904,36.25695,26.542936556
 03/29  09:00:00,446.484014067,74.0487870421,0.00164711134433,0.0,220.879908,145.652643033,985.07844079,904.100641195,36.25695,44.7208495955
 03/29  10:00:00,452.526223088,74.0487870421,0.00114599010532,0.0,220.879908,151.653867033,889.142144754,796.01561019,48.3426,44.783934565
 03/29  11:00:00,453.584311355,74.1790038356,0.0,0.0,220.879908,151.653867033,775.496417269,682.202905928,48.3426,44.9509113413
 03/29  12:00:00,453.007466479,75.0163226094,0.0,0.0,220.879908,151.653867033,700.734795783,598.277690218,48.3426,54.114505565
 03/29  13:00:00,447.936783174,76.0245278502,0.0,0.0,220.879908,145.652643033,677.258997167,598.886337855,24.1713,54.2013593125
 03/29  14:00:00,448.248171609,76.7493014866,0.0,0.0,220.879908,145.652643033,554.85211517,485.943765643,24.1713,44.7370495276
 03/29  15:00:00,440.523899761,76.8756833291,0.0,0.0,220.879908,137.835547516,511.979862654,462.322000463,4.83426,44.823602191
 03/29  16:00:00,433.306368988,74.7101049054,0.0,0.0,220.879908,133.019064,410.905453275,370.503096852,4.83426,35.5680964229
 03/29  17:00:00,352.969431575,74.1555608141,0.0,0.0,220.879908,53.238744,500.602783866,460.198891838,4.83426,35.5696320277
 03/29  18:00:00,353.222228712,74.1020125048,0.0,0.0,220.879908,53.238744,591.114086401,541.655280368,4.83426,44.6245460332
 03/29  19:00:00,369.134070258,74.0522341325,0.0,0.0,220.879908,53.238744,681.052099956,667.526453742,4.83426,8.69138621463
 03/29  20:00:00,372.06853989,74.0487870421,0.0,0.0,220.879908,53.238744,786.19448465,772.679617138,4.83426,8.6806075119
 03/29  21:00:00,117.634197386,0.0,0.0,0.0,43.513341876,52.539744,13.5141221025,0.0,4.83426,8.67986210246
 03/29  22:00:00,117.428200042,0.0,0.0,0.0,43.513341876,52.539744,13.4792377139,0.0,4.83426,8.64497771386
 03/29  23:00:00,118.545759063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  24:00:00,117.505030113,0.0,0.0,0.0,43.513341876,52.539744,13.4535686739,0.0,4.83426,8.61930867392
 03/30  01:00:00,117.517516104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.513193356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  03:00:00,117.504379995,0.0,0.0,0.0,43.513341876,52.539744,13.4536006937,0.0,4.83426,8.61934069371
 03/30  04:00:00,119.425992632,1.49911990264,0.0,0.0,43.513341876,52.539744,5.13077391554,0.276513915539,4.83426,0.02
 03/30  05:00:00,121.463804885,3.56996635537,0.0,0.0,43.513341876,52.539744,5.52079920236,0.666539202363,4.83426,0.02
 03/30  06:00:00,192.027975935,74.0487870421,0.0,0.0,43.513341876,53.238744,1909.40777391,1904.55351391,4.83426,0.02
 03/30  07:00:00,354.178389013,74.0487870421,0.0,0.0,220.879908,53.238744,1692.26503949,1661.07978497,4.83426,26.3509945269
 03/30  08:00:00,446.438375499,74.0487870421,0.0,0.0,220.879908,145.652643033,1344.82524841,1273.19155344,36.25695,35.3767449636
 03/30  09:00:00,446.491511551,74.0487870421,0.000707199477938,0.0,220.879908,145.652643033,1045.42475045,971.419339355,36.25695,37.748461095
 03/30  10:00:00,451.882488404,74.0499962781,0.00132853067328,0.0,220.879908,151.653867033,729.597289436,638.456204779,48.3426,42.7984846567
 03/30  11:00:00,452.373725192,74.1648390044,0.0,0.0,220.879908,151.653867033,548.175437267,445.892473625,48.3426,53.9403636424
 03/30  12:00:00,451.344224704,74.2170422555,0.0,0.0,220.879908,151.653867033,454.766057951,361.310328826,48.3426,45.1131291245
 03/30  13:00:00,445.592196574,74.4745794849,0.0,0.0,220.879908,145.652643033,404.657570814,326.308398847,24.1713,54.1778719667
 03/30  14:00:00,446.099083063,75.0088674225,0.0,0.0,220.879908,145.652643033,354.31780864,285.410304707,24.1713,44.7362039333
 03/30  15:00:00,438.306622171,75.0907431256,0.0,0.0,220.879908,137.835547516,269.594682441,219.946329573,4.83426,44.8140928686
 03/30  16:00:00,432.245428763,74.1112255024,0.0,0.0,220.879908,133.019064,132.754710622,92.3542912301,4.83426,35.5661593915
 03/30  17:00:00,352.40248123,74.0487870421,0.0,0.0,220.879908,53.238744,248.163146549,206.407781698,4.83426,36.9211048503
 03/30  18:00:00,352.641921626,74.0487870421,0.0,0.0,220.879908,53.238744,489.615150088,441.519426926,4.83426,43.2614631619
 03/30  19:00:00,369.008932936,74.0487870421,0.0,0.0,220.879908,53.238744,757.760808933,744.234102718,4.83426,8.69244621528
 03/30  20:00:00,372.104633512,74.0487870421,0.0,0.0,220.879908,53.238744,826.754087377,804.579019469,4.83426,17.3408079081
 03/30  21:00:00,117.656103607,0.0,0.0,0.0,43.513341876,52.539744,13.5156222126,0.0,4.83426,8.68136221258
 03/30  22:00:00,117.445568834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  23:00:00,118.555242141,0.0,0.0,0.0,43.513341876,52.539744,13.4681625135,0.0,4.83426,8.63390251352
 03/30  24:00:00,117.511998344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.519367386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.510465899,0.0,0.0,0.0,43.513341876,52.539744,13.4536191118,0.0,4.83426,8.61935911177
 03/31  03:00:00,120.622078732,3.11588936938,0.0,0.0,43.513341876,52.539744,5.48492132242,0.630661322423,4.83426,0.02
 03/31  04:00:00,125.125680253,5.49754964975,0.0,0.0,43.513341876,52.539744,6.56947165421,1.71521165421,4.83426,0.02
 03/31  05:00:00,130.214649824,10.9279431441,0.0,0.0,43.513341876,52.539744,18.062889214,4.60917233172,4.83426,8.61945688227
 03/31  06:00:00,193.074517912,74.0487870421,0.0,0.0,43.513341876,53.238744,2128.89215579,2124.03789579,4.83426,0.02
 03/31  07:00:00,354.297542253,74.0487870421,0.0,0.0,220.879908,53.238744,1855.13756414,1823.95715718,4.83426,26.346146954
 03/31  08:00:00,446.461405424,74.0487870421,0.0,0.0,220.879908,145.652643033,1389.62220672,1326.82640693,36.25695,26.5388497892
 03/31  09:00:00,446.237689197,74.0487870421,0.000944958935519,0.0,220.879908,145.652643033,921.489085223,840.516169771,36.25695,44.7159654515
 03/31  10:00:00,451.262443941,74.0487870421,0.0014931373183,0.0,220.879908,151.653867033,556.752575422,463.640164906,48.3426,44.7698105154
 03/31  11:00:00,452.188720477,74.1496721271,0.0,0.0,220.879908,151.653867033,404.804555933,311.514924181,48.3426,44.947031752
 03/31  12:00:00,451.805490461,74.72731291,0.0,0.0,220.879908,151.653867033,340.230917049,237.79530038,48.3426,54.0930166692
 03/31  13:00:00,446.636042625,75.5262826858,0.0,0.0,220.879908,145.652643033,296.684829448,218.331584355,24.1713,54.1819450926
 03/31  14:00:00,447.397149842,76.3016514088,0.0,0.0,220.879908,145.652643033,245.730094923,181.423678695,24.1713,40.1351162287
 03/31  15:00:00,439.964941257,76.7236944796,0.0,0.0,220.879908,137.835547516,223.865533555,170.254741131,4.83426,48.7765324235
 03/31  16:00:00,432.935956853,74.7382292517,0.0,0.0,220.879908,133.019064,157.138011706,116.117220838,4.83426,36.1865308677
 03/31  17:00:00,352.586026716,74.141650407,0.0,0.0,220.879908,53.238744,305.353113833,264.957682494,4.83426,35.5611713399
 03/31  18:00:00,352.633939391,74.0866381508,0.0,0.0,220.879908,53.238744,409.257587431,368.729465067,4.83426,35.6938623638
 03/31  19:00:00,367.658480828,74.0501020365,0.0,0.0,220.879908,53.238744,490.739121045,468.542188491,4.83426,17.3626725537
 03/31  20:00:00,370.813762713,74.0487870421,0.0,0.0,220.879908,53.238744,544.505158197,530.990322886,4.83426,8.6805753116
 03/31  21:00:00,117.474762074,0.0,0.0,0.0,43.513341876,52.539744,13.5145692881,0.0,4.83426,8.68030928813
 03/31  22:00:00,117.538108654,0.0,0.0,0.0,43.513341876,52.539744,13.4788923735,0.0,4.83426,8.64463237347
 03/31  23:00:00,118.596795124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.574954709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.564543919,0.0,0.0,0.0,43.513341876,52.539744,13.4463505298,0.0,4.83426,8.61209052978
 04/01  02:00:00,117.541454353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.522850377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,117.942610469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,117.911222429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,114.948337395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,99.8809262163,0.0,0.0,0.0,43.513341876,52.539744,13.4464311152,0.0,4.83426,8.61217111518
 04/01  08:00:00,99.8782493604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,99.9004655778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,99.9190580055,0.0,0.0,0.0,43.513341876,52.539744,22.2617237287,0.0,4.83426,17.4274637287
 04/01  11:00:00,100.857310108,0.0,0.0,0.0,43.513341876,52.539744,13.4895894509,0.0,4.83426,8.65532945089
 04/01  12:00:00,99.9060772721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,99.9951816997,0.0,0.0,0.0,43.513341876,52.539744,13.482808669,0.0,4.83426,8.64854866902
 04/01  14:00:00,100.041372268,0.0,0.0,0.0,43.513341876,52.539744,13.4823473134,0.0,4.83426,8.64808731342
 04/01  15:00:00,100.02892147,0.0,0.0,0.0,43.513341876,52.539744,13.4826958219,0.0,4.83426,8.64843582191
 04/01  16:00:00,99.8211453446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,99.8095198223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,99.785312988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,115.122044996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.065791199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,117.845677072,0.0,0.0,0.0,43.513341876,52.539744,40.0646588752,0.0,4.83426,35.2303988752
 04/01  22:00:00,117.489210208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.458831326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.461060842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.455490499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.450189618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.445248362,0.0,0.0,0.0,43.513341876,52.539744,13.4463784693,0.0,4.83426,8.61211846928
 04/02  04:00:00,118.995250601,1.12433992698,0.0,0.0,43.513341876,52.539744,5.17793359586,0.323673595856,4.83426,0.02
 04/02  05:00:00,119.714008074,1.8738998783,0.0,0.0,43.513341876,52.539744,5.48563227955,0.631372279545,4.83426,0.02
 04/02  06:00:00,116.080836726,4.18843587217,0.0,0.0,43.513341876,52.539744,6.07988623014,1.22562623014,4.83426,0.02
 04/02  07:00:00,101.69441696,1.86415963245,0.0,0.0,43.513341876,52.539744,5.30347911474,0.449219114739,4.83426,0.02
 04/02  08:00:00,99.8666689329,0.0,0.0,0.0,43.513341876,52.539744,13.4534480646,0.0,4.83426,8.61918806463
 04/02  09:00:00,99.9440773323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,99.9635691293,0.0,0.0,0.0,43.513341876,52.539744,22.2606859811,0.0,4.83426,17.4264259811
 04/02  11:00:00,100.887023096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  12:00:00,99.9697388499,0.0,0.0,0.0,43.513341876,52.539744,13.4900818775,0.0,4.83426,8.6558218775
 04/02  13:00:00,100.064798801,0.0,0.0,0.0,43.513341876,52.539744,13.4896122235,0.0,4.83426,8.65535222351
 04/02  14:00:00,100.104365907,0.0,0.0,0.0,43.513341876,52.539744,13.4824788662,0.0,4.83426,8.64821886617
 04/02  15:00:00,100.084660576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  16:00:00,99.8976943222,0.0,0.0,0.0,43.513341876,52.539744,13.4463649424,0.0,4.83426,8.61210494243
 04/02  17:00:00,99.8915703889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,99.8639195636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,115.203123849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.120010763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,117.888683195,0.0,0.0,0.0,43.513341876,52.539744,31.2659653812,0.0,4.83426,26.4317053812
 04/02  22:00:00,117.523616566,0.0,0.0,0.0,43.513341876,52.539744,13.4462696217,0.0,4.83426,8.61200962173
 04/02  23:00:00,118.456772201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.463535592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.453475462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.444081551,0.0,0.0,0.0,43.513341876,52.539744,13.4536233006,0.0,4.83426,8.61936330062
 04/03  03:00:00,117.438903828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,119.364307933,1.49911990264,0.0,0.0,43.513341876,52.539744,5.44548810317,0.591228103172,4.83426,0.02
 04/03  05:00:00,122.851190597,5.01302348702,0.0,0.0,43.513341876,52.539744,6.77084504829,1.91658504829,4.83426,0.02
 04/03  06:00:00,189.29837977,74.0487870421,0.0,0.0,43.513341876,53.238744,1781.02933743,1767.57573083,4.83426,8.61934659835
 04/03  07:00:00,354.210533253,74.0487870421,0.000803318815331,0.0,220.879908,53.238744,1378.90990543,1356.50870129,4.83426,17.5669441416
 04/03  08:00:00,446.199039517,74.0487870421,0.00221417567375,0.0,220.879908,145.652643033,914.922238395,843.293268536,36.25695,35.3720198583
 04/03  09:00:00,445.2444771,74.0487870421,0.0012449728463,0.0,220.879908,145.652643033,513.996661153,433.043567016,36.25695,44.6961441368
 04/03  10:00:00,451.133943949,74.0487870421,0.00188226912765,0.0,220.879908,151.653867033,350.864844884,257.769271821,48.3426,44.7529730625
 04/03  11:00:00,456.780570082,74.0723473997,4.61874169872,0.0,220.879908,151.653867033,241.598194468,148.321191693,48.3426,44.9344027753
 04/03  12:00:00,483.323987493,74.2808384499,31.4075005614,0.0,220.879908,151.653867033,193.358743311,90.9543245981,48.3426,54.0618187132
 04/03  13:00:00,498.924524316,75.0437441883,51.9660948941,0.0,220.879908,145.652643033,136.010313581,66.6827004288,24.1713,45.1563131519
 04/03  14:00:00,518.561356707,75.0551332837,71.4435317042,0.0,220.879908,145.652643033,111.573582907,42.6864725615,24.1713,44.7158103453
 04/03  15:00:00,513.349489536,75.341741787,73.833371459,0.0,220.879908,137.835547516,85.1432243607,35.507903827,4.83426,44.8010605337
 04/03  16:00:00,496.484479918,74.30634077,63.1736322732,0.0,220.879908,133.019064,58.6923287899,18.3063148567,4.83426,35.5517539332
 04/03  17:00:00,367.017713438,74.0981448363,14.3336839132,0.0,220.879908,53.238744,113.289532732,72.9061633537,4.83426,35.5491093778
 04/03  18:00:00,352.579232534,74.0688871015,0.0,0.0,220.879908,53.238744,338.193768111,288.753813424,4.83426,44.6056946872
 04/03  19:00:00,367.954841148,74.0487870421,0.0,0.0,220.879908,53.238744,377.538598782,364.012995469,4.83426,8.69134331343
 04/03  20:00:00,370.901640648,74.0487870421,0.0,0.0,220.879908,53.238744,394.879937092,381.365037787,4.83426,8.68063930519
 04/03  21:00:00,117.810064992,0.0,0.0,0.0,43.513341876,52.539744,13.5145724202,0.0,4.83426,8.68031242016
 04/03  22:00:00,117.583583886,0.0,0.0,0.0,43.513341876,52.539744,13.4780739894,0.0,4.83426,8.64381398936
 04/03  23:00:00,118.621954257,0.0,0.0,0.0,43.513341876,52.539744,13.467595695,0.0,4.83426,8.63333569497
 04/03  24:00:00,117.644102333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.646858224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.623355948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.623432946,0.0,0.0,0.0,43.513341876,52.539744,13.4534094177,0.0,4.83426,8.61914941765
 04/04  04:00:00,119.746773057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.403450895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,189.120656575,74.0487870421,0.00108853042672,0.0,43.513341876,53.238744,1239.60536494,1226.15199186,4.83426,8.6191130766
 04/04  07:00:00,353.707551507,74.0487870421,0.000818512726693,0.0,220.879908,53.238744,943.609898761,921.20663219,4.83426,17.5690065702
 04/04  08:00:00,445.443525067,74.0487870421,0.00320844772645,0.0,220.879908,145.652643033,660.93582946,589.313268244,36.25695,35.3656112161
 04/04  09:00:00,445.22023017,74.0708745023,0.00259391979515,0.0,220.879908,145.652643033,459.729602538,387.718361627,36.25695,35.7542909103
 04/04  10:00:00,451.362218774,74.271371952,0.00181197359804,0.0,220.879908,151.653867033,342.076631757,248.984690018,48.3426,44.7493417393
 04/04  11:00:00,461.632262467,74.5948489397,8.88431162222,0.0,220.879908,151.653867033,237.38727422,135.142595315,48.3426,53.9020789058
 04/04  12:00:00,488.027349491,75.5393758611,34.8458928894,0.0,220.879908,151.653867033,174.855192958,81.4509828163,48.3426,45.0616101413
 04/04  13:00:00,498.820817254,76.3595920019,50.6191200773,0.0,220.879908,145.652643033,148.010017981,69.672512345,24.1713,54.1662056362
 04/04  14:00:00,510.122204346,76.785355745,61.4414713839,0.0,220.879908,145.652643033,128.4237893,59.540527308,24.1713,44.7119619924
 04/04  15:00:00,506.049454813,77.5700513952,64.4443586,0.0,220.879908,137.835547516,96.6417134552,47.0146248071,4.83426,44.7928286481
 04/04  16:00:00,492.34143248,75.223845044,58.2024768273,0.0,220.879908,133.019064,58.3611387408,17.9801856521,4.83426,35.5466930887
 04/04  17:00:00,412.17319158,74.3272377451,58.6617909506,0.0,220.879908,53.238744,73.4296039818,33.0471831821,4.83426,35.5481607997
 04/04  18:00:00,387.738943901,74.2218772117,34.6196644881,0.0,220.879908,53.238744,94.9752175834,54.4578552563,4.83426,35.6831023271
 04/04  19:00:00,364.484095429,74.1289284511,0.0,0.0,220.879908,53.238744,190.268684507,168.072987927,4.83426,17.3614365802
 04/04  20:00:00,370.386313521,74.0716494387,0.0,0.0,220.879908,53.238744,224.871534323,211.357928959,4.83426,8.679345364
 04/04  21:00:00,117.603452555,0.0,0.0,0.0,43.513341876,52.539744,13.5145942487,0.0,4.83426,8.68033424868
 04/04  22:00:00,117.657157166,0.0,0.0,0.0,43.513341876,52.539744,13.4784728666,0.0,4.83426,8.64421286659
 04/04  23:00:00,118.655864635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.664881637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.645105467,0.0,0.0,0.0,43.513341876,52.539744,13.4532381977,0.0,4.83426,8.61897819774
 04/05  02:00:00,117.610549728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.576735941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,117.975820751,0.0,0.0,0.0,43.513341876,52.539744,13.4535109807,0.0,4.83426,8.61925098071
 04/05  05:00:00,117.936541889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,188.477195306,74.0487870421,0.0015847490038,0.0,43.513341876,53.238744,1505.49563096,1500.64137096,4.83426,0.02
 04/05  07:00:00,354.023377367,74.0487870421,0.000783860927497,0.0,220.879908,53.238744,1206.87007495,1175.69559498,4.83426,26.340219978
 04/05  08:00:00,446.104556179,74.0487870421,0.00313390565688,0.0,220.879908,145.652643033,788.957205186,726.17174825,36.25695,26.5285069363
 04/05  09:00:00,445.334702071,74.1644576714,0.00115718909164,0.0,220.879908,145.652643033,442.481643554,361.534164584,36.25695,44.6905289698
 04/05  10:00:00,456.427160565,74.513347613,4.73253080079,0.0,220.879908,151.653867033,269.472941379,176.381853772,48.3426,44.7484876073
 04/05  11:00:00,480.41913436,75.608033115,26.3605473532,0.0,220.879908,151.653867033,187.895312547,94.6325269658,48.3426,44.9201855815
 04/05  12:00:00,499.395764266,77.5433768686,44.1027085237,0.0,220.879908,151.653867033,166.809705166,64.4088065499,48.3426,54.0582986161
 04/05  13:00:00,514.109687738,80.0464558526,62.1906818673,0.0,220.879908,145.652643033,132.674266686,54.3594933636,24.1713,54.1434733221
 04/05  14:00:00,526.523645955,81.8699175141,72.7783131136,0.0,220.879908,145.652643033,107.597841247,47.6589055828,24.1713,35.7676356639
 04/05  15:00:00,502.640872775,83.1385970953,55.6895170084,0.0,220.879908,137.835547516,102.44934689,52.8306644185,4.83426,44.7844224711
 04/05  16:00:00,467.818627985,78.2481496947,31.0511998343,0.0,220.879908,133.019064,64.2113006503,23.8316501933,4.83426,35.545390457
 04/05  17:00:00,358.617144049,76.2164065959,3.95930070781,0.0,220.879908,53.238744,107.87456847,67.4953754056,4.83426,35.5449330647
 04/05  18:00:00,353.813763968,75.3963210572,0.0,0.0,220.879908,53.238744,178.986591034,129.554683898,4.83426,44.5976471362
 04/05  19:00:00,365.372227444,74.5478719173,0.0,0.0,220.879908,53.238744,249.880331066,236.355841156,4.83426,8.69022990961
 04/05  20:00:00,371.097467302,74.2387351372,0.0,0.0,220.879908,53.238744,358.023638035,344.509666052,4.83426,8.67971198322
 04/05  21:00:00,117.853409232,0.0,0.0,0.0,43.513341876,52.539744,18.9782688102,0.0,4.83426,14.1440088102
 04/05  22:00:00,117.602340971,0.0,0.0,0.0,43.513341876,52.539744,8.03491478972,0.0,4.83426,3.20065478972
 04/05  23:00:00,118.625977022,0.0,0.0,0.0,43.513341876,52.539744,13.4675536361,0.0,4.83426,8.63329363613
 04/05  24:00:00,117.659616017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.666813292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.635996786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.589811558,0.0,0.0,0.0,43.513341876,52.539744,13.4533157946,0.0,4.83426,8.61905579461
 04/06  04:00:00,117.97882117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,117.941934511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,188.436332788,74.0487870421,0.00159147516372,0.0,43.513341876,53.238744,1509.15468574,1495.70143916,4.83426,8.61898657982
 04/06  07:00:00,353.992295953,74.0487870421,0.000702298516332,0.0,220.879908,53.238744,1181.67474116,1159.2761694,4.83426,17.5643117597
 04/06  08:00:00,445.847172705,74.0487870421,0.00260590431879,0.0,220.879908,145.652643033,730.925563423,659.307734006,36.25695,35.3608794173
 04/06  09:00:00,445.321147095,74.1723297003,0.0018989555681,0.0,220.879908,145.652643033,483.312654406,410.462984663,36.25695,36.5927197426
 04/06  10:00:00,451.690135894,74.5892914201,0.00136177954165,0.0,220.879908,151.653867033,416.883805858,324.649086573,48.3426,43.8921192853
 04/06  11:00:00,453.657986277,75.6292166164,0.0,0.0,220.879908,151.653867033,366.204001223,263.973369208,48.3426,53.8880320149
 04/06  12:00:00,454.356233732,77.2794433123,0.0,0.0,220.879908,151.653867033,329.835854729,236.440218279,48.3426,45.0530364498
 04/06  13:00:00,450.67334003,79.5857366597,0.0,0.0,220.879908,145.652643033,265.927279141,187.608226292,24.1713,54.1477528486
 04/06  14:00:00,452.399358184,81.3223149632,0.0,0.0,220.879908,145.652643033,229.232232041,160.362510064,24.1713,44.6984219769
 04/06  15:00:00,445.636340172,82.4341466685,0.0,0.0,220.879908,137.835547516,175.854127801,126.240370261,4.83426,44.7794975397
 04/06  16:00:00,435.974566846,77.8226218347,0.0,0.0,220.879908,133.019064,90.105882178,49.7314770604,4.83426,35.5401451176
 04/06  17:00:00,354.322662726,75.9486463755,0.0,0.0,220.879908,53.238744,169.828514958,129.452727447,4.83426,35.5415275111
 04/06  18:00:00,353.689373641,75.2521790654,0.0,0.0,220.879908,53.238744,276.477641302,235.973203366,4.83426,35.6701779358
 04/06  19:00:00,365.608195386,74.4652600239,0.0,0.0,220.879908,53.238744,506.445061601,484.250392304,4.83426,17.3604092968
 04/06  20:00:00,371.96201058,74.1871685216,0.0,0.0,220.879908,53.238744,640.570645746,627.056352079,4.83426,8.68003366705
 04/06  21:00:00,117.750276101,0.0,0.0,0.0,43.513341876,52.539744,13.5139198524,0.0,4.83426,8.67965985239
 04/06  22:00:00,117.514552614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  23:00:00,118.601815599,0.0,0.0,0.0,43.513341876,52.539744,13.4673983952,0.0,4.83426,8.63313839524
 04/06  24:00:00,117.553797734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  01:00:00,117.562018572,0.0,0.0,0.0,43.513341876,52.539744,13.4531434318,0.0,4.83426,8.6188834318
 04/07  02:00:00,117.555666054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.546162783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,119.659056957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.32137604,0.0,0.0,0.0,43.513341876,52.539744,13.4533828124,0.0,4.83426,8.61912281239
 04/07  06:00:00,189.193753578,74.0487870421,0.00143042616836,0.0,43.513341876,53.238744,1480.15243713,1475.29817713,4.83426,0.02
 04/07  07:00:00,354.021993453,74.0487870421,0.000722235381087,0.0,220.879908,53.238744,1260.79486168,1229.62466379,4.83426,26.3359378857
 04/07  08:00:00,446.221874922,74.0487870421,0.00298773119067,0.0,220.879908,145.652643033,843.271205058,780.488135068,36.25695,26.5261199908
 04/07  09:00:00,445.352117624,74.0976930032,0.00282778608662,0.0,220.879908,145.652643033,522.092816156,441.160032611,36.25695,44.6758335444
 04/07  10:00:00,451.602343057,74.4813951157,0.00189508630989,0.0,220.879908,151.653867033,357.245408903,264.168683788,48.3426,44.7341251149
 04/07  11:00:00,453.095991671,75.0609267861,0.0,0.0,220.879908,151.653867033,273.467368604,180.213830675,48.3426,44.9109379293
 04/07  12:00:00,467.621614073,75.6923464008,14.6273591865,0.0,220.879908,151.653867033,215.38772554,122.014030521,48.3426,45.0310950191
 04/07  13:00:00,487.836690618,76.6901667213,39.4935454594,0.0,220.879908,145.652643033,173.99154547,95.6701246374,24.1713,54.1501208324
 04/07  14:00:00,511.170582902,78.6298835823,60.6828633608,0.0,220.879908,145.652643033,128.988722379,60.1225207306,24.1713,44.6949016486
 04/07  15:00:00,541.987862492,80.0440285699,97.6895984496,0.0,220.879908,137.835547516,69.2559056147,19.6432911421,4.83426,44.7783544726
 04/07  16:00:00,527.577142333,76.4440732025,92.0240330119,0.0,220.879908,133.019064,53.7204168206,13.3494333991,4.83426,35.5367234215
 04/07  17:00:00,419.742557214,75.0613705885,65.559992158,0.0,220.879908,53.238744,71.6250841863,31.2531589074,4.83426,35.5376652788
 04/07  18:00:00,362.223000768,74.6133893168,9.09913740107,0.0,220.879908,53.238744,128.136816478,87.628231717,4.83426,35.6743247613
 04/07  19:00:00,364.646061616,74.263482504,0.0,0.0,220.879908,53.238744,249.97303245,227.778028256,4.83426,17.3607441941
 04/07  20:00:00,370.637349272,74.1438582631,0.0,0.0,220.879908,53.238744,394.325183726,380.81130974,4.83426,8.67961398608
 04/07  21:00:00,117.527642269,0.0,0.0,0.0,43.513341876,52.539744,13.5134868325,0.0,4.83426,8.67922683247
 04/07  22:00:00,117.59898584,0.0,0.0,0.0,43.513341876,52.539744,13.4763290937,0.0,4.83426,8.64206909371
 04/07  23:00:00,118.636395693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,117.628456262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.615472185,0.0,0.0,0.0,43.513341876,52.539744,13.4462724275,0.0,4.83426,8.61201242747
 04/08  02:00:00,117.582708093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,117.555601475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,117.970086862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,117.933949955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,108.991657441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,99.934817321,0.0,0.0,0.0,43.513341876,52.539744,13.4462460117,0.0,4.83426,8.61198601167
 04/08  08:00:00,100.051478367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.192812852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.262719453,0.0,0.0,0.0,43.513341876,52.539744,22.2564813268,0.0,4.83426,17.4222213268
 04/08  11:00:00,101.130801818,0.0,0.0,0.0,43.513341876,52.539744,13.489071097,0.0,4.83426,8.65481109703
 04/08  12:00:00,100.268415858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,100.385347538,0.0,0.0,0.0,43.513341876,52.539744,13.4813753656,0.0,4.83426,8.64711536559
 04/08  14:00:00,100.437487681,0.0,0.0,0.0,43.513341876,52.539744,13.4815864949,0.0,4.83426,8.6473264949
 04/08  15:00:00,100.411348176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  16:00:00,100.187596552,0.0,0.0,0.0,43.513341876,52.539744,13.4461988796,0.0,4.83426,8.61193887955
 04/08  17:00:00,124.452374861,2.28665184206,21.7687145436,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,105.300435739,1.9356992193,3.26292301213,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,112.35493774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.253518451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,117.999634243,0.0,0.0,0.0,43.513341876,52.539744,31.2528107376,0.0,4.83426,26.4185507376
 04/08  22:00:00,117.617367331,0.0,0.0,0.0,43.513341876,52.539744,13.4462836556,0.0,4.83426,8.61202365558
 04/08  23:00:00,118.547507421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.550733254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.526016858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.513010738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,117.505418682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,117.926702489,0.0,0.0,0.0,43.513341876,52.539744,13.446240149,0.0,4.83426,8.61198014895
 04/09  05:00:00,117.892204463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,108.95263383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,99.8894193768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.006014197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.150134713,0.0,0.0,0.0,43.513341876,52.539744,13.4531201284,0.0,4.83426,8.61886012836
 04/09  10:00:00,100.220072906,0.0,0.0,0.0,43.513341876,52.539744,13.5550120911,0.0,4.83426,8.72075209112
 04/09  11:00:00,101.103667563,0.0,0.0,0.0,43.513341876,52.539744,13.4888636465,0.0,4.83426,8.6546036465
 04/09  12:00:00,100.249894935,0.0,0.0,0.0,43.513341876,52.539744,13.4882728655,0.0,4.83426,8.65401286552
 04/09  13:00:00,100.338661964,0.0,0.0,0.0,43.513341876,52.539744,13.4885896076,0.0,4.83426,8.65432960761
 04/09  14:00:00,100.389766474,0.0,0.0,0.0,43.513341876,52.539744,13.4812275586,0.0,4.83426,8.64696755856
 04/09  15:00:00,100.392003349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  16:00:00,100.188055009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,119.240747345,1.7386666311,17.1569948411,0.0,43.513341876,52.539744,13.4462560945,0.0,4.83426,8.61199609453
 04/09  18:00:00,101.874083795,0.23265891597,1.58089022135,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,112.313044054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.203118544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,117.950993305,0.0,0.0,0.0,43.513341876,52.539744,31.2469607937,0.0,4.83426,26.4127007937
 04/09  22:00:00,117.575737163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.51274132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.506864,0.0,0.0,0.0,43.513341876,52.539744,13.4462218049,0.0,4.83426,8.61196180487
 04/10  01:00:00,117.500051538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.494239846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.487595525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,117.909357285,0.0,0.0,0.0,43.513341876,52.539744,13.4531997398,0.0,4.83426,8.61893973983
 04/10  05:00:00,117.875215266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,185.82003743,74.0487870421,0.0,0.0,43.513341876,53.238744,1743.52058349,1738.66632349,4.83426,0.02
 04/10  07:00:00,354.080075073,74.0487870421,0.0,0.0,220.879908,53.238744,1384.93064685,1353.76652983,4.83426,26.3298570152
 04/10  08:00:00,445.907914282,74.0487870421,0.00454618938432,0.0,220.879908,145.652643033,797.124400215,734.348688056,36.25695,26.518762159
 04/10  09:00:00,445.149492592,74.0487870421,0.00242283191919,0.0,220.879908,145.652643033,457.864711857,376.946514704,36.25695,44.6612471527
 04/10  10:00:00,451.167496408,74.1113796359,0.00152225796394,0.0,220.879908,151.653867033,365.933475029,272.869123394,48.3426,44.7217516349
 04/10  11:00:00,457.782568274,74.4511211715,5.26862611787,0.0,220.879908,151.653867033,240.697618757,147.465177276,48.3426,44.8898414817
 04/10  12:00:00,481.379887443,75.43289505,28.4592397243,0.0,220.879908,151.653867033,193.695827918,91.3386154328,48.3426,54.0146124849
 04/10  13:00:00,500.263284983,76.5243691124,51.9288839353,0.0,220.879908,145.652643033,132.369710397,63.0922986466,24.1713,45.1061117505
 04/10  14:00:00,523.565287224,77.8047874184,73.8128227277,0.0,220.879908,145.652643033,104.865558112,36.011711715,24.1713,44.6825463965
