Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  15:00:00,525.68660642,78.8396442014,82.7572875427,0.0,220.879908,137.835547516,74.0202484366,24.4240170147,4.83426,44.7619714219
 04/10  16:00:00,514.573196439,76.3050992056,79.2719954478,0.0,220.879908,133.019064,56.3078405827,15.9471102512,4.83426,35.5264703315
 04/10  17:00:00,408.037557441,75.0584077461,53.9915403954,0.0,220.879908,53.238744,76.6892700059,36.3285186215,4.83426,35.5264913844
 04/10  18:00:00,360.202555126,74.6209425141,7.13243342847,0.0,220.879908,53.238744,114.295151948,73.8036613725,4.83426,35.6572305758
 04/10  19:00:00,364.970562345,74.2121460159,0.0,0.0,220.879908,53.238744,239.713508035,217.520846173,4.83426,17.3584018619
 04/10  20:00:00,371.001592616,74.1002850401,0.0,0.0,220.879908,53.238744,428.847226377,415.334513734,4.83426,8.67845264366
 04/10  21:00:00,117.787502917,0.0,0.0,0.0,43.513341876,52.539744,13.5122793682,0.0,4.83426,8.67801936825
 04/10  22:00:00,117.623503759,0.0,0.0,0.0,43.513341876,52.539744,13.4773650259,0.0,4.83426,8.64310502591
 04/10  23:00:00,118.684398887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.727782785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,117.650522399,0.0,0.0,0.0,43.513341876,52.539744,13.452995334,0.0,4.83426,8.61873533405
 04/11  02:00:00,117.56842517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.546975323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,119.658615973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.320168342,0.0,0.0,0.0,43.513341876,52.539744,13.4531629741,0.0,4.83426,8.6189029741
 04/11  06:00:00,186.22331523,74.0487870421,0.0,0.0,43.513341876,53.238744,1602.75821136,1597.90395136,4.83426,0.02
 04/11  07:00:00,354.00574887,74.0487870421,0.0,0.0,220.879908,53.238744,1261.2428671,1230.07927824,4.83426,26.3293288619
 04/11  08:00:00,445.883017146,74.0487870421,0.00269478099309,0.0,220.879908,145.652643033,743.978766536,681.205222785,36.25695,26.516593751
 04/11  09:00:00,445.248687372,74.1423116686,0.00228834286496,0.0,220.879908,145.652643033,434.213816378,353.304016081,36.25695,44.6528502978
 04/11  10:00:00,456.36313811,74.433229613,4.79568959725,0.0,220.879908,151.653867033,271.53847,187.420101023,48.3426,35.7757689771
 04/11  11:00:00,474.420858129,75.3389364982,20.7609284576,0.0,220.879908,151.653867033,204.625361297,102.425681767,48.3426,53.8570795301
 04/11  12:00:00,492.865876613,77.0304878344,38.1813236893,0.0,220.879908,151.653867033,162.225753897,68.865587981,48.3426,45.0175659164
 04/11  13:00:00,519.898050913,79.3000598216,68.6567911232,0.0,220.879908,145.652643033,118.610299468,40.3310691497,24.1713,54.107930318
 04/11  14:00:00,594.528728173,81.4436710649,140.716836446,0.0,220.879908,145.652643033,72.9247483879,4.08048364392,24.1713,44.672964744
 04/11  15:00:00,662.694912602,83.5363942725,214.384097642,0.0,220.879908,137.835547516,41.6243657958,0.986386381891,4.83426,35.8037194139
 04/11  16:00:00,628.653468519,78.8701034453,190.208958601,0.0,220.879908,133.019064,43.5332888361,3.17275041521,4.83426,35.5262784208
 04/11  17:00:00,486.109386966,76.6886552875,129.891954537,0.0,220.879908,53.238744,49.6174589977,9.25682954426,4.83426,35.5263694534
 04/11  18:00:00,415.0517025,75.905903008,60.1179689041,0.0,220.879908,53.238744,88.2510032719,38.8519467859,4.83426,44.564796486
 04/11  19:00:00,366.126397764,74.8357072121,0.940761264091,0.0,220.879908,53.238744,120.848076381,107.324300596,4.83426,8.68951578483
 04/11  20:00:00,370.734405944,74.4172675169,0.0,0.0,220.879908,53.238744,198.202826534,184.689686815,4.83426,8.67887971843
 04/11  21:00:00,117.593471733,0.0,0.0,0.0,43.513341876,52.539744,13.5127285308,0.0,4.83426,8.67846853076
 04/11  22:00:00,117.646597538,0.0,0.0,0.0,43.513341876,52.539744,13.4775408686,0.0,4.83426,8.64328086864
 04/11  23:00:00,118.666639258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.651671449,0.0,0.0,0.0,43.513341876,52.539744,13.4529207756,0.0,4.83426,8.61866077559
 04/12  01:00:00,117.636976021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.616994377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.589314478,0.0,0.0,0.0,43.513341876,52.539744,13.4530608732,0.0,4.83426,8.61880087318
 04/12  04:00:00,117.991374187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,117.949631884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,185.414741757,74.0487870421,0.00175667860227,0.0,43.513341876,53.238744,1378.70597762,1373.85171762,4.83426,0.02
 04/12  07:00:00,354.004803267,74.0487870421,0.0,0.0,220.879908,53.238744,1144.73565621,1113.57359717,4.83426,26.3277990336
 04/12  08:00:00,445.826674606,74.0487870421,0.00338134593905,0.0,220.879908,145.652643033,706.770110787,643.998088308,36.25695,26.5150724784
 04/12  09:00:00,449.437277598,74.1933552603,4.10774043793,0.0,220.879908,145.652643033,338.407516205,257.498473373,36.25695,44.6520928323
 04/12  10:00:00,483.56840311,74.7725329237,31.321431873,0.0,220.879908,151.653867033,211.730760002,118.677458376,48.3426,44.7107016259
 04/12  11:00:00,518.069897382,76.2843479332,62.9525066035,0.0,220.879908,151.653867033,140.68125812,47.4572717203,48.3426,44.8813863996
 04/12  12:00:00,554.820690671,78.6602047921,97.9902227957,0.0,220.879908,151.653867033,114.295881348,11.9561526577,48.3426,53.9971286907
 04/12  13:00:00,594.997220621,81.2160978492,141.399132471,0.0,220.879908,145.652643033,71.7553149566,2.48732123909,24.1713,45.0966937175
 04/12  14:00:00,610.981215619,83.1656594173,155.489210334,0.0,220.879908,145.652643033,71.4182683371,2.57906494861,24.1713,44.6679033885
 04/12  15:00:00,578.068915629,84.8618022565,128.948378248,0.0,220.879908,137.835547516,61.958092875,12.3764413262,4.83426,44.7473915488
 04/12  16:00:00,555.7690486,79.6722933002,116.928540654,0.0,220.879908,133.019064,52.382263385,12.0286929929,4.83426,35.5193103922
 04/12  17:00:00,433.200014858,76.8573116057,77.2174137034,0.0,220.879908,53.238744,67.4219856993,27.0689304896,4.83426,35.5187952096
 04/12  18:00:00,364.302598266,75.8396630235,9.94886209904,0.0,220.879908,53.238744,109.262399475,68.7749714291,4.83426,35.6531680457
 04/12  19:00:00,365.631782681,74.8705333601,0.0,0.0,220.879908,53.238744,127.65264408,114.130086844,4.83426,8.68829723689
 04/12  20:00:00,371.162765133,74.445078643,0.0,0.0,220.879908,53.238744,212.293902676,190.124015665,4.83426,17.3356270113
 04/12  21:00:00,117.904727811,0.0,0.0,0.0,43.513341876,52.539744,13.5126549356,0.0,4.83426,8.67839493557
 04/12  22:00:00,117.672152045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  23:00:00,118.663832694,0.0,0.0,0.0,43.513341876,52.539744,13.467155921,0.0,4.83426,8.63289592097
 04/12  24:00:00,117.652047821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.635148697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,117.613619204,0.0,0.0,0.0,43.513341876,52.539744,13.4529792018,0.0,4.83426,8.61871920177
 04/13  03:00:00,117.59671906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.082744161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.100409993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,184.213532946,74.0487870421,0.00139262264492,0.0,43.513341876,53.238744,859.965416178,846.512304908,4.83426,8.61885126972
 04/13  07:00:00,352.81698111,74.0487870421,0.0,0.0,220.879908,53.238744,741.637351822,719.245871837,4.83426,17.5572199855
 04/13  08:00:00,445.147127293,74.0547488363,0.00209897926174,0.0,220.879908,145.652643033,540.510667328,468.914889945,36.25695,35.338827383
 04/13  09:00:00,445.282395332,74.205372588,0.00228601664076,0.0,220.879908,145.652643033,416.737420639,344.762944879,36.25695,35.7175257601
 04/13  10:00:00,451.72701174,74.6442176352,0.00162284236439,0.0,220.879908,151.653867033,384.793025782,291.75031329,48.3426,44.7001124927
 04/13  11:00:00,453.643422276,75.619088164,0.0,0.0,220.879908,151.653867033,341.395875938,248.186302204,48.3426,44.8669737343
 04/13  12:00:00,453.691744338,76.583061819,0.0,0.0,220.879908,151.653867033,344.556128381,242.215928567,48.3426,53.997599814
 04/13  13:00:00,448.190828758,77.0604545869,0.0,0.0,220.879908,145.652643033,298.706530071,229.460149527,24.1713,45.0750805448
 04/13  14:00:00,449.41088163,78.2977440498,0.0,0.0,220.879908,145.652643033,277.791482457,208.956994955,24.1713,44.6631875018
 04/13  15:00:00,442.281477456,79.0150107359,0.0,0.0,220.879908,137.835547516,262.252602105,212.680494935,4.83426,44.7378471699
 04/13  16:00:00,433.684788887,75.4499360679,0.0,0.0,220.879908,133.019064,222.897000233,182.548602687,4.83426,35.514137546
 04/13  17:00:00,352.77930092,74.3053662674,0.0,0.0,220.879908,53.238744,361.228769074,320.882305949,4.83426,35.5122031248
 04/13  18:00:00,352.814666671,74.1853168103,0.0,0.0,220.879908,53.238744,477.084805027,436.607884475,4.83426,35.6426605516
 04/13  19:00:00,365.490526646,74.0950428202,0.0,0.0,220.879908,53.238744,599.095148748,576.903959704,4.83426,17.3569290441
 04/13  20:00:00,371.889194133,74.0497113427,0.0,0.0,220.879908,53.238744,637.700780612,624.188231879,4.83426,8.67828873263
 04/13  21:00:00,117.734137313,0.0,0.0,0.0,43.513341876,52.539744,13.5120556351,0.0,4.83426,8.67779563509
 04/13  22:00:00,117.506472709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.594163045,0.0,0.0,0.0,43.513341876,52.539744,13.4668682583,0.0,4.83426,8.63260825833
 04/13  24:00:00,117.581543961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.598357669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.59505535,0.0,0.0,0.0,43.513341876,52.539744,13.4528554849,0.0,4.83426,8.61859548489
 04/14  03:00:00,117.586915065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.701401468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.364956831,0.0,0.0,0.0,43.513341876,52.539744,13.4529684658,0.0,4.83426,8.61870846578
 04/14  06:00:00,186.138905101,74.0487870421,0.0,0.0,43.513341876,53.238744,1188.25084659,1183.39658659,4.83426,0.02
 04/14  07:00:00,353.999579892,74.0487870421,0.000624111432231,0.0,220.879908,53.238744,997.9233194,975.534439893,4.83426,17.554619507
 04/14  08:00:00,445.678048197,74.0487870421,0.00225875334398,0.0,220.879908,145.652643033,712.760901508,641.167902108,36.25695,35.3360494005
 04/14  09:00:00,445.376804013,74.089033586,0.00184346965983,0.0,220.879908,145.652643033,583.339530745,511.368973125,36.25695,35.7136076195
 04/14  10:00:00,451.483529683,74.3132245463,0.00137477888475,0.0,220.879908,151.653867033,505.066152336,412.025769271,48.3426,44.6977830647
 04/14  11:00:00,452.9547941,74.8870026958,0.0,0.0,220.879908,151.653867033,406.668810489,313.462945619,48.3426,44.8632648695
 04/14  12:00:00,453.021814936,75.9295872232,0.0,0.0,220.879908,151.653867033,357.239747362,254.90539715,48.3426,53.9917502115
 04/14  13:00:00,448.564156059,77.4558567257,0.0,0.0,220.879908,145.652643033,320.256939628,251.021620396,24.1713,45.0640192319
 04/14  14:00:00,449.646077405,78.5621116939,0.0,0.0,220.879908,145.652643033,293.334240121,224.50453387,24.1713,44.658406251
 04/14  15:00:00,442.429448278,79.2073313086,0.0,0.0,220.879908,137.835547516,229.432163917,179.86593955,4.83426,44.7319643668
 04/14  16:00:00,433.795376288,75.5663918761,0.0,0.0,220.879908,133.019064,214.395168252,174.050847983,4.83426,35.5100602682
 04/14  17:00:00,352.923389815,74.3543302976,0.0,0.0,220.879908,53.238744,417.860783223,377.518731243,4.83426,35.5077919799
 04/14  18:00:00,353.066001234,74.1720634814,0.0,0.0,220.879908,53.238744,561.057115982,520.58457175,4.83426,35.638284232
 04/14  19:00:00,362.109183379,74.0846815618,0.0,0.0,220.879908,53.238744,557.976047386,544.453326028,4.83426,8.68846135848
 04/14  20:00:00,371.008875619,74.0495046803,0.0,0.0,220.879908,53.238744,561.536395655,539.366129331,4.83426,17.3360063236
 04/14  21:00:00,117.444112176,0.0,0.0,0.0,43.513341876,52.539744,13.5115037416,0.0,4.83426,8.67724374163
 04/14  22:00:00,117.540804209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  23:00:00,118.614740936,0.0,0.0,0.0,43.513341876,52.539744,13.4669757523,0.0,4.83426,8.63271575235
 04/14  24:00:00,117.619421191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.626283316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.6130368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.592648277,0.0,0.0,0.0,43.513341876,52.539744,13.4459268736,0.0,4.83426,8.61166687358
 04/15  04:00:00,118.015550697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,117.986376172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,106.057387664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,99.9802418456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.011576375,0.0,0.0,0.0,43.513341876,52.539744,13.4459917299,0.0,4.83426,8.61173172986
 04/15  09:00:00,100.068870149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,100.089665334,0.0,0.0,0.0,43.513341876,52.539744,13.552934961,0.0,4.83426,8.71867496104
 04/15  11:00:00,100.968608128,0.0,0.0,0.0,43.513341876,52.539744,13.4879484705,0.0,4.83426,8.65368847054
 04/15  12:00:00,100.059034761,0.0,0.0,0.0,43.513341876,52.539744,13.4872460154,0.0,4.83426,8.65298601542
 04/15  13:00:00,100.122188923,0.0,0.0,0.0,43.513341876,52.539744,13.4808899229,0.0,4.83426,8.64662992287
 04/15  14:00:00,100.130852673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  15:00:00,100.087721185,0.0,0.0,0.0,43.513341876,52.539744,13.4809556874,0.0,4.83426,8.64669568742
 04/15  16:00:00,99.864838463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,99.8421180815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,99.8306828478,0.0,0.0,0.0,43.513341876,52.539744,13.4459638105,0.0,4.83426,8.61170381055
 04/15  19:00:00,109.207657501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.131262161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,117.917644047,0.0,0.0,0.0,43.513341876,52.539744,31.2388539282,0.0,4.83426,26.4045939282
 04/15  22:00:00,117.573430122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.512719226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.550209138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,117.538768317,0.0,0.0,0.0,43.513341876,52.539744,13.445879271,0.0,4.83426,8.61161927104
 04/16  02:00:00,117.521363059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.510792385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,117.9342404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,117.895543788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,105.974567407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  07:00:00,99.9310403503,0.0,0.0,0.0,43.513341876,52.539744,13.4459264017,0.0,4.83426,8.61166640167
 04/16  08:00:00,99.9871889696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.064151227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.093075693,0.0,0.0,0.0,43.513341876,52.539744,22.2515548336,0.0,4.83426,17.4172948336
 04/16  11:00:00,100.944464543,0.0,0.0,0.0,43.513341876,52.539744,13.4871897966,0.0,4.83426,8.65292979661
 04/16  12:00:00,100.023412602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  13:00:00,100.067653292,0.0,0.0,0.0,43.513341876,52.539744,13.4873569751,0.0,4.83426,8.65309697511
 04/16  14:00:00,100.069464834,0.0,0.0,0.0,43.513341876,52.539744,13.4803404575,0.0,4.83426,8.64608045747
 04/16  15:00:00,100.020621223,0.0,0.0,0.0,43.513341876,52.539744,13.4803843958,0.0,4.83426,8.64612439577
 04/16  16:00:00,99.7834372605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,99.7675275834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,99.7535507111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,109.124722926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.049406588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,117.843136797,0.0,0.0,0.0,43.513341876,52.539744,31.2364159342,0.0,4.83426,26.4021559342
 04/16  22:00:00,117.496265342,0.0,0.0,0.0,43.513341876,52.539744,13.4458688832,0.0,4.83426,8.61160888319
 04/16  23:00:00,118.455964592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.465402564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.469071858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,117.453907932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.447350981,0.0,0.0,0.0,43.513341876,52.539744,13.4528404227,0.0,4.83426,8.61858042273
 04/17  04:00:00,118.104255742,0.23265891597,0.0,0.0,43.513341876,52.539744,4.90802221322,0.0537622132189,4.83426,0.02
 04/17  05:00:00,122.543978285,4.69688904269,0.0,0.0,43.513341876,52.539744,5.98029662102,1.12603662102,4.83426,0.02
 04/17  06:00:00,183.261899799,74.0487870421,0.0,0.0,43.513341876,53.238744,1667.92013676,1654.46723935,4.83426,8.61863740788
 04/17  07:00:00,354.19367515,74.0487870421,0.000588423428499,0.0,220.879908,53.238744,1406.3466642,1383.95937362,4.83426,17.5530305797
 04/17  08:00:00,446.434316735,74.0487870421,0.0016662773105,0.0,220.879908,145.652643033,1124.21187974,1054.66715852,36.25695,33.2877712203
 04/17  09:00:00,446.498070674,74.0487870421,0.00188857505679,0.0,220.879908,145.652643033,993.986635631,919.967613372,36.25695,37.7620722593
 04/17  10:00:00,452.513324897,74.0487870421,0.00130131335832,0.0,220.879908,151.653867033,941.431566885,848.408205441,48.3426,44.6807614437
 04/17  11:00:00,453.370784265,74.0487870421,0.0,0.0,220.879908,151.653867033,810.3859145,717.196488984,48.3426,44.846825516
 04/17  12:00:00,452.253187215,74.0487870421,0.0,0.0,220.879908,151.653867033,781.599811315,688.286239775,48.3426,44.9709715402
 04/17  13:00:00,446.468973709,74.0487870421,0.0,0.0,220.879908,145.652643033,797.441080136,719.21066794,24.1713,54.0591121964
 04/17  14:00:00,446.551268807,74.0487870421,0.0,0.0,220.879908,145.652643033,795.622131071,729.204064426,24.1713,42.2467666444
 04/17  15:00:00,438.669879877,74.0487870421,0.0,0.0,220.879908,137.835547516,712.789585414,669.784351529,4.83426,38.170973885
 04/17  16:00:00,433.600043704,74.0487870421,0.0,0.0,220.879908,133.019064,649.311275559,608.97910586,4.83426,35.4979096991
 04/17  17:00:00,353.792011443,74.0487870421,0.0,0.0,220.879908,53.238744,747.078586208,706.750085116,4.83426,35.4942410928
 04/17  18:00:00,353.77858007,74.0487870421,0.0,0.0,220.879908,53.238744,783.502002478,741.996627479,4.83426,36.6711149989
 04/17  19:00:00,363.134342731,74.0487870421,0.0,0.0,220.879908,53.238744,823.702711305,802.532213982,4.83426,16.3362373228
 04/17  20:00:00,372.087694884,74.0487870421,0.0,0.0,220.879908,53.238744,864.954756451,851.443034427,4.83426,8.67746202403
 04/17  21:00:00,117.624368669,0.0,0.0,0.0,43.513341876,52.539744,13.5111510841,0.0,4.83426,8.6768910841
 04/17  22:00:00,117.415404624,0.0,0.0,0.0,43.513341876,52.539744,13.4768287367,0.0,4.83426,8.64256873672
 04/17  23:00:00,118.526435022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.488388566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.49869382,0.0,0.0,0.0,43.513341876,52.539744,13.4528272237,0.0,4.83426,8.61856722369
 04/18  02:00:00,117.49260645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.485336892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.978270124,0.374779975659,0.0,0.0,43.513341876,52.539744,4.93971575737,0.0854557573745,4.83426,0.02
 04/18  05:00:00,120.763736746,1.49911990264,0.0,0.0,43.513341876,52.539744,13.7323163158,0.279448269519,4.83426,8.61860804633
 04/18  06:00:00,183.649360951,74.0487870421,0.0,0.0,43.513341876,53.238744,1610.85047651,1605.99621651,4.83426,0.02
 04/18  07:00:00,354.119840578,74.0487870421,0.000583458900086,0.0,220.879908,53.238744,1380.94181054,1349.79180664,4.83426,26.3157439026
 04/18  08:00:00,446.426177084,74.0487870421,0.00147974570132,0.0,220.879908,145.652643033,1071.92029173,1009.16460537,36.25695,26.4987363594
 04/18  09:00:00,446.507417128,74.0487870421,0.00174379746226,0.0,220.879908,145.652643033,918.031242041,846.077152498,36.25695,35.6971395432
 04/18  10:00:00,452.538189763,74.0487870421,0.00116522670584,0.0,220.879908,151.653867033,854.329340956,761.312185526,48.3426,44.6745554305
 04/18  11:00:00,453.526438834,74.0487870421,0.0,0.0,220.879908,151.653867033,776.978268052,683.800022401,48.3426,44.8356456511
 04/18  12:00:00,452.257599781,74.0974323538,0.0,0.0,220.879908,151.653867033,731.662274454,629.365387429,48.3426,53.9542870243
 04/18  13:00:00,446.346347062,74.2604454016,0.0,0.0,220.879908,145.652643033,718.660020365,649.439159236,24.1713,45.0495611291
 04/18  14:00:00,446.626280861,74.3113861234,0.0,0.0,220.879908,145.652643033,754.074778039,685.270842314,24.1713,44.6326357248
 04/18  15:00:00,438.910357115,74.2610687027,0.0,0.0,220.879908,137.835547516,725.632206807,676.086781942,4.83426,44.7111648651
 04/18  16:00:00,433.627472578,74.0487870421,0.0,0.0,220.879908,133.019064,627.547669567,592.986752701,4.83426,29.7266568657
 04/18  17:00:00,353.836275001,74.0487870421,0.0,0.0,220.879908,53.238744,710.774310314,673.549730971,4.83426,32.3903193434
 04/18  18:00:00,353.82808859,74.0487870421,0.0,0.0,220.879908,53.238744,750.789014435,701.430389903,4.83426,44.5243645323
 04/18  19:00:00,362.738885875,74.0487870421,0.0,0.0,220.879908,53.238744,786.237579302,772.716569398,4.83426,8.68674990336
 04/18  20:00:00,371.695659634,74.0487870421,0.0,0.0,220.879908,53.238744,834.702607839,821.192143532,4.83426,8.67620430705
 04/18  21:00:00,117.336695405,0.0,0.0,0.0,43.513341876,52.539744,13.511136865,0.0,4.83426,8.67687686495
 04/18  22:00:00,117.436995878,0.0,0.0,0.0,43.513341876,52.539744,13.4767493017,0.0,4.83426,8.64248930169
 04/18  23:00:00,118.547787278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,117.509062845,0.0,0.0,0.0,43.513341876,52.539744,13.4526619814,0.0,4.83426,8.61840198142
 04/19  01:00:00,117.519948387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,117.514824598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.507531605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,117.928874615,0.0,0.0,0.0,43.513341876,52.539744,13.4526636125,0.0,4.83426,8.61840361246
 04/19  05:00:00,117.894444513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,182.81956006,74.0487870421,0.0,0.0,43.513341876,53.238744,1497.4546731,1492.6004131,4.83426,0.02
 04/19  07:00:00,354.080889497,74.0487870421,0.0,0.0,220.879908,53.238744,1310.37418874,1279.22328189,4.83426,26.3166468497
 04/19  08:00:00,446.417020843,74.0487870421,0.00155487843374,0.0,220.879908,145.652643033,1051.25073658,988.498594646,36.25695,26.4951919337
 04/19  09:00:00,446.504919451,74.0487870421,0.00187402287997,0.0,220.879908,145.652643033,928.117583091,847.252222828,36.25695,44.6084102629
 04/19  10:00:00,452.529171253,74.0487870421,0.00136473545411,0.0,220.879908,151.653867033,837.476683158,753.397908227,48.3426,35.7361749305
 04/19  11:00:00,453.207978298,74.0487870421,0.0,0.0,220.879908,151.653867033,751.677237863,658.50646912,48.3426,44.828168743
 04/19  12:00:00,451.693629256,74.0560544392,0.0,0.0,220.879908,151.653867033,661.269450542,558.975707301,48.3426,53.9511432409
 04/19  13:00:00,445.479903141,74.0748301408,0.0,0.0,220.879908,145.652643033,599.061616243,529.852310324,24.1713,45.0380059193
 04/19  14:00:00,445.634085673,74.1258278486,0.0,0.0,220.879908,145.652643033,651.091803108,582.290520206,24.1713,44.6299829019
 04/19  15:00:00,438.040250126,74.1432264432,0.0,0.0,220.879908,137.835547516,646.737893871,597.197827121,4.83426,44.7058067501
 04/19  16:00:00,433.275744383,74.0487870421,0.0,0.0,220.879908,133.019064,584.321418929,543.999608388,4.83426,35.4875505408
 04/19  17:00:00,353.804359503,74.0487870421,0.0,0.0,220.879908,53.238744,668.383566704,636.929887793,4.83426,26.6194189116
 04/19  18:00:00,353.818608501,74.0487870421,0.0,0.0,220.879908,53.238744,684.92458848,635.570098062,4.83426,44.5202304182
 04/19  19:00:00,363.182923634,74.0487870421,0.0,0.0,220.879908,53.238744,659.716060798,646.195088235,4.83426,8.68671256253
 04/19  20:00:00,372.176087488,74.0487870421,0.0,0.0,220.879908,53.238744,725.007313627,711.496874854,4.83426,8.67617877255
 04/19  21:00:00,117.714918954,0.0,0.0,0.0,43.513341876,52.539744,13.5110932141,0.0,4.83426,8.6768332141
 04/19  22:00:00,117.502188287,0.0,0.0,0.0,43.513341876,52.539744,13.4767901178,0.0,4.83426,8.64253011784
 04/19  23:00:00,118.578255382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,117.565995902,0.0,0.0,0.0,43.513341876,52.539744,13.4527573663,0.0,4.83426,8.61849736629
 04/20  01:00:00,117.585296182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.588763474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,117.582452741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.012713542,0.0,0.0,0.0,43.513341876,52.539744,13.4527393203,0.0,4.83426,8.61847932025
 04/20  05:00:00,117.985052215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,182.207246602,74.0487870421,0.0,0.0,43.513341876,53.238744,1136.83057811,1131.97631811,4.83426,0.02
 04/20  07:00:00,353.62169041,74.0487870421,0.0,0.0,220.879908,53.238744,1010.37473621,979.225475961,4.83426,26.3150002528
 04/20  08:00:00,445.863359885,74.0487870421,0.00272851990767,0.0,220.879908,145.652643033,807.223718588,744.475443995,36.25695,26.4913245928
 04/20  09:00:00,445.70670553,74.0487870421,0.00213886919922,0.0,220.879908,145.652643033,738.755454598,657.896120854,36.25695,44.6023837441
 04/20  10:00:00,451.486391795,74.0487870421,0.00164106361085,0.0,220.879908,151.653867033,654.748393193,570.670035343,48.3426,35.7357578505
 04/20  11:00:00,452.319576392,74.058426384,0.0,0.0,220.879908,151.653867033,564.085908243,470.916876291,48.3426,44.8264319521
 04/20  12:00:00,451.494547422,74.2750684357,0.0,0.0,220.879908,151.653867033,504.775767243,402.492619601,48.3426,53.9405476421
 04/20  13:00:00,445.78753369,74.5689827789,0.0,0.0,220.879908,145.652643033,476.185331883,406.979558736,24.1713,45.034473147
 04/20  14:00:00,446.241038893,75.0438243244,0.0,0.0,220.879908,145.652643033,453.380125384,384.58745874,24.1713,44.6213666444
 04/20  15:00:00,438.716913736,75.3742894836,0.0,0.0,220.879908,137.835547516,389.154041789,339.621372565,4.83426,44.6984092246
 04/20  16:00:00,432.439120852,74.1772567223,0.0,0.0,220.879908,133.019064,282.211679294,250.758416756,4.83426,26.6190025381
 04/20  17:00:00,352.602031027,74.0495617501,0.0,0.0,220.879908,53.238744,430.561169365,390.240276046,4.83426,35.4866333187
 04/20  18:00:00,352.723181624,74.0487870421,0.0,0.0,220.879908,53.238744,502.010059591,452.661061582,4.83426,44.5147380094
 04/20  19:00:00,362.328154053,74.0487870421,0.0,0.0,220.879908,53.238744,545.566494074,532.045466335,4.83426,8.68676773918
 04/20  20:00:00,371.541359385,74.0487870421,0.0,0.0,220.879908,53.238744,599.60017584,586.089828503,4.83426,8.6760873371
 04/20  21:00:00,117.739590763,0.0,0.0,0.0,43.513341876,52.539744,13.5109852382,0.0,4.83426,8.67672523819
 04/20  22:00:00,117.505146161,0.0,0.0,0.0,43.513341876,52.539744,13.4762096344,0.0,4.83426,8.64194963435
 04/20  23:00:00,118.577294912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,117.564469424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.576946177,0.0,0.0,0.0,43.513341876,52.539744,13.4524514595,0.0,4.83426,8.61819145952
 04/21  02:00:00,117.562729128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.549825261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.673093413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  05:00:00,119.342021006,0.0,0.0,0.0,43.513341876,52.539744,13.4524292903,0.0,4.83426,8.61816929025
 04/21  06:00:00,183.253251977,74.0487870421,0.0,0.0,43.513341876,53.238744,1244.32004899,1239.46578899,4.83426,0.02
 04/21  07:00:00,354.065228471,74.0487870421,0.0,0.0,220.879908,53.238744,1082.03614335,1050.89121734,4.83426,26.3106660019
 04/21  08:00:00,446.481502694,74.0487870421,0.00190529185134,0.0,220.879908,145.652643033,890.10840902,827.360127142,36.25695,26.4913318775
 04/21  09:00:00,446.558539956,74.0487870421,0.00220363335863,0.0,220.879908,145.652643033,836.01022168,764.070631369,36.25695,35.6826403107
 04/21  10:00:00,451.880600096,74.0492884656,0.0017577462746,0.0,220.879908,151.653867033,709.101898567,616.10315789,48.3426,44.6561406765
 04/21  11:00:00,452.478433038,74.2107661063,0.0,0.0,220.879908,151.653867033,532.928129468,439.767755433,48.3426,44.8177740351
 04/21  12:00:00,452.136380345,74.9219473777,0.0,0.0,220.879908,151.653867033,468.051152754,374.767526884,48.3426,44.9410258695
 04/21  13:00:00,446.85704657,75.6117901487,0.0,0.0,220.879908,145.652643033,470.489109962,392.288322151,24.1713,54.0294878105
 04/21  14:00:00,447.459633351,76.2088549222,0.0,0.0,220.879908,145.652643033,467.382306658,398.594517343,24.1713,44.6164893152
 04/21  15:00:00,439.647769164,76.2630785792,0.0,0.0,220.879908,137.835547516,398.865822922,358.272198955,4.83426,35.7593639673
 04/21  16:00:00,432.611350693,74.2586176014,0.0,0.0,220.879908,133.019064,346.256605707,305.93628437,4.83426,35.4860613371
 04/21  17:00:00,352.698217105,74.0518008764,0.0,0.0,220.879908,53.238744,477.230314222,436.911674756,4.83426,35.4843794665
 04/21  18:00:00,352.844753616,74.0487870421,0.0,0.0,220.879908,53.238744,532.62932716,492.185870857,4.83426,35.6091963024
 04/21  19:00:00,362.29535491,74.0487870421,0.0,0.0,220.879908,53.238744,638.815220998,616.628324806,4.83426,17.3526361912
 04/21  20:00:00,371.76543986,74.0487870421,0.0,0.0,220.879908,53.238744,695.241551463,681.731151242,4.83426,8.67614022171
 04/21  21:00:00,117.42012468,0.0,0.0,0.0,43.513341876,52.539744,13.509765581,0.0,4.83426,8.67550558102
 04/21  22:00:00,117.519321525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,118.56753461,0.0,0.0,0.0,43.513341876,52.539744,13.4660506672,0.0,4.83426,8.6317906672
 04/21  24:00:00,117.52825858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.534809803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.526984605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.517960429,0.0,0.0,0.0,43.513341876,52.539744,13.4457230374,0.0,4.83426,8.61146303739
 04/22  04:00:00,117.935124731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,117.895713177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,102.981309682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,99.877452611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,99.9053584632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,99.9673913028,0.0,0.0,0.0,43.513341876,52.539744,13.4525617664,0.0,4.83426,8.61830176645
 04/22  10:00:00,99.979610668,0.0,0.0,0.0,43.513341876,52.539744,13.5494993306,0.0,4.83426,8.71523933063
 04/22  11:00:00,100.917333977,0.0,0.0,0.0,43.513341876,52.539744,13.4867823522,0.0,4.83426,8.65252235223
 04/22  12:00:00,99.9703092817,0.0,0.0,0.0,43.513341876,52.539744,13.4868149441,0.0,4.83426,8.65255494414
 04/22  13:00:00,100.053902695,0.0,0.0,0.0,43.513341876,52.539744,13.4794623348,0.0,4.83426,8.6452023348
 04/22  14:00:00,100.110477396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  15:00:00,100.119097165,0.0,0.0,0.0,43.513341876,52.539744,13.4793738906,0.0,4.83426,8.64511389059
 04/22  16:00:00,99.9334549728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,99.9199110722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,99.8990531664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,109.245139567,0.0,0.0,0.0,43.513341876,52.539744,13.4458305564,0.0,4.83426,8.61157055641
 04/22  20:00:00,118.135257493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,117.931892973,0.0,0.0,0.0,43.513341876,52.539744,31.2180452038,0.0,4.83426,26.3837852038
 04/22  22:00:00,117.589312589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.528655497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.580678937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.576127728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.565305893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.534105495,0.0,0.0,0.0,43.513341876,52.539744,13.4458448635,0.0,4.83426,8.61158486346
 04/23  04:00:00,117.905174397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,117.858135923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,102.94903971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,99.8667254229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,99.9694364115,0.0,0.0,0.0,43.513341876,52.539744,13.4524653389,0.0,4.83426,8.61820533892
 04/23  09:00:00,100.083960225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.129842261,0.0,0.0,0.0,43.513341876,52.539744,22.2450127637,0.0,4.83426,17.4107527637
 04/23  11:00:00,101.000066349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,100.130057698,0.0,0.0,0.0,43.513341876,52.539744,13.4859869825,0.0,4.83426,8.65172698245
 04/23  13:00:00,100.220969101,0.0,0.0,0.0,43.513341876,52.539744,13.4859962129,0.0,4.83426,8.65173621294
 04/23  14:00:00,100.227441187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,100.22803537,0.0,0.0,0.0,43.513341876,52.539744,13.4794023712,0.0,4.83426,8.64514237117
 04/23  16:00:00,100.070915056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,100.078467557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,100.043768419,0.0,0.0,0.0,43.513341876,52.539744,13.4457663742,0.0,4.83426,8.61150637423
 04/23  19:00:00,109.342777823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.194343587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,117.947118057,0.0,0.0,0.0,43.513341876,52.539744,31.2207858666,0.0,4.83426,26.3865258666
 04/23  22:00:00,117.57714772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.508699111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.506093909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.486750322,0.0,0.0,0.0,43.513341876,52.539744,13.4524732437,0.0,4.83426,8.61821324373
 04/24  02:00:00,117.481507613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.475583713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,117.897878866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,117.864213232,0.0,0.0,0.0,43.513341876,52.539744,13.452392126,0.0,4.83426,8.618132126
 04/24  06:00:00,180.011598353,74.0487870421,0.0,0.0,43.513341876,53.238744,1646.30546046,1641.45120046,4.83426,0.02
 04/24  07:00:00,354.117059436,74.0487870421,0.0,0.0,220.879908,53.238744,1336.16920763,1309.64914531,4.83426,21.6858023124
 04/24  08:00:00,445.894054405,74.0487870421,0.00286942727479,0.0,220.879908,145.652643033,789.905215986,722.516627685,36.25695,31.1316383011
 04/24  09:00:00,445.157364227,74.0487870421,0.00106191586298,0.0,220.879908,145.652643033,439.87895783,367.955804888,36.25695,35.666202942
 04/24  10:00:00,451.189028349,74.1108632816,0.00180620802117,0.0,220.879908,151.653867033,319.820570767,226.842382677,48.3426,44.6355880906
 04/24  11:00:00,481.265742669,74.1967147956,28.7065782535,0.0,220.879908,151.653867033,194.11022598,100.967514376,48.3426,44.800111604
 04/24  12:00:00,511.314364399,74.6927689033,58.7336097946,0.0,220.879908,151.653867033,139.026111599,45.7594676514,48.3426,44.9240439472
 04/24  13:00:00,523.133246555,75.6330912658,75.4210562852,0.0,220.879908,145.652643033,101.317768751,23.1533315891,24.1713,53.993137162
 04/24  14:00:00,560.501831464,76.7936806708,111.403764502,0.0,220.879908,145.652643033,64.609535793,4.75154218244,24.1713,35.6866936106
 04/24  15:00:00,602.175627258,78.4388856323,159.078152578,0.0,220.879908,137.835547516,53.9650080803,4.45332227797,4.83426,44.6774258023
 04/24  16:00:00,626.083374583,76.8529001961,189.531663181,0.0,220.879908,133.019064,41.59279162,1.28762399738,4.83426,35.4709076226
 04/24  17:00:00,514.679292394,75.7710578767,159.124439211,0.0,220.879908,53.238744,39.6400671541,3.87535885094,4.83426,30.9304483032
 04/24  18:00:00,414.41256486,75.4285711315,59.9906491006,0.0,220.879908,53.238744,80.2264011174,35.2372701331,4.83426,40.1548709843
 04/24  19:00:00,362.347154005,74.5808586058,0.0,0.0,220.879908,53.238744,125.709808457,112.189690751,4.83426,8.68585770551
 04/24  20:00:00,371.004203586,74.2409008291,0.0,0.0,220.879908,53.238744,275.370365853,261.860234106,4.83426,8.67587174711
 04/24  21:00:00,117.831916024,0.0,0.0,0.0,43.513341876,52.539744,13.5094230426,0.0,4.83426,8.67516304263
 04/24  22:00:00,117.589950901,0.0,0.0,0.0,43.513341876,52.539744,13.4755686614,0.0,4.83426,8.64130866144
 04/24  23:00:00,118.634527407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,117.607952692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.588540991,0.0,0.0,0.0,43.513341876,52.539744,13.4524210251,0.0,4.83426,8.61816102507
 04/25  02:00:00,117.564281385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,117.549808694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.662307311,0.0,0.0,0.0,43.513341876,52.539744,13.4523194178,0.0,4.83426,8.61805941778
 04/25  05:00:00,119.325123784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,180.235438245,74.0487870421,0.00142746121395,0.0,43.513341876,53.238744,1511.15662907,1506.30236907,4.83426,0.02
 04/25  07:00:00,354.030983957,74.0487870421,0.000759112610424,0.0,220.879908,53.238744,1148.30285944,1117.16503835,4.83426,26.3035610959
 04/25  08:00:00,445.493706829,74.0634827183,0.00229107129864,0.0,220.879908,145.652643033,576.951764309,514.214800679,36.25695,26.4800136295
 04/25  09:00:00,449.571124455,74.2567927362,4.18444716313,0.0,220.879908,145.652643033,278.13296163,206.213273609,36.25695,35.6627380206
 04/25  10:00:00,501.002773157,74.4338584579,48.8444821849,0.0,220.879908,151.653867033,183.392399543,90.4185204151,48.3426,44.6312791276
 04/25  11:00:00,527.261013082,75.0761822571,73.1885247863,0.0,220.879908,151.653867033,120.245311792,27.1070581928,48.3426,44.795653599
 04/25  12:00:00,587.070153337,77.0533522669,131.472333333,0.0,220.879908,151.653867033,95.2410082651,1.98111056839,48.3426,44.9172976967
 04/25  13:00:00,639.608172663,79.3370488926,187.524124906,0.0,220.879908,145.652643033,78.1723624311,0.0170963074963,24.1713,53.9839661236
 04/25  14:00:00,685.463644731,81.5152295506,231.117336199,0.0,220.879908,145.652643033,59.8525465219,0.0,24.1713,35.6812465219
 04/25  15:00:00,745.652127336,84.8842572371,295.582730372,0.0,220.879908,137.835547516,49.5052302233,0.00302524406337,4.83426,44.6679449793
 04/25  16:00:00,761.534255083,80.8435113073,320.566825119,0.0,220.879908,133.019064,40.3105168052,0.0109272009471,4.83426,35.4653296043
 04/25  17:00:00,595.751444713,76.7286509301,238.89907279,0.0,220.879908,53.238744,31.4359879246,0.0,4.83426,26.6017279246
 04/25  18:00:00,506.933649421,75.8363678932,151.327968624,0.0,220.879908,53.238744,52.7605984747,3.44254684649,4.83426,44.4837916282
 04/25  19:00:00,424.960909004,75.1824466075,64.7026549837,0.0,220.879908,53.238744,51.0948950503,37.5750374126,4.83426,8.68559763774
 04/25  20:00:00,373.003088714,74.6063775498,2.04457274545,0.0,220.879908,53.238744,108.340545223,94.8313080549,4.83426,8.67497716844
 04/25  21:00:00,117.665182332,0.0,0.0,0.0,43.513341876,52.539744,13.5097579896,0.0,4.83426,8.67549798958
 04/25  22:00:00,117.712440975,0.0,0.0,0.0,43.513341876,52.539744,13.4754371201,0.0,4.83426,8.64117712006
 04/25  23:00:00,118.702041706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,117.698163434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.668701871,0.0,0.0,0.0,43.513341876,52.539744,13.4522649811,0.0,4.83426,8.61800498107
 04/26  02:00:00,117.635206588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.607765562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.014913971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,117.962666067,0.0,0.0,0.0,43.513341876,52.539744,13.4511955712,0.0,4.83426,8.61693557123
 04/26  06:00:00,179.446469811,74.0487870421,0.00192501394751,0.0,43.513341876,53.238744,1352.77627759,1347.92201759,4.83426,0.02
 04/26  07:00:00,354.021962418,74.0487870421,0.000790128009068,0.0,220.879908,53.238744,1060.23635257,1037.86143763,4.83426,17.5406549384
 04/26  08:00:00,445.439814437,74.1196657864,0.00241002328749,0.0,220.879908,145.652643033,530.22730064,458.673831261,36.25695,35.2965193791
 04/26  09:00:00,456.208114808,74.3830869518,10.5935692944,0.0,220.879908,145.652643033,246.956397009,175.034775122,36.25695,35.6646718875
 04/26  10:00:00,523.438284326,74.9906928955,70.4232974721,0.0,220.879908,151.653867033,142.330218996,49.3624170378,48.3426,44.625201958
 04/26  11:00:00,595.28247983,76.7786680125,138.983688602,0.0,220.879908,151.653867033,94.142897416,1.00978435399,48.3426,44.790513062
 04/26  12:00:00,700.353233236,79.2889869708,242.004160448,0.0,220.879908,151.653867033,93.2582403068,0.0,48.3426,44.9156403068
 04/26  13:00:00,753.672367682,82.0599424266,298.331057719,0.0,220.879908,145.652643033,69.1601724172,0.00962307386256,24.1713,44.9792493433
 04/26  14:00:00,756.341063751,84.798401425,298.107106111,0.0,220.879908,145.652643033,68.7620161326,0.0,24.1713,44.5907161326
 04/26  15:00:00,752.529099738,86.5151687792,300.622215398,0.0,220.879908,137.835547516,49.5037510265,0.00629903101855,4.83426,44.6631919955
 04/26  16:00:00,724.355902973,79.1447770966,285.217058849,0.0,220.879908,133.019064,31.4517141232,0.0166511214386,4.83426,26.6008030018
 04/26  17:00:00,589.286764761,76.4452320863,232.676467418,0.0,220.879908,53.238744,40.2960542268,0.0,4.83426,35.4617942268
 04/26  18:00:00,557.839782418,76.1672812527,201.573936036,0.0,220.879908,53.238744,40.4190082375,0.0,4.83426,35.5847482375
 04/26  19:00:00,461.3368726,75.3644197707,100.123874303,0.0,220.879908,53.238744,41.6912033408,19.507116314,4.83426,17.3498270268
 04/26  20:00:00,378.180999928,74.7374183804,6.60574044916,0.0,220.879908,53.238744,100.037383555,86.5277358405,4.83426,8.67538771454
 04/26  21:00:00,117.970210575,0.0,0.0,0.0,43.513341876,52.539744,13.508901723,0.0,4.83426,8.67464172295
 04/26  22:00:00,117.712495838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  23:00:00,118.717085427,0.0,0.0,0.0,43.513341876,52.539744,13.4657963027,0.0,4.83426,8.63153630271
 04/26  24:00:00,117.73480781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,117.707647627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.66869079,0.0,0.0,0.0,43.513341876,52.539744,13.4521761057,0.0,4.83426,8.61791610571
 04/27  03:00:00,117.634724046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.02918404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,117.974207632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,179.423202093,74.0487870421,0.00213478288812,0.0,43.513341876,53.238744,1285.61431129,1272.16196608,4.83426,8.61808521113
 04/27  07:00:00,353.871478254,74.0487870421,0.000900529431675,0.0,220.879908,53.238744,950.190487826,927.817863243,4.83426,17.5383645838
 04/27  08:00:00,445.366899338,74.1853369284,0.00260659114795,0.0,220.879908,145.652643033,451.449658176,388.718036804,36.25695,26.474671372
 04/27  09:00:00,465.98904959,74.5788386517,20.0525533749,0.0,220.879908,145.652643033,225.376100101,144.551610951,36.25695,44.56753915
 04/27  10:00:00,552.039690603,75.4020014207,98.3392887569,0.0,220.879908,151.653867033,104.912986827,20.8703030907,48.3426,35.7000837359
 04/27  11:00:00,662.320705414,77.3666206644,205.035253151,0.0,220.879908,151.653867033,93.1318297314,0.00995154070079,48.3426,44.7792781907
 04/27  12:00:00,753.314057287,80.0715924297,293.963433341,0.0,220.879908,151.653867033,102.223591878,0.0,48.3426,53.8809918778
 04/27  13:00:00,762.281762998,83.1762760534,305.482793313,0.0,220.879908,145.652643033,69.1702915508,0.0157072623884,24.1713,44.9832842885
 04/27  14:00:00,764.791176324,86.200764975,304.906351216,0.0,220.879908,145.652643033,64.7568430766,0.0,24.1713,40.5855430766
 04/27  15:00:00,764.895884485,89.8353439305,309.32872231,0.0,220.879908,137.835547516,44.5674051088,0.00636266441282,4.83426,39.7267824443
 04/27  16:00:00,776.405003715,83.898925757,331.997451087,0.0,220.879908,133.019064,40.3050980944,0.0118213885452,4.83426,35.4590167059
 04/27  17:00:00,664.462533086,79.8008871322,304.277729345,0.0,220.879908,53.238744,40.2899426378,0.0,4.83426,35.4556826378
 04/27  18:00:00,570.62061629,78.7833037496,211.893166427,0.0,220.879908,53.238744,40.6603271272,0.243387083272,4.83426,35.5826800439
 04/27  19:00:00,459.364480807,76.7554144391,96.9184710609,0.0,220.879908,53.238744,32.6302350638,19.1118161218,4.83426,8.68415894206
 04/27  20:00:00,376.804987209,75.3639720742,4.66136508833,0.0,220.879908,53.238744,102.992878454,89.4834862415,4.83426,8.67513221226
 04/27  21:00:00,117.960113732,0.0,0.0,0.0,43.513341876,52.539744,13.5092952503,0.0,4.83426,8.67503525032
 04/27  22:00:00,117.713729934,0.0,0.0,0.0,43.513341876,52.539744,13.4755865073,0.0,4.83426,8.64132650725
 04/27  23:00:00,118.70913203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  24:00:00,117.696835586,0.0,0.0,0.0,43.513341876,52.539744,13.4520822941,0.0,4.83426,8.61782229407
 04/28  01:00:00,117.663065339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
