Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  02:00:00,117.626238995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.605423841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.715211189,0.0,0.0,0.0,43.513341876,52.539744,13.4522149795,0.0,4.83426,8.61795497949
 04/28  05:00:00,119.415324016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,178.920150969,74.0487870421,0.0,0.0,43.513341876,53.238744,767.428876885,762.574616885,4.83426,0.02
 04/28  07:00:00,352.556816839,74.0487870421,0.000912537137129,0.0,220.879908,53.238744,393.905672813,362.772572402,4.83426,26.2988404116
 04/28  08:00:00,482.499508581,74.255043517,36.8043643325,0.0,220.879908,145.652643033,187.077466052,124.346467245,36.25695,26.4740488075
 04/28  09:00:00,507.224064268,74.9111124361,60.449146434,0.0,220.879908,145.652643033,143.88821282,71.9813399432,36.25695,35.6499228763
 04/28  10:00:00,540.954042139,75.8741797793,86.9278031193,0.0,220.879908,151.653867033,117.283806274,24.327877673,48.3426,44.6133286008
 04/28  11:00:00,562.434920385,77.5655893975,105.710489434,0.0,220.879908,151.653867033,101.54035403,8.42361889842,48.3426,44.7741351312
 04/28  12:00:00,568.776093772,79.692900137,110.865286039,0.0,220.879908,151.653867033,101.030672099,7.7894709564,48.3426,44.8986011428
 04/28  13:00:00,577.92951675,81.8527941331,123.844473471,0.0,220.879908,145.652643033,74.7995917153,5.6616062453,24.1713,44.96668547
 04/28  14:00:00,563.877854328,83.6597448796,108.199414718,0.0,220.879908,145.652643033,83.5514420782,14.8001763443,24.1713,44.5799657339
 04/28  15:00:00,517.516373425,86.2781135462,67.4225433875,0.0,220.879908,137.835547516,89.5052535454,40.0204718059,4.83426,44.6505217395
 04/28  16:00:00,457.696600104,78.6698824069,20.6612121243,0.0,220.879908,133.019064,55.0901303552,23.6589522516,4.83426,26.5969181036
 04/28  17:00:00,354.40101841,76.0295628974,0.0,0.0,220.879908,53.238744,119.59750224,79.3086127665,4.83426,35.4546294736
 04/28  18:00:00,353.871393122,75.4689049771,0.0,0.0,220.879908,53.238744,204.518190161,164.107591853,4.83426,35.5763383085
 04/28  19:00:00,359.120249174,74.6989176432,0.0,0.0,220.879908,53.238744,304.188120603,290.668948072,4.83426,8.68491253126
 04/28  20:00:00,370.788618384,74.3080009631,0.0,0.0,220.879908,53.238744,426.059767874,403.896581183,4.83426,17.3289266904
 04/28  21:00:00,117.500491551,0.0,0.0,0.0,43.513341876,52.539744,13.5087882349,0.0,4.83426,8.67452823492
 04/28  22:00:00,117.594225775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  23:00:00,118.64853415,0.0,0.0,0.0,43.513341876,52.539744,13.4652205089,0.0,4.83426,8.63096050894
 04/28  24:00:00,117.64124083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.634640651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.625425265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.601999147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.004663688,0.0,0.0,0.0,43.513341876,52.539744,13.4454802501,0.0,4.83426,8.61122025013
 04/29  05:00:00,117.95238491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,103.051339636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.006795025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.065207012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.135611764,0.0,0.0,0.0,43.513341876,52.539744,13.4521628981,0.0,4.83426,8.61790289813
 04/29  10:00:00,100.174047825,0.0,0.0,0.0,43.513341876,52.539744,13.5473663558,0.0,4.83426,8.71310635578
 04/29  11:00:00,101.044485508,0.0,0.0,0.0,43.513341876,52.539744,13.485111087,0.0,4.83426,8.65085108696
 04/29  12:00:00,100.141513235,0.0,0.0,0.0,43.513341876,52.539744,13.484981386,0.0,4.83426,8.650721386
 04/29  13:00:00,100.230427437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  14:00:00,100.287418229,0.0,0.0,0.0,43.513341876,52.539744,13.4782704319,0.0,4.83426,8.64401043193
 04/29  15:00:00,100.284422216,0.0,0.0,0.0,43.513341876,52.539744,13.4787611657,0.0,4.83426,8.64450116566
 04/29  16:00:00,100.087792699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,100.402052125,0.33992280147,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,101.656301324,1.63558704136,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,106.367567486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.222843493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,117.957532632,0.0,0.0,0.0,43.513341876,52.539744,31.2063337227,0.0,4.83426,26.3720737227
 04/29  22:00:00,117.582389749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.532265573,0.0,0.0,0.0,43.513341876,52.539744,13.4454465006,0.0,4.83426,8.61118650065
 04/29  24:00:00,117.532104677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.523629318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,117.515740685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.507527933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,117.928146311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,117.892947517,0.0,0.0,0.0,43.513341876,52.539744,13.445431261,0.0,4.83426,8.61117126104
 04/30  06:00:00,100.000819129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,99.9032748832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.029900912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.182511683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.239643162,0.0,0.0,0.0,43.513341876,52.539744,22.239768016,0.0,4.83426,17.405508016
 04/30  11:00:00,101.111323211,0.0,0.0,0.0,43.513341876,52.539744,13.4850807387,0.0,4.83426,8.6508207387
 04/30  12:00:00,100.258872089,0.0,0.0,0.0,43.513341876,52.539744,13.4849285639,0.0,4.83426,8.65066856391
 04/30  13:00:00,100.371003185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  14:00:00,100.406428662,0.0,0.0,0.0,43.513341876,52.539744,13.4787586384,0.0,4.83426,8.64449863844
 04/30  15:00:00,100.416236678,0.0,0.0,0.0,43.513341876,52.539744,13.4784838411,0.0,4.83426,8.6442238411
 04/30  16:00:00,100.246163901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,100.233499481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,113.191869879,0.715471930706,12.2086866031,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,106.465914566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,118.278072846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.015046481,0.0,0.0,0.0,43.513341876,52.539744,31.2035258222,0.0,4.83426,26.3692658222
 04/30  22:00:00,117.641727713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.559342706,0.0,0.0,0.0,43.513341876,52.539744,13.4451747385,0.0,4.83426,8.61091473847
 04/30  24:00:00,117.582217176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,117.55345146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.526541553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.513505329,0.0,0.0,0.0,43.513341876,52.539744,13.4520241124,0.0,4.83426,8.61776411242
 05/01  04:00:00,117.937833321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,117.905154306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,176.713252436,74.0487870421,0.0,0.0,43.513341876,53.238744,1615.34052826,1610.48626826,4.83426,0.02
 05/01  07:00:00,354.054237952,74.0487870421,0.000727402550203,0.0,220.879908,53.238744,1195.8701282,1164.74509269,4.83426,26.2907755161
 05/01  08:00:00,445.456975754,74.0487870421,0.00215152277135,0.0,220.879908,145.652643033,585.211611891,522.488368038,36.25695,26.4662938529
 05/01  09:00:00,456.130903314,74.1073047903,10.8501781219,0.0,220.879908,145.652643033,265.891695121,193.998208551,36.25695,35.6365365701
 05/01  10:00:00,526.841699968,74.2853986454,74.5767547096,0.0,220.879908,151.653867033,145.852481854,52.9152792794,48.3426,44.5946025749
 05/01  11:00:00,567.960733242,74.6200932483,113.939589512,0.0,220.879908,151.653867033,94.8864570596,1.78778196504,48.3426,44.7560750946
 05/01  12:00:00,604.940826596,75.755791971,150.466097236,0.0,220.879908,151.653867033,93.2215960065,0.0,48.3426,44.8789960065
 05/01  13:00:00,647.836845623,77.7644192403,197.195935232,0.0,220.879908,145.652643033,69.1272384135,0.00571517315263,24.1713,44.9502232403
 05/01  14:00:00,729.643627429,80.1374319826,276.352652663,0.0,220.879908,145.652643033,68.7310104772,0.0,24.1713,44.5597104772
 05/01  15:00:00,761.550941014,83.1311082112,312.834007752,0.0,220.879908,137.835547516,40.546955366,0.00428415464349,4.83426,35.7084112113
 05/01  16:00:00,784.174240141,79.3122653591,344.293532275,0.0,220.879908,133.019064,40.2865403543,0.0108731004848,4.83426,35.4414072538
 05/01  17:00:00,662.201689175,77.2165035642,304.463563281,0.0,220.879908,53.238744,40.2712068274,0.0,4.83426,35.4369468274
 05/01  18:00:00,558.017595775,76.9055522221,201.091162646,0.0,220.879908,53.238744,40.6561122702,0.257476562037,4.83426,35.5643757081
 05/01  19:00:00,425.838944649,75.5814220016,64.7666244674,0.0,220.879908,53.238744,40.4233593573,26.9050264821,4.83426,8.68407287519
 05/01  20:00:00,371.48797821,74.7320902548,0.0,0.0,220.879908,53.238744,111.076705071,97.5688137201,4.83426,8.67363135071
 05/01  21:00:00,117.97638099,0.0,0.0,0.0,43.513341876,52.539744,13.5082700107,0.0,4.83426,8.6740100107
 05/01  22:00:00,117.724069965,0.0,0.0,0.0,43.513341876,52.539744,13.4750476986,0.0,4.83426,8.64078769863
 05/01  23:00:00,118.717923021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,117.737938755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.718363997,0.0,0.0,0.0,43.513341876,52.539744,13.4519862149,0.0,4.83426,8.61772621493
 05/02  02:00:00,117.681330856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.648723194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.742332348,0.0,0.0,0.0,43.513341876,52.539744,13.4520469157,0.0,4.83426,8.61778691567
 05/02  05:00:00,119.398361726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,177.116724393,74.0487870421,0.0024047904165,0.0,43.513341876,53.238744,1191.22319488,1186.36893488,4.83426,0.02
 05/02  07:00:00,353.621012846,74.0487870421,0.000939022832851,0.0,220.879908,53.238744,844.406870295,813.283613072,4.83426,26.2889972228
 05/02  08:00:00,445.370697391,74.2455960697,0.00260153304622,0.0,220.879908,145.652643033,389.849353682,327.131695813,36.25695,26.460707869
 05/02  09:00:00,479.964406277,74.9923912514,33.4626572778,0.0,220.879908,145.652643033,183.673070438,111.781582988,36.25695,35.6345374503
 05/02  10:00:00,565.604438004,76.0969854066,111.137708893,0.0,220.879908,151.653867033,101.482327296,8.55314605892,48.3426,44.5865812367
 05/02  11:00:00,632.390941534,77.816384535,174.898886433,0.0,220.879908,151.653867033,84.1428606631,0.0,48.3426,35.8002606631
 05/02  12:00:00,727.59310522,80.3681677258,268.041299564,0.0,220.879908,151.653867033,102.181619724,0.0,48.3426,53.8390197242
 05/02  13:00:00,760.28308446,83.6810797486,303.066825688,0.0,220.879908,145.652643033,69.1321740413,0.0138565940111,24.1713,44.9470174473
 05/02  14:00:00,771.308535317,87.3118839511,310.233938781,0.0,220.879908,145.652643033,59.8158979956,0.0,24.1713,35.6445979956
 05/02  15:00:00,786.85846612,92.1607545415,328.488407263,0.0,220.879908,137.835547516,49.4574206797,0.0,4.83426,44.6231606797
 05/02  16:00:00,808.553133408,86.8010619032,360.622025181,0.0,220.879908,133.019064,40.2795314595,0.010794301034,4.83426,35.4344771584
 05/02  17:00:00,710.410837311,82.5248850388,346.704050196,0.0,220.879908,53.238744,31.4166900073,0.0,4.83426,26.5824300073
 05/02  18:00:00,692.228668209,81.4678669407,330.024730447,0.0,220.879908,53.238744,40.3945548833,0.0,4.83426,35.5602948833
 05/02  19:00:00,539.546441497,78.5634517263,175.301180857,0.0,220.879908,53.238744,25.4759363584,3.29434257793,4.83426,17.3473337804
 05/02  20:00:00,401.237273745,76.2621459377,28.3435324235,0.0,220.879908,53.238744,64.4788158389,50.9716530612,4.83426,8.67290277769
 05/02  21:00:00,117.727300691,0.0,0.0,0.0,43.513341876,52.539744,13.5075140313,0.0,4.83426,8.67325403134
 05/02  22:00:00,117.768451058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  23:00:00,118.746557845,0.0,0.0,0.0,43.513341876,52.539744,13.4651489375,0.0,4.83426,8.63088893753
 05/02  24:00:00,117.750707708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.726480662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.687326831,0.0,0.0,0.0,43.513341876,52.539744,13.4519784418,0.0,4.83426,8.61771844175
 05/03  03:00:00,117.648451811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.046179076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.006437987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,176.395817207,74.0487870421,0.00270833456329,0.0,43.513341876,53.238744,1242.26155625,1228.80953584,4.83426,8.61776041378
 05/03  07:00:00,353.861656672,74.0487870421,0.000792884636557,0.0,220.879908,53.238744,919.54698741,897.180555271,4.83426,17.5321721397
 05/03  08:00:00,445.672196529,74.5193037642,0.00246179420826,0.0,220.879908,145.652643033,392.252822514,329.536294033,36.25695,26.4595784809
 05/03  09:00:00,500.09883132,75.5872956351,52.8163691005,0.0,220.879908,145.652643033,161.930785393,81.1439631443,36.25695,44.5298722486
 05/03  10:00:00,616.972499213,77.170237901,161.116113588,0.0,220.879908,151.653867033,85.0512838979,1.03244477634,48.3426,35.6762391215
 05/03  11:00:00,733.160320163,79.5140170028,273.546516337,0.0,220.879908,151.653867033,93.0832480388,0.0,48.3426,44.7406480388
 05/03  12:00:00,768.808389642,82.5985505892,306.757416715,0.0,220.879908,151.653867033,93.203237025,0.0,48.3426,44.860637025
 05/03  13:00:00,791.402129271,86.4835365325,330.734214227,0.0,220.879908,145.652643033,69.1069808081,0.0096172550765,24.1713,44.9260635531
 05/03  14:00:00,809.118678651,90.632064407,343.958846488,0.0,220.879908,145.652643033,68.7169271055,0.0,24.1713,44.5456271055
 05/03  15:00:00,810.867567322,96.1176981386,348.057056156,0.0,220.879908,137.835547516,40.5312557432,0.0,4.83426,35.6969957432
 05/03  16:00:00,821.204185194,90.0374473259,369.733356538,0.0,220.879908,133.019064,40.278822669,0.010904300023,4.83426,35.4336583689
 05/03  17:00:00,713.83051313,84.6449585712,347.888175148,0.0,220.879908,53.238744,40.2613487518,0.0,4.83426,35.4270887518
 05/03  18:00:00,697.407389497,83.2214841622,333.280895966,0.0,220.879908,53.238744,40.3924599942,0.0,4.83426,35.5581999942
 05/03  19:00:00,587.548331197,79.753570677,221.403666807,0.0,220.879908,53.238744,14.9311255284,1.41359214397,4.83426,8.68327338439
 05/03  20:00:00,447.895074922,76.9002631348,73.5292677344,0.0,220.879908,53.238744,42.9244305338,29.4173151806,4.83426,8.67285535322
 05/03  21:00:00,118.163389063,0.0,0.0,0.0,43.513341876,52.539744,13.5074408897,0.0,4.83426,8.67318088969
 05/03  22:00:00,117.927786425,0.0,0.0,0.0,43.513341876,52.539744,13.4744057906,0.0,4.83426,8.64014579063
 05/03  23:00:00,118.801654983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.850841747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.842560998,0.0,0.0,0.0,43.513341876,52.539744,13.4517586004,0.0,4.83426,8.61749860036
 05/04  02:00:00,117.799450365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.746387862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.137550661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,118.088856901,0.0,0.0,0.0,43.513341876,52.539744,13.4517770579,0.0,4.83426,8.61751705791
 05/04  06:00:00,176.190557565,74.0487870421,0.00288676222657,0.0,43.513341876,53.238744,916.852151674,911.997891674,4.83426,0.02
 05/04  07:00:00,352.715540591,74.0487870421,0.000581213576741,0.0,220.879908,53.238744,447.112983695,424.748536807,4.83426,17.5301868883
 05/04  08:00:00,565.483059981,75.632356393,117.601541425,0.0,220.879908,145.652643033,101.417031239,29.8877444798,36.25695,35.2723367588
 05/04  09:00:00,704.029181798,77.494449701,253.364575158,0.0,220.879908,145.652643033,71.8792668805,0.0,36.25695,35.6223168805
 05/04  10:00:00,763.458677212,79.2432559641,304.799194308,0.0,220.879908,151.653867033,84.0087813184,0.0,48.3426,35.6661813184
 05/04  11:00:00,778.683759317,81.8362209375,316.29241196,0.0,220.879908,151.653867033,93.0764601077,0.0,48.3426,44.7338601077
 05/04  12:00:00,792.341053325,85.7319190764,326.644429287,0.0,220.879908,151.653867033,93.1951626085,0.0,48.3426,44.8525626085
 05/04  13:00:00,780.694262735,89.1290067424,317.553741041,0.0,220.879908,145.652643033,78.0872408239,0.011075472464,24.1713,53.9048653514
 05/04  14:00:00,778.425142984,91.9605921808,312.527056565,0.0,220.879908,145.652643033,59.8075641842,0.0,24.1713,35.6362641842
 05/04  15:00:00,781.597878734,96.1800839185,319.302586105,0.0,220.879908,137.835547516,49.4479144997,0.00644706082677,4.83426,44.6072074389
 05/04  16:00:00,793.74508046,89.7305117726,343.112205255,0.0,220.879908,133.019064,31.4217355816,0.0107487153751,4.83426,26.5767268663
 05/04  17:00:00,689.081717402,83.8232541054,324.493368183,0.0,220.879908,53.238744,40.2624868953,0.0,4.83426,35.4282268953
 05/04  18:00:00,662.312019073,82.1112652816,299.881713277,0.0,220.879908,53.238744,40.3831370334,0.0,4.83426,35.5488770334
 05/04  19:00:00,560.272550093,79.1830533302,194.794832875,0.0,220.879908,53.238744,13.6172612719,0.100256019745,4.83426,8.68274525214
 05/04  20:00:00,485.43092078,76.8051457064,110.838199557,0.0,220.879908,53.238744,27.5361487391,14.029310312,4.83426,8.67257842709
 05/04  21:00:00,118.158664018,0.0,0.0,0.0,43.513341876,52.539744,13.5059789724,0.0,4.83426,8.6717189724
 05/04  22:00:00,117.913192597,0.0,0.0,0.0,43.513341876,52.539744,13.4747320826,0.0,4.83426,8.64047208261
 05/04  23:00:00,118.884367728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  24:00:00,117.963783162,0.0,0.0,0.0,43.513341876,52.539744,13.4519333191,0.0,4.83426,8.61767331914
 05/05  01:00:00,117.976881189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.969595151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,117.945365533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.146470896,0.0,0.0,0.0,43.513341876,52.539744,13.451915162,0.0,4.83426,8.617655162
 05/05  05:00:00,119.786438396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,175.642180894,74.0487870421,0.00281731510328,0.0,43.513341876,53.238744,299.087930208,294.233670208,4.83426,0.02
 05/05  07:00:00,363.038401693,74.0531132529,10.3181266853,0.0,220.879908,53.238744,241.348850747,210.230875047,4.83426,26.2837157
 05/05  08:00:00,463.024179443,76.8966298386,14.9019583392,0.0,220.879908,145.652643033,174.950556887,112.23991047,36.25695,26.4536964162
 05/05  09:00:00,508.44132908,78.6794597365,57.9727040244,0.0,220.879908,145.652643033,120.80321838,48.9261639085,36.25695,35.6201044719
 05/05  10:00:00,632.304461204,80.452814817,173.2272387,0.0,220.879908,151.653867033,85.9717975358,0.192597912445,48.3426,37.4365996233
 05/05  11:00:00,746.212480863,83.1663867144,283.070012047,0.0,220.879908,151.653867033,91.2840529115,0.0,48.3426,42.9414529115
 05/05  12:00:00,765.153118463,86.7774762836,299.11706837,0.0,220.879908,151.653867033,93.1871481646,0.0,48.3426,44.8445481646
 05/05  13:00:00,757.109307287,89.9573511063,293.770096632,0.0,220.879908,145.652643033,78.0854187479,0.0154032584783,24.1713,53.8987154894
 05/05  14:00:00,759.002407194,92.6472984343,292.957400104,0.0,220.879908,145.652643033,59.8041864248,0.0,24.1713,35.6328864248
 05/05  15:00:00,759.491885156,96.0971816811,297.914591466,0.0,220.879908,137.835547516,49.447670871,0.0114309954697,4.83426,44.6019798755
 05/05  16:00:00,771.747741903,89.0882521808,322.387189857,0.0,220.879908,133.019064,31.4191059016,0.0109218215853,4.83426,26.57392408
 05/05  17:00:00,635.256597896,83.1840166098,271.988500275,0.0,220.879908,53.238744,40.2587890154,0.0,4.83426,35.4245290154
 05/05  18:00:00,526.662228507,81.1312281875,165.892960495,0.0,220.879908,53.238744,42.0971871506,1.71908625355,4.83426,35.543840897
 05/05  19:00:00,436.00585637,78.397058114,75.5645404045,0.0,220.879908,53.238744,37.6900752525,24.1734866466,4.83426,8.68232860583
 05/05  20:00:00,381.26166752,76.3554317016,8.49291601868,0.0,220.879908,53.238744,79.1950321789,65.6885979628,4.83426,8.67217421616
 05/05  21:00:00,117.729100393,0.0,0.0,0.0,43.513341876,52.539744,13.507362638,0.0,4.83426,8.67310263802
 05/05  22:00:00,117.829274334,0.0,0.0,0.0,43.513341876,52.539744,13.4743908706,0.0,4.83426,8.64013087061
 05/05  23:00:00,118.817537864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,117.837500028,0.0,0.0,0.0,43.513341876,52.539744,13.4516490764,0.0,4.83426,8.61738907645
 05/06  01:00:00,117.802486581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,117.78123503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.781037418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.205219271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.185687631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,100.322687748,0.0,0.0,0.0,43.513341876,52.539744,13.4452277162,0.0,4.83426,8.61096771625
 05/06  07:00:00,100.247495599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.30865014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.403115817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.433620627,0.0,0.0,0.0,43.513341876,52.539744,22.2353926751,0.0,4.83426,17.4011326751
 05/06  11:00:00,101.302925392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  12:00:00,100.489535412,0.0,0.0,0.0,43.513341876,52.539744,13.4838711843,0.0,4.83426,8.64961118428
 05/06  13:00:00,100.581231842,0.0,0.0,0.0,43.513341876,52.539744,13.4775718933,0.0,4.83426,8.64331189329
 05/06  14:00:00,100.591882501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,109.79000808,0.386454584664,8.78109124727,0.0,43.513341876,52.539744,13.4771576114,0.0,4.83426,8.64289761144
 05/06  16:00:00,160.906303987,2.84820373821,57.2157229162,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,135.195418628,2.4157665143,32.1968859179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,117.88585006,2.49526339549,15.030133419,0.0,43.513341876,52.539744,13.4453374833,0.0,4.83426,8.61107748328
 05/06  19:00:00,106.107160183,1.44945990858,1.0786501776,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.413094392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.172603621,0.0,0.0,0.0,43.513341876,52.539744,31.1871914228,0.0,4.83426,26.3529314228
 05/06  22:00:00,117.821558431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.676820051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.78048608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.810125753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.798529729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.788656613,0.0,0.0,0.0,43.513341876,52.539744,13.4452138367,0.0,4.83426,8.61095383673
 05/07  04:00:00,118.218187254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.190210272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,100.300591388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.237089334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.316895748,0.0,0.0,0.0,43.513341876,52.539744,13.4515587051,0.0,4.83426,8.61729870511
 05/07  09:00:00,100.410812229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.449508248,0.0,0.0,0.0,43.513341876,52.539744,13.5436552458,0.0,4.83426,8.70939524579
 05/07  11:00:00,101.271105464,0.0,0.0,0.0,43.513341876,52.539744,13.4840720978,0.0,4.83426,8.64981209783
 05/07  12:00:00,100.411465728,0.0,0.0,0.0,43.513341876,52.539744,13.4837474675,0.0,4.83426,8.64948746749
 05/07  13:00:00,100.494213355,0.0,0.0,0.0,43.513341876,52.539744,13.4834285388,0.0,4.83426,8.64916853881
 05/07  14:00:00,100.510854099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,100.474478632,0.0,0.0,0.0,43.513341876,52.539744,13.4773207844,0.0,4.83426,8.64306078442
 05/07  16:00:00,119.697131892,1.44945990858,17.8009016587,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,123.097800548,2.29343518466,20.3619284785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,103.59508331,0.486239310722,2.92587131499,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,103.516265425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,118.376147584,0.0,0.0,0.0,43.513341876,52.539744,13.4452755632,0.0,4.83426,8.61101556316
 05/07  21:00:00,118.136497773,0.0,0.0,0.0,43.513341876,52.539744,22.4079984826,0.0,4.83426,17.5737384826
 05/07  22:00:00,117.787872641,0.0,0.0,0.0,43.513341876,52.539744,13.4452685924,0.0,4.83426,8.61100859238
 05/07  23:00:00,118.680795005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.773162047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.775117961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.778936582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,117.772341474,0.0,0.0,0.0,43.513341876,52.539744,13.4517680532,0.0,4.83426,8.61750805324
 05/08  04:00:00,118.184186292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,115.151584912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,175.060487301,74.0487870421,0.00203104690288,0.0,43.513341876,53.238744,630.785803179,625.931543179,4.83426,0.02
 05/08  07:00:00,352.63140713,74.0487870421,0.0,0.0,220.879908,53.238744,490.729196374,459.617036754,4.83426,26.2778996202
 05/08  08:00:00,445.470338887,74.4472387326,0.00227709680259,0.0,220.879908,145.652643033,284.494194455,221.790603197,36.25695,26.4466412584
 05/08  09:00:00,455.424907517,75.1112892764,9.10355461372,0.0,220.879908,145.652643033,202.51034859,130.650371758,36.25695,35.6030268322
 05/08  10:00:00,491.684051338,75.8762892479,38.1775342552,0.0,220.879908,151.653867033,166.767302983,73.875883124,48.3426,44.5488198586
 05/08  11:00:00,518.608968791,77.1176142558,62.651043688,0.0,220.879908,151.653867033,109.608985962,25.4992272386,48.3426,35.7671587233
 05/08  12:00:00,536.267174456,78.7831867367,79.4490639591,0.0,220.879908,151.653867033,103.649534414,10.4831939052,48.3426,44.8237405085
 05/08  13:00:00,557.080248808,80.9629109405,103.95677431,0.0,220.879908,145.652643033,81.8850070871,3.84279450593,24.1713,53.8709125811
 05/08  14:00:00,598.707591671,83.1562006118,143.237559895,0.0,220.879908,145.652643033,59.7876328197,0.0,24.1713,35.6163328197
 05/08  15:00:00,610.725177906,86.3006046928,159.967192526,0.0,220.879908,137.835547516,45.0309565713,4.52145054586,4.83426,35.6752460254
 05/08  16:00:00,580.383808675,81.2585905829,139.843268034,0.0,220.879908,133.019064,46.9081234979,6.65956594713,4.83426,35.4142975508
 05/08  17:00:00,441.101557903,77.9275023025,84.0158026719,0.0,220.879908,53.238744,58.7927975665,18.5455085709,4.83426,35.4130289956
 05/08  18:00:00,366.944798627,77.0791223562,11.3247878803,0.0,220.879908,53.238744,100.138988753,59.7728498686,4.83426,35.5318788841
 05/08  19:00:00,357.495376774,75.6576901491,0.0,0.0,220.879908,53.238744,140.649065737,127.132604392,4.83426,8.68220134468
 05/08  20:00:00,371.571406358,74.7731382331,0.0,0.0,220.879908,53.238744,260.027919537,246.521911224,4.83426,8.67174831298
 05/08  21:00:00,117.888535797,0.0,0.0,0.0,43.513341876,52.539744,13.5062128849,0.0,4.83426,8.67195288488
 05/08  22:00:00,117.634575246,0.0,0.0,0.0,43.513341876,52.539744,13.4737804885,0.0,4.83426,8.63952048855
 05/08  23:00:00,118.668925265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,117.630864349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.624779709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.60750809,0.0,0.0,0.0,43.513341876,52.539744,13.4515661009,0.0,4.83426,8.61730610092
 05/09  03:00:00,117.595706494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,119.705696449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,116.384123165,0.0,0.0,0.0,43.513341876,52.539744,13.4514787023,0.0,4.83426,8.61721870228
 05/09  06:00:00,177.131861507,74.0487870421,0.00216112739416,0.0,43.513341876,53.238744,1454.65381893,1449.79955893,4.83426,0.02
 05/09  07:00:00,353.993786256,74.0487870421,0.000694119878012,0.0,220.879908,53.238744,1025.52189313,1003.16480079,4.83426,17.5228323341
 05/09  08:00:00,445.497115838,74.1390418928,0.00194506990065,0.0,220.879908,145.652643033,552.082895724,489.382009671,36.25695,26.4439360532
 05/09  09:00:00,445.860174937,74.7554448448,0.00258368441075,0.0,220.879908,145.652643033,322.142559394,241.392959492,36.25695,44.4926499021
 05/09  10:00:00,484.537897308,75.3934774768,31.6809223433,0.0,220.879908,151.653867033,188.436609971,104.452705055,48.3426,35.6413049158
 05/09  11:00:00,543.583440733,76.6169871153,87.9083074551,0.0,220.879908,151.653867033,109.404932865,16.3616970672,48.3426,44.7006357977
 05/09  12:00:00,581.597003698,78.5837053502,124.633281725,0.0,220.879908,151.653867033,93.6455557484,0.485609330288,48.3426,44.8173464181
 05/09  13:00:00,623.646600672,81.0920839008,169.983474767,0.0,220.879908,145.652643033,69.0743341696,0.00827744342298,24.1713,44.8947567261
 05/09  14:00:00,705.326407514,83.8259258339,248.636323882,0.0,220.879908,145.652643033,59.7849980467,0.0,24.1713,35.6136980467
 05/09  15:00:00,747.237115052,87.1521493689,294.990846881,0.0,220.879908,137.835547516,49.4168395331,0.00343699575154,4.83426,44.5791425373
 05/09  16:00:00,679.814977911,81.7344320873,238.339740991,0.0,220.879908,133.019064,31.5044381299,0.109974116091,4.83426,26.5602040138
 05/09  17:00:00,505.611155453,78.2133905452,147.790310429,0.0,220.879908,53.238744,44.7686228599,4.5266576468,4.83426,35.4077052131
 05/09  18:00:00,434.729351506,77.4028547917,78.1488580813,0.0,220.879908,53.238744,63.2475106693,22.8899905763,4.83426,35.523260093
 05/09  19:00:00,372.573532074,75.9383610996,15.0848743537,0.0,220.879908,53.238744,68.1905684975,54.6744199146,4.83426,8.68188858289
 05/09  20:00:00,371.245845398,74.9194042773,0.0,0.0,220.879908,53.238744,132.824543639,119.318672531,4.83426,8.67161110775
 05/09  21:00:00,117.650095771,0.0,0.0,0.0,43.513341876,52.539744,13.5060540524,0.0,4.83426,8.67179405241
 05/09  22:00:00,117.745780447,0.0,0.0,0.0,43.513341876,52.539744,13.4735760611,0.0,4.83426,8.63931606113
 05/09  23:00:00,118.743354317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,117.808081965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.818837849,0.0,0.0,0.0,43.513341876,52.539744,13.4515648447,0.0,4.83426,8.61730484469
 05/10  02:00:00,117.793340679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,117.756752439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.145968289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,115.101067599,0.0,0.0,0.0,43.513341876,52.539744,13.4514549447,0.0,4.83426,8.61719494472
 05/10  06:00:00,176.351543758,74.0487870421,0.00217530023039,0.0,43.513341876,53.238744,1130.25037419,1125.39611419,4.83426,0.02
 05/10  07:00:00,353.958876822,74.0487870421,0.0,0.0,220.879908,53.238744,1060.16671466,1037.81133494,4.83426,17.5211197177
 05/10  08:00:00,446.485693343,74.0783183479,0.0017013717636,0.0,220.879908,145.652643033,880.313931483,817.613708631,36.25695,26.4432728511
 05/10  09:00:00,446.938105915,74.4458573374,0.00187833873402,0.0,220.879908,145.652643033,832.566670863,751.823418157,36.25695,44.4863027061
 05/10  10:00:00,453.436879697,75.0342186286,0.0015167237474,0.0,220.879908,151.653867033,738.676245079,654.698556928,48.3426,35.6350881513
 05/10  11:00:00,454.750045385,75.8320761074,0.0,0.0,220.879908,151.653867033,632.35000941,539.318172664,48.3426,44.6892367455
 05/10  12:00:00,454.91196383,76.8651669568,0.0,0.0,220.879908,151.653867033,657.257651614,564.103988032,48.3426,44.8110635821
 05/10  13:00:00,449.401452619,77.4935505755,0.0,0.0,220.879908,145.652643033,626.200397039,557.14742342,24.1713,44.8816736182
 05/10  14:00:00,449.79112067,78.0824934961,0.0,0.0,220.879908,145.652643033,584.193059753,524.416377143,24.1713,35.60538261
 05/10  15:00:00,442.041025237,78.3777570029,0.0,0.0,220.879908,137.835547516,478.752538016,429.344519752,4.83426,44.5737582645
 05/10  16:00:00,434.14724903,75.8527865422,0.0,0.0,220.879908,133.019064,208.751926051,177.360063506,4.83426,26.5576025443
 05/10  17:00:00,352.906451945,74.3712941963,0.0,0.0,220.879908,53.238744,340.130259612,299.895970894,4.83426,35.4000287185
 05/10  18:00:00,352.951055974,74.2360154848,0.0,0.0,220.879908,53.238744,455.583266691,415.230486024,4.83426,35.5185206671
 05/10  19:00:00,356.495661295,74.155897323,0.0,0.0,220.879908,53.238744,512.99460647,499.478808097,4.83426,8.68153837259
 05/10  20:00:00,371.617229061,74.0813327297,0.0,0.0,220.879908,53.238744,569.86451259,556.358976515,4.83426,8.6712760751
 05/10  21:00:00,117.778959369,0.0,0.0,0.0,43.513341876,52.539744,13.5056931136,0.0,4.83426,8.67143311362
 05/10  22:00:00,117.54426144,0.0,0.0,0.0,43.513341876,52.539744,13.4739693796,0.0,4.83426,8.63970937956
 05/10  23:00:00,118.623518301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,117.618536244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,117.64268987,0.0,0.0,0.0,43.513341876,52.539744,13.4513521965,0.0,4.83426,8.61709219653
 05/11  02:00:00,117.613394887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.574190739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,117.986791017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,114.963483373,0.0,0.0,0.0,43.513341876,52.539744,13.4515162473,0.0,4.83426,8.61725624726
 05/11  06:00:00,176.481874996,74.0487870421,0.00188836784713,0.0,43.513341876,53.238744,1306.09352851,1301.23926851,4.83426,0.02
 05/11  07:00:00,354.008184813,74.0487870421,0.0,0.0,220.879908,53.238744,1146.56026536,1124.20718328,4.83426,17.5188220801
 05/11  08:00:00,446.488364434,74.0487870421,0.00203465576477,0.0,220.879908,145.652643033,880.439913377,817.744348397,36.25695,26.4386149794
 05/11  09:00:00,446.329783538,74.1312982846,0.00230358952209,0.0,220.879908,145.652643033,743.382351793,662.646058753,36.25695,44.4793430399
 05/11  10:00:00,452.159153177,74.4851089591,0.00159099980149,0.0,220.879908,151.653867033,645.390666067,561.418938869,48.3426,35.6291271975
 05/11  11:00:00,453.35279181,74.9621422273,0.0,0.0,220.879908,151.653867033,545.435461213,452.413435977,48.3426,44.6794252356
 05/11  12:00:00,452.719186394,75.3922234103,0.0,0.0,220.879908,151.653867033,508.686893187,415.5423134,48.3426,44.8019797868
 05/11  13:00:00,447.042533982,75.7464491629,0.0,0.0,220.879908,145.652643033,484.822086483,415.775462841,24.1713,44.8753236421
 05/11  14:00:00,447.252403228,75.9173562155,0.0,0.0,220.879908,145.652643033,516.750554572,456.977693571,24.1713,35.6015610015
 05/11  15:00:00,439.572283564,76.0359675149,0.0,0.0,220.879908,137.835547516,493.637248015,445.014003727,4.83426,43.7889842873
 05/11  16:00:00,432.636197712,74.2092035978,0.0,0.0,220.879908,133.019064,352.286355562,320.130794802,4.83426,27.3213007598
 05/11  17:00:00,352.690853931,74.0487870421,0.0,0.0,220.879908,53.238744,443.074329899,402.843980304,4.83426,35.3960895956
 05/11  18:00:00,352.749444983,74.0487870421,0.0,0.0,220.879908,53.238744,469.174745637,428.822876579,4.83426,35.5176090588
 05/11  19:00:00,356.496153689,74.0487870421,0.0,0.0,220.879908,53.238744,555.557827601,542.042430569,4.83426,8.6811370323
 05/11  20:00:00,372.06708361,74.0487870421,0.0,0.0,220.879908,53.238744,646.225030722,632.720036226,4.83426,8.67073449576
 05/11  21:00:00,117.764226723,0.0,0.0,0.0,43.513341876,52.539744,13.5051223825,0.0,4.83426,8.67086238249
 05/11  22:00:00,117.514737204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.5945456,0.0,0.0,0.0,43.513341876,52.539744,13.464052532,0.0,4.83426,8.62979253202
 05/11  24:00:00,117.557515604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.566903882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.560410384,0.0,0.0,0.0,43.513341876,52.539744,13.4515170949,0.0,4.83426,8.61725709491
 05/12  03:00:00,117.551941817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.66520195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,116.340931703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,177.351979057,74.0487870421,0.00110741729208,0.0,43.513341876,53.238744,1521.46543297,1508.01391683,4.83426,8.61725614497
 05/12  07:00:00,354.048296561,74.0487870421,0.000693532468071,0.0,220.879908,53.238744,1239.36794166,1217.01346235,4.83426,17.520219303
 05/12  08:00:00,446.311094322,74.0487870421,0.00193325867292,0.0,220.879908,145.652643033,836.829521162,774.136176857,36.25695,26.4363943049
 05/12  09:00:00,445.543192695,74.1029973954,0.00212328001526,0.0,220.879908,145.652643033,590.523096556,518.685118353,36.25695,35.581028203
 05/12  10:00:00,451.4259584,74.2627202379,0.00157035845104,0.0,220.879908,151.653867033,442.287796905,349.422195692,48.3426,44.5230012137
 05/12  11:00:00,452.650930262,74.6164130132,0.0,0.0,220.879908,151.653867033,312.009276211,227.920263773,48.3426,35.7464124385
 05/12  12:00:00,452.503560371,75.4033849415,0.0,0.0,220.879908,151.653867033,248.915986572,155.778842923,48.3426,44.7945436492
 05/12  13:00:00,448.784211058,76.712704197,0.926354317918,0.0,220.879908,145.652643033,196.126112336,119.471541067,24.1713,52.4832712691
 05/12  14:00:00,488.573473328,78.0351576245,38.9643563859,0.0,220.879908,145.652643033,121.590451884,60.4870582733,24.1713,36.9320936106
 05/12  15:00:00,519.076842912,79.9117970168,75.1009079071,0.0,220.879908,137.835547516,55.6937435928,15.2043745221,4.83426,35.6551090706
 05/12  16:00:00,508.888898843,77.17018443,72.7780327428,0.0,220.879908,133.019064,55.3546663664,15.1274706239,4.83426,35.3929357425
 05/12  17:00:00,394.929614425,75.4871332644,40.5932470447,0.0,220.879908,53.238744,65.9490119903,34.5668499617,4.83426,26.5479020286
 05/12  18:00:00,359.684644316,75.2405416408,5.97433395646,0.0,220.879908,53.238744,101.18096737,60.8352166683,4.83426,35.5114907013
 05/12  19:00:00,355.897503866,74.4978083723,0.0,0.0,220.879908,53.238744,182.206134837,168.692112252,4.83426,8.67976258544
 05/12  20:00:00,370.78948627,74.2449582458,0.0,0.0,220.879908,53.238744,396.81242847,383.306983438,4.83426,8.67118503129
 05/12  21:00:00,117.512968083,0.0,0.0,0.0,43.513341876,52.539744,13.5056391375,0.0,4.83426,8.67137913755
 05/12  22:00:00,117.573089912,0.0,0.0,0.0,43.513341876,52.539744,13.4737478632,0.0,4.83426,8.63948786321
 05/12  23:00:00,118.644048282,0.0,0.0,0.0,43.513341876,52.539744,13.3972826161,0.0,4.83426,8.56302261612
 05/12  24:00:00,117.608936822,0.0,0.0,0.0,43.513341876,52.539744,4.9205627192,0.0,4.83426,0.0863027191993
 05/13  01:00:00,117.594419655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,117.581492276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.57229901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,117.992047989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,114.968278893,0.0,0.0,0.0,43.513341876,52.539744,13.4444769362,0.0,4.83426,8.61021693618
 05/13  06:00:00,100.071183209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.012860821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.144594908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.279687814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.341609696,0.0,0.0,0.0,43.513341876,52.539744,22.2280253516,0.0,4.83426,17.3937653516
 05/13  11:00:00,101.206687181,0.0,0.0,0.0,43.513341876,52.539744,13.4825764454,0.0,4.83426,8.64831644543
 05/13  12:00:00,100.381681808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.497114436,0.0,0.0,0.0,43.513341876,52.539744,13.4763610632,0.0,4.83426,8.64210106321
 05/13  14:00:00,100.522994296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  15:00:00,100.478251639,0.0,0.0,0.0,43.513341876,52.539744,13.4764847692,0.0,4.83426,8.64222476918
 05/13  16:00:00,100.279915071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,129.904810308,1.83591449325,27.5177550215,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,119.691800412,1.81182488573,17.4919231527,0.0,43.513341876,52.539744,13.4451394777,0.0,4.83426,8.61087947773
 05/13  19:00:00,103.549415335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,118.349931432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.0896524,0.0,0.0,0.0,43.513341876,52.539744,31.1705734744,0.0,4.83426,26.3363134744
 05/13  22:00:00,117.722476582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.617306773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.636244459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.613470586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.594919135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.564372054,0.0,0.0,0.0,43.513341876,52.539744,13.4433111224,0.0,4.83426,8.60905112236
 05/14  04:00:00,117.979788406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,114.957316148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.06140735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.011263872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.151353112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.298140826,0.0,0.0,0.0,43.513341876,52.539744,13.4512091494,0.0,4.83426,8.61694914944
 05/14  10:00:00,100.360493752,0.0,0.0,0.0,43.513341876,52.539744,13.5417291601,0.0,4.83426,8.70746916014
 05/14  11:00:00,101.227208176,0.0,0.0,0.0,43.513341876,52.539744,13.4826806489,0.0,4.83426,8.6484206489
 05/14  12:00:00,100.378862577,0.0,0.0,0.0,43.513341876,52.539744,13.4821928591,0.0,4.83426,8.64793285913
 05/14  13:00:00,100.484555957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  14:00:00,100.54080068,0.0,0.0,0.0,43.513341876,52.539744,13.4760790163,0.0,4.83426,8.64181901628
 05/14  15:00:00,100.513784279,0.0,0.0,0.0,43.513341876,52.539744,13.4761772658,0.0,4.83426,8.6419172658
 05/14  16:00:00,100.286819528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,107.999824961,0.483702446808,7.1758644112,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,122.270848764,1.44945990858,20.3772243222,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,103.548789375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,118.361259071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.116402771,0.0,0.0,0.0,43.513341876,52.539744,31.1685483227,0.0,4.83426,26.3342883227
 05/14  22:00:00,117.74237526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.632281247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.658360696,0.0,0.0,0.0,43.513341876,52.539744,13.4450311782,0.0,4.83426,8.61077117823
 05/15  01:00:00,117.625705938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.602502304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.576607849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,117.988578658,0.0,0.0,0.0,43.513341876,52.539744,13.4512767743,0.0,4.83426,8.61701677432
 05/15  05:00:00,114.967127847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,176.504183351,74.0487870421,0.00198372565895,0.0,43.513341876,53.238744,1343.88525909,1339.03099909,4.83426,0.02
 05/15  07:00:00,354.0277739,74.0487870421,0.000761506112046,0.0,220.879908,53.238744,1062.80371387,1040.45410997,4.83426,17.5153438918
 05/15  08:00:00,445.324181445,74.0487870421,0.00418295682289,0.0,220.879908,145.652643033,490.345884418,427.658284903,36.25695,26.4306495152
 05/15  09:00:00,461.616920831,74.2168632497,16.1072789729,0.0,220.879908,145.652643033,218.317557803,137.605715406,36.25695,44.4548923969
 05/15  10:00:00,477.777791489,74.6179554996,25.684453688,0.0,220.879908,151.653867033,195.758508603,111.804603592,48.3426,35.6113050111
 05/15  11:00:00,541.416128017,75.6737065724,86.5446799309,0.0,220.879908,151.653867033,111.356087969,21.8939313769,48.3426,41.1195565917
 05/15  12:00:00,628.427065801,77.1268593176,172.508726217,0.0,220.879908,151.653867033,87.7205252446,0.0,48.3426,39.3779252446
 05/15  13:00:00,648.691886071,78.5909601632,197.292038759,0.0,220.879908,145.652643033,77.9837967726,0.00578008361734,24.1713,53.8067166889
 05/15  14:00:00,668.345353756,80.2335349665,215.326782739,0.0,220.879908,145.652643033,59.7530497897,0.0,24.1713,35.5817497897
 05/15  15:00:00,691.847824681,83.2861812518,243.625116166,0.0,220.879908,137.835547516,40.4756271978,0.00243254518975,4.83426,35.6389346526
 05/15  16:00:00,650.500780352,79.3870916549,211.448321223,0.0,220.879908,133.019064,40.3479553009,0.130900208473,4.83426,35.3827950924
 05/15  17:00:00,487.268005898,76.3854586232,131.342394839,0.0,220.879908,53.238744,36.0158712733,4.64155648068,4.83426,26.5400547926
