Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  18:00:00,434.674151787,75.8578558423,79.5927213491,0.0,220.879908,53.238744,59.2139159318,18.8809653066,4.83426,35.4986906252
 05/15  19:00:00,384.425608719,74.9853487253,27.3083258081,0.0,220.879908,53.238744,61.2745662338,47.7601864372,4.83426,8.68011979656
 05/15  20:00:00,371.221891958,74.5001450031,0.0,0.0,220.879908,53.238744,154.366926008,140.863937289,4.83426,8.66872871954
 05/15  21:00:00,117.936637088,0.0,0.0,0.0,43.513341876,52.539744,13.5044593308,0.0,4.83426,8.6701993308
 05/15  22:00:00,117.687428444,0.0,0.0,0.0,43.513341876,52.539744,13.4730032151,0.0,4.83426,8.63874321514
 05/15  23:00:00,118.680722309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.667187882,0.0,0.0,0.0,43.513341876,52.539744,13.4511281155,0.0,4.83426,8.6168681155
 05/16  01:00:00,117.640621719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.608249817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.593387001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,119.703956873,0.0,0.0,0.0,43.513341876,52.539744,13.4511637499,0.0,4.83426,8.61690374992
 05/16  05:00:00,116.382391524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,177.133068297,74.0487870421,0.00216867880457,0.0,43.513341876,53.238744,1316.15658298,1311.30232298,4.83426,0.02
 05/16  07:00:00,353.651239501,74.0487870421,0.000798028048184,0.0,220.879908,53.238744,893.324736669,870.976642083,4.83426,17.5138345855
 05/16  08:00:00,445.26090204,74.1593486694,0.00233430667147,0.0,220.879908,145.652643033,413.29349248,350.60902571,36.25695,26.4275167701
 05/16  09:00:00,451.651899533,74.8289650841,5.63815915449,0.0,220.879908,145.652643033,243.87644781,163.167141974,36.25695,44.4523558356
 05/16  10:00:00,482.613202946,75.4179891519,29.6517724132,0.0,220.879908,151.653867033,181.234508062,97.2871965778,48.3426,35.6047114838
 05/16  11:00:00,557.125944988,76.7753418472,101.078524656,0.0,220.879908,151.653867033,95.9516469066,11.8782612692,48.3426,35.7307856374
 05/16  12:00:00,649.582516241,78.9360883401,191.837583164,0.0,220.879908,151.653867033,93.1094561429,0.0,48.3426,44.7668561429
 05/16  13:00:00,695.261663001,81.4895463099,240.843925889,0.0,220.879908,145.652643033,69.0094302975,0.00556376163312,24.1713,44.8325665358
 05/16  14:00:00,728.892637954,84.9013649694,271.07019739,0.0,220.879908,145.652643033,68.6475193284,0.0110050620717,24.1713,44.4652142663
 05/16  15:00:00,743.84938708,88.4531790893,290.366364325,0.0,220.879908,137.835547516,40.468138845,0.00376397715816,4.83426,35.6301148678
 05/16  16:00:00,705.17041602,81.9786029472,263.35926921,0.0,220.879908,133.019064,31.8685982649,0.0113840653346,4.83426,27.0229541996
 05/16  17:00:00,519.417939795,77.9270295487,161.811086882,0.0,220.879908,53.238744,42.2610515946,2.53151471673,4.83426,34.8952768779
 05/16  18:00:00,423.402463681,77.0444122235,67.2753795342,0.0,220.879908,53.238744,66.2337899829,25.9075847531,4.83426,35.4919452298
 05/16  19:00:00,362.250719756,75.7008929361,8.04474411445,0.0,220.879908,53.238744,71.78713145,58.2735226241,4.83426,8.6793488259
 05/16  20:00:00,371.327379924,74.9861351423,0.0,0.0,220.879908,53.238744,112.0060238,98.5020405103,4.83426,8.66972328963
 05/16  21:00:00,117.684852419,0.0,0.0,0.0,43.513341876,52.539744,13.5039953149,0.0,4.83426,8.66973531491
 05/16  22:00:00,117.7427247,0.0,0.0,0.0,43.513341876,52.539744,13.4728130933,0.0,4.83426,8.63855309333
 05/16  23:00:00,118.716673985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  24:00:00,117.706058029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.697518644,0.0,0.0,0.0,43.513341876,52.539744,13.4511225283,0.0,4.83426,8.61686252826
 05/17  02:00:00,117.669464142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,117.623846117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.027029571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,115.001919922,0.0,0.0,0.0,43.513341876,52.539744,13.4511532564,0.0,4.83426,8.61689325636
 05/17  06:00:00,176.415932847,74.0487870421,0.00245335197274,0.0,43.513341876,53.238744,1295.17204962,1290.31778962,4.83426,0.02
 05/17  07:00:00,353.307983541,74.0487870421,0.00123005541135,0.0,220.879908,53.238744,751.30079901,728.952703603,4.83426,17.5138354071
 05/17  08:00:00,445.420814178,74.4007910698,0.0021161816736,0.0,220.879908,145.652643033,308.07059478,245.39187788,36.25695,26.4217669003
 05/17  09:00:00,465.273151982,75.2519515489,18.7300883836,0.0,220.879908,145.652643033,196.164947571,124.350912613,36.25695,35.5570849572
 05/17  10:00:00,501.684011053,75.8809503251,48.1004614176,0.0,220.879908,151.653867033,163.448295767,70.6113063786,48.3426,44.4943893887
 05/17  11:00:00,531.324125143,77.0113800908,75.3597082864,0.0,220.879908,151.653867033,104.030599117,19.9677465028,48.3426,35.7202526146
 05/17  12:00:00,524.832106005,78.3543311725,68.5697082366,0.0,220.879908,151.653867033,118.511542983,25.4082344027,48.3426,44.7607085801
 05/17  13:00:00,521.435102703,79.9624548113,69.5789509195,0.0,220.879908,145.652643033,93.0010158101,24.0001407145,24.1713,44.8295750956
 05/17  14:00:00,537.751435391,81.9629982309,83.8509391357,0.0,220.879908,145.652643033,73.6083079876,13.8679696221,24.1713,35.5690383655
 05/17  15:00:00,520.576654585,84.9117676677,71.7417196498,0.0,220.879908,137.835547516,72.7111541997,23.3440886571,4.83426,44.5328055426
 05/17  16:00:00,467.761519067,79.6669373854,29.6132332736,0.0,220.879908,133.019064,51.9938164109,20.6270841318,4.83426,26.5324722791
 05/17  17:00:00,354.899318407,76.5005450722,0.0,0.0,220.879908,53.238744,102.127821846,61.9197993083,4.83426,35.3737625379
 05/17  18:00:00,354.277376929,75.8545289136,0.0,0.0,220.879908,53.238744,155.842691907,115.52223194,4.83426,35.4861999672
 05/17  19:00:00,353.674434906,74.7935773176,0.0,0.0,220.879908,53.238744,233.389720118,219.875927439,4.83426,8.67953267949
 05/17  20:00:00,371.223193307,74.3674642103,0.0,0.0,220.879908,53.238744,342.316669013,328.813337835,4.83426,8.66907117828
 05/17  21:00:00,117.867240842,0.0,0.0,0.0,43.513341876,52.539744,13.5026487332,0.0,4.83426,8.66838873318
 05/17  22:00:00,117.648783928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  23:00:00,118.694794942,0.0,0.0,0.0,43.513341876,52.539744,13.4633161908,0.0,4.83426,8.62905619079
 05/17  24:00:00,117.696354624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,117.693197121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,117.691490407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.675975743,0.0,0.0,0.0,43.513341876,52.539744,13.4511671842,0.0,4.83426,8.61690718423
 05/18  04:00:00,118.0911889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,115.061957464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,176.210923473,74.0487870421,0.00217481349757,0.0,43.513341876,53.238744,1043.35925974,1038.50499974,4.83426,0.02
 05/18  07:00:00,353.154861134,74.0487870421,0.0,0.0,220.879908,53.238744,750.883048688,719.791811047,4.83426,26.2569776402
 05/18  08:00:00,445.543246697,74.3084621544,0.00181335672203,0.0,220.879908,145.652643033,530.458183652,467.781590346,36.25695,26.4196433059
 05/18  09:00:00,446.082354337,74.9157832339,0.00186092295681,0.0,220.879908,145.652643033,443.675578957,371.860860778,36.25695,35.5577681789
 05/18  10:00:00,452.569498419,75.461304995,0.00145564130453,0.0,220.879908,151.653867033,364.231930364,280.292807031,48.3426,35.5965233323
 05/18  11:00:00,454.529070919,76.5095698339,0.0,0.0,220.879908,151.653867033,277.149424536,184.171984127,48.3426,44.6348404095
 05/18  12:00:00,455.327151622,78.2286900877,0.0,0.0,220.879908,151.653867033,228.908874206,135.816978862,48.3426,44.749295344
 05/18  13:00:00,465.778930512,79.8729947672,14.616179412,0.0,220.879908,145.652643033,168.774137696,99.7828571885,24.1713,44.8199805071
 05/18  14:00:00,456.885408325,80.3209866067,5.38455202317,0.0,220.879908,145.652643033,184.616536692,124.876361857,24.1713,35.5688748343
 05/18  15:00:00,443.505940117,80.2445861845,0.0,0.0,220.879908,137.835547516,168.874852397,128.416713536,4.83426,35.6238788605
 05/18  16:00:00,434.88783926,76.6960181076,0.0,0.0,220.879908,133.019064,94.5994514075,54.3962348994,4.83426,35.3689565081
 05/18  17:00:00,353.114542152,74.7093814719,0.0,0.0,220.879908,53.238744,166.710254811,135.347519702,4.83426,26.5284751091
 05/18  18:00:00,352.972075121,74.5533916978,0.0,0.0,220.879908,53.238744,203.657319931,163.3391936,4.83426,35.4838663313
 05/18  19:00:00,353.225638818,74.3098892797,0.0,0.0,220.879908,53.238744,313.025269108,299.512754078,4.83426,8.67825503033
 05/18  20:00:00,371.343052009,74.169205053,0.0,0.0,220.879908,53.238744,535.2323381,521.728679155,4.83426,8.66939894434
 05/18  21:00:00,117.799236641,0.0,0.0,0.0,43.513341876,52.539744,13.5036223955,0.0,4.83426,8.66936239552
 05/18  22:00:00,117.559297206,0.0,0.0,0.0,43.513341876,52.539744,13.4726209039,0.0,4.83426,8.63836090393
 05/18  23:00:00,118.629116621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,117.587926224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.593259251,0.0,0.0,0.0,43.513341876,52.539744,13.4510422445,0.0,4.83426,8.61678224452
 05/19  02:00:00,117.587947083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,117.578496386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.690198379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,113.379864263,0.0,0.0,0.0,43.513341876,52.539744,13.4510287094,0.0,4.83426,8.61676870938
 05/19  06:00:00,177.208280056,74.0487870421,0.00203651104341,0.0,43.513341876,53.238744,1429.92176345,1425.06750345,4.83426,0.02
 05/19  07:00:00,354.03387425,74.0487870421,0.000799375348315,0.0,220.879908,53.238744,1056.46488734,1034.1211949,4.83426,17.5094324443
 05/19  08:00:00,445.49865556,74.0719798763,0.00223303035207,0.0,220.879908,145.652643033,587.12834648,524.455426397,36.25695,26.4159700827
 05/19  09:00:00,445.569931228,74.4135351263,0.00247209527359,0.0,220.879908,145.652643033,402.292836274,330.489332932,36.25695,35.5465533426
 05/19  10:00:00,452.068813127,74.9405623864,0.00186174077509,0.0,220.879908,151.653867033,317.496038554,233.564455065,48.3426,35.5889834888
 05/19  11:00:00,454.547116398,75.6549694628,0.827859093171,0.0,220.879908,151.653867033,229.881464121,136.90738425,48.3426,44.6314798707
 05/19  12:00:00,481.225762017,76.9848418894,26.7643889306,0.0,220.879908,151.653867033,177.462715865,84.3737808269,48.3426,44.7463350379
 05/19  13:00:00,470.09118709,77.8296360626,20.8320638245,0.0,220.879908,145.652643033,168.046394698,99.060528065,24.1713,44.8145666331
 05/19  14:00:00,449.864838534,78.7245956088,0.0,0.0,220.879908,145.652643033,186.958972769,127.224538456,24.1713,35.5631343131
 05/19  15:00:00,445.027631878,79.7504960787,1.97685969264,0.0,220.879908,137.835547516,134.062080483,93.6092771873,4.83426,35.6185432954
 05/19  16:00:00,458.15598254,76.5512232205,23.0731260202,0.0,220.879908,133.019064,60.7595151727,20.5622470599,4.83426,35.3630081129
 05/19  17:00:00,369.162731196,74.7061980766,15.8119354636,0.0,220.879908,53.238744,79.9824669826,48.6216160019,4.83426,26.5265909807
 05/19  18:00:00,352.936732713,74.5176069367,0.0,0.0,220.879908,53.238744,126.571881321,86.2602399465,4.83426,35.4773813746
 05/19  19:00:00,352.728518497,74.3105897868,0.0,0.0,220.879908,53.238744,199.730061756,186.217519263,4.83426,8.67828249313
 05/19  20:00:00,370.622356244,74.1751422687,0.0,0.0,220.879908,53.238744,342.042804718,328.538921487,4.83426,8.66962323128
 05/19  21:00:00,117.550152607,0.0,0.0,0.0,43.513341876,52.539744,13.5038262503,0.0,4.83426,8.66956625034
 05/19  22:00:00,117.605575468,0.0,0.0,0.0,43.513341876,52.539744,13.4727842018,0.0,4.83426,8.63852420177
 05/19  23:00:00,118.646398015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,117.619726675,0.0,0.0,0.0,43.513341876,52.539744,13.4492760389,0.0,4.83426,8.61501603891
 05/20  01:00:00,117.59953017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.585937177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.576326782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,117.995933155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,111.984296523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.075011944,0.0,0.0,0.0,43.513341876,52.539744,13.4448295378,0.0,4.83426,8.61056953778
 05/20  07:00:00,100.024092704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.15863153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.267830724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.306255752,0.0,0.0,0.0,43.513341876,52.539744,22.2219240576,0.0,4.83426,17.3876640576
 05/20  11:00:00,101.160812123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  12:00:00,100.289249645,0.0,0.0,0.0,43.513341876,52.539744,13.4815613406,0.0,4.83426,8.64730134056
 05/20  13:00:00,100.354178646,0.0,0.0,0.0,43.513341876,52.539744,13.4750216999,0.0,4.83426,8.64076169993
 05/20  14:00:00,100.386700407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  15:00:00,100.283326986,0.0,0.0,0.0,43.513341876,52.539744,13.4749629243,0.0,4.83426,8.64070292431
 05/20  16:00:00,100.042382652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,100.056486696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,100.04187509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,100.428020063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,118.272644139,0.0,0.0,0.0,43.513341876,52.539744,13.4448387938,0.0,4.83426,8.61057879383
 05/20  21:00:00,118.01842672,0.0,0.0,0.0,43.513341876,52.539744,22.3885088505,0.0,4.83426,17.5542488505
 05/20  22:00:00,117.649639733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.579176429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,117.575186329,0.0,0.0,0.0,43.513341876,52.539744,13.4430647359,0.0,4.83426,8.60880473592
 05/21  01:00:00,117.558115154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.551173548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.544239439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,117.966034753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,111.956319095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.050506421,0.0,0.0,0.0,43.513341876,52.539744,13.4448638578,0.0,4.83426,8.61060385783
 05/21  07:00:00,99.9951423619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.126203987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.237648926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.257660415,0.0,0.0,0.0,43.513341876,52.539744,22.2230594024,0.0,4.83426,17.3887994024
 05/21  11:00:00,101.110290203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  12:00:00,100.23965489,0.0,0.0,0.0,43.513341876,52.539744,13.4815519165,0.0,4.83426,8.64729191654
 05/21  13:00:00,100.290367011,0.0,0.0,0.0,43.513341876,52.539744,13.4808983372,0.0,4.83426,8.64663833719
 05/21  14:00:00,100.306244847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,100.214527331,0.0,0.0,0.0,43.513341876,52.539744,13.4749416556,0.0,4.83426,8.64068165562
 05/21  16:00:00,99.9616338843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,99.9530979605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,99.943467304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,100.355758132,0.0,0.0,0.0,43.513341876,52.539744,13.4448056367,0.0,4.83426,8.6105456367
 05/21  20:00:00,118.215505105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,117.969239637,0.0,0.0,0.0,43.513341876,52.539744,22.3869718675,0.0,4.83426,17.5527118675
 05/21  22:00:00,117.606590303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.554088798,0.0,0.0,0.0,43.513341876,52.539744,13.444816741,0.0,4.83426,8.61055674098
 05/21  24:00:00,117.566236366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.542751252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.527355133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.521217057,0.0,0.0,0.0,43.513341876,52.539744,13.4508025386,0.0,4.83426,8.61654253864
 05/22  04:00:00,117.943397657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,111.934276496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,176.822208232,74.0487870421,0.0012420687354,0.0,43.513341876,53.238744,1568.63163481,1563.77737481,4.83426,0.02
 05/22  07:00:00,353.675992318,74.0487870421,0.0004820633747,0.0,220.879908,53.238744,1017.42878714,986.34463336,4.83426,26.2498937818
 05/22  08:00:00,445.144552897,74.0487870421,0.00583782513379,0.0,220.879908,145.652643033,476.897099741,414.23392806,36.25695,26.4062216808
 05/22  09:00:00,445.138338392,74.055288152,0.00281946767158,0.0,220.879908,145.652643033,321.611455096,249.820782484,36.25695,35.5337226115
 05/22  10:00:00,462.218300158,74.173449249,10.7767632506,0.0,220.879908,151.653867033,232.800343515,148.881711475,48.3426,35.5760320399
 05/22  11:00:00,482.469989977,74.2590958719,29.7040430575,0.0,220.879908,151.653867033,162.996435237,78.9610842934,48.3426,35.6927509432
 05/22  12:00:00,489.719223361,74.5230013048,37.4698978175,0.0,220.879908,151.653867033,148.542434607,55.4768603163,48.3426,44.7229742911
 05/22  13:00:00,500.988541705,75.3091567899,53.7636771371,0.0,220.879908,145.652643033,101.956259132,32.9923793132,24.1713,44.7925798184
 05/22  14:00:00,507.144152281,76.315482569,58.9561508612,0.0,220.879908,145.652643033,88.9100604514,29.1902045788,24.1713,35.5485558727
 05/22  15:00:00,499.590323376,77.4887568211,58.1470285998,0.0,220.879908,137.835547516,65.7639563145,25.3249387264,4.83426,35.6047575882
 05/22  16:00:00,480.38581599,75.3346785916,46.2985730116,0.0,220.879908,133.019064,58.7164574991,18.5292455811,4.83426,35.352951918
 05/22  17:00:00,363.578571434,74.5166259028,10.5299154403,0.0,220.879908,53.238744,82.9648261345,51.612815543,4.83426,26.5177505915
 05/22  18:00:00,352.891881429,74.4970706599,0.0,0.0,220.879908,53.238744,131.404473068,91.1070086385,4.83426,35.4632044293
 05/22  19:00:00,353.028781775,74.2264933419,0.0,0.0,220.879908,53.238744,158.027896909,144.516476517,4.83426,8.67716039207
 05/22  20:00:00,370.836298867,74.1034228366,0.0,0.0,220.879908,53.238744,247.17453634,233.671755229,4.83426,8.66852111088
 05/22  21:00:00,117.90376463,0.0,0.0,0.0,43.513341876,52.539744,13.5027127956,0.0,4.83426,8.66845279562
 05/22  22:00:00,117.690420724,0.0,0.0,0.0,43.513341876,52.539744,13.47188479,0.0,4.83426,8.63762479001
 05/22  23:00:00,118.70656934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,117.759830044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,117.758525388,0.0,0.0,0.0,43.513341876,52.539744,13.449229973,0.0,4.83426,8.61496997298
 05/23  02:00:00,117.741361906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.71625636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,119.82622339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,113.524701334,0.0,0.0,0.0,43.513341876,52.539744,13.4508482159,0.0,4.83426,8.61658821594
 05/23  06:00:00,175.796601977,74.0487870421,0.00175032994856,0.0,43.513341876,53.238744,722.578795066,717.724535066,4.83426,0.02
 05/23  07:00:00,352.606038463,74.0487870421,0.0,0.0,220.879908,53.238744,503.072747818,480.732830573,4.83426,17.5056572454
 05/23  08:00:00,445.273788157,74.2765990673,0.00273530680328,0.0,220.879908,145.652643033,312.580551333,249.918487903,36.25695,26.40511343
 05/23  09:00:00,445.884122809,74.8140771705,0.00216262091658,0.0,220.879908,145.652643033,234.812298348,163.027558656,36.25695,35.5277896919
 05/23  10:00:00,474.279680447,75.3767867118,21.4990540534,0.0,220.879908,151.653867033,185.751326539,101.840354083,48.3426,35.5683724558
 05/23  11:00:00,488.880297411,76.2680185004,34.0792713422,0.0,220.879908,151.653867033,151.227187612,58.2799448152,48.3426,44.6046427967
 05/23  12:00:00,491.660786138,77.484212073,36.5397635996,0.0,220.879908,151.653867033,140.374567097,47.3145908355,48.3426,44.717376262
 05/23  13:00:00,501.782214205,79.0448111333,50.9582627216,0.0,220.879908,145.652643033,101.184315622,32.2302966415,24.1713,44.7827189804
 05/23  14:00:00,530.691671031,80.9962114648,77.7596094885,0.0,220.879908,145.652643033,72.1557961675,12.4401296019,24.1713,35.5443665656
 05/23  15:00:00,564.694013247,84.4081424424,116.015944907,0.0,220.879908,137.835547516,49.4975252993,9.06686608372,4.83426,35.5963992156
 05/23  16:00:00,527.169450655,80.0041097567,88.227389154,0.0,220.879908,133.019064,44.7369061107,13.3883279391,4.83426,26.5143181716
 05/23  17:00:00,394.481426282,76.5895720797,39.1118296508,0.0,220.879908,53.238744,72.4413744369,32.2630385526,4.83426,35.3440758843
 05/23  18:00:00,358.350260221,75.8508399176,4.05231086763,0.0,220.879908,53.238744,106.899490468,66.6039508382,4.83426,35.4612796293
 05/23  19:00:00,353.44925804,75.0440002689,0.0,0.0,220.879908,53.238744,167.559630214,154.04844462,4.83426,8.67692559447
 05/23  20:00:00,370.946963304,74.5088954779,0.0,0.0,220.879908,53.238744,339.75043628,326.248359595,4.83426,8.66781668512
 05/23  21:00:00,117.548573447,0.0,0.0,0.0,43.513341876,52.539744,13.5019216659,0.0,4.83426,8.66766166587
 05/23  22:00:00,117.604465053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  23:00:00,118.662114714,0.0,0.0,0.0,43.513341876,52.539744,13.4626467998,0.0,4.83426,8.62838679983
 05/23  24:00:00,117.624149498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,117.619523979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.602824016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.591315738,0.0,0.0,0.0,43.513341876,52.539744,13.4506274872,0.0,4.83426,8.61636748715
 05/24  04:00:00,118.011337278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,112.00029509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,176.4629312,74.0487870421,0.00228262178873,0.0,43.513341876,53.238744,1432.58936507,1427.73510507,4.83426,0.02
 05/24  07:00:00,353.795681545,74.0487870421,0.000841619295596,0.0,220.879908,53.238744,947.145691104,916.065284008,4.83426,26.2461470959
 05/24  08:00:00,445.33891773,74.17125491,0.00218209106436,0.0,220.879908,145.652643033,466.107024997,403.447550749,36.25695,26.4025242478
 05/24  09:00:00,445.865223074,74.7808360168,0.00236115562295,0.0,220.879908,145.652643033,288.440734153,216.659114196,36.25695,35.5246699571
 05/24  10:00:00,452.404458207,75.3049508216,0.00165607098601,0.0,220.879908,151.653867033,239.67760617,155.769243174,48.3426,35.565762996
 05/24  11:00:00,485.152366903,76.3395747212,30.4082400983,0.0,220.879908,151.653867033,156.522763413,72.4983518216,48.3426,35.6818115918
 05/24  12:00:00,516.178102103,77.9394796649,60.3929849748,0.0,220.879908,151.653867033,120.994004072,27.940245257,48.3426,44.7111588149
 05/24  13:00:00,553.239618935,80.0680554494,100.999106127,0.0,220.879908,145.652643033,73.492745104,4.54486011825,24.1713,44.7765849858
 05/24  14:00:00,564.60217285,82.4077906886,110.106884475,0.0,220.879908,145.652643033,65.1937253758,5.48309292889,24.1713,35.539332447
 05/24  15:00:00,567.14309298,85.425053485,117.489632329,0.0,220.879908,137.835547516,50.0273895176,9.59922335575,4.83426,35.5939061618
 05/24  16:00:00,569.979142647,80.3312588398,130.406147969,0.0,220.879908,133.019064,47.5177220131,7.34148753091,4.83426,35.3419744822
 05/24  17:00:00,458.041399186,77.2218377722,101.50466286,0.0,220.879908,53.238744,41.9529235013,10.6077390768,4.83426,26.5109244246
 05/24  18:00:00,406.498740136,76.0528933488,51.5078115442,0.0,220.879908,53.238744,74.6229934155,34.3339155209,4.83426,35.4548178946
 05/24  19:00:00,357.779784029,75.2365939877,3.66695238542,0.0,220.879908,53.238744,84.2360124726,70.7245705098,4.83426,8.67718196276
 05/24  20:00:00,371.461799365,74.7430613132,0.0,0.0,220.879908,53.238744,132.897046929,119.394556598,4.83426,8.66823033078
 05/24  21:00:00,117.939296804,0.0,0.0,0.0,43.513341876,52.539744,13.5023062208,0.0,4.83426,8.66804622084
 05/24  22:00:00,117.678534252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  23:00:00,118.69068352,0.0,0.0,0.0,43.513341876,52.539744,13.4628405244,0.0,4.83426,8.62858052439
 05/24  24:00:00,117.674937335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,117.661541013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.638481293,0.0,0.0,0.0,43.513341876,52.539744,13.4505957196,0.0,4.83426,8.61633571962
 05/25  03:00:00,117.610138655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.019400014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,112.008081279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,176.433637362,74.0487870421,0.00241229132662,0.0,43.513341876,53.238744,1281.3784405,1267.92770607,4.83426,8.61647442842
 05/25  07:00:00,353.51346357,74.0487870421,0.000861529945057,0.0,220.879908,53.238744,819.763903193,797.427272377,4.83426,17.5023708162
 05/25  08:00:00,445.404412549,74.3321346376,0.00229951662159,0.0,220.879908,145.652643033,360.606839464,297.946829995,36.25695,26.4030594687
 05/25  09:00:00,464.754081527,75.1978414025,18.2348350448,0.0,220.879908,145.652643033,198.004125006,126.223378008,36.25695,35.523796998
 05/25  10:00:00,508.202095464,76.108976961,54.2921422983,0.0,220.879908,151.653867033,149.440523663,65.5388682079,48.3426,35.5590554552
 05/25  11:00:00,540.198483119,77.3541849661,83.8434905933,0.0,220.879908,151.653867033,103.006412429,18.9838153374,48.3426,35.6799970916
 05/25  12:00:00,572.071469799,78.5545842325,115.226963574,0.0,220.879908,151.653867033,94.460897604,1.41272509963,48.3426,44.7055725044
 05/25  13:00:00,590.93418339,79.9488925812,138.602935449,0.0,220.879908,145.652643033,68.9532511392,0.0105289403544,24.1713,44.7714221988
 05/25  14:00:00,617.369325707,81.6732566333,163.252375198,0.0,220.879908,145.652643033,59.7100189272,0.0,24.1713,35.5387189272
 05/25  15:00:00,659.876234127,84.7046843964,210.416778679,0.0,220.879908,137.835547516,40.420047195,0.0,4.83426,35.585787195
 05/25  16:00:00,626.49473311,80.0043724157,186.955553997,0.0,220.879908,133.019064,41.2655635207,1.09579972833,4.83426,35.3355037924
 05/25  17:00:00,494.23248852,77.0309055751,137.619671829,0.0,220.879908,53.238744,34.9348570584,3.59066649009,4.83426,26.5099305683
 05/25  18:00:00,448.714655753,76.6220432483,92.7905290271,0.0,220.879908,53.238744,56.4050159761,16.1178501788,4.83426,35.4529057973
 05/25  19:00:00,383.607089969,75.3094310524,29.1529765853,0.0,220.879908,53.238744,61.4716057799,47.961149543,4.83426,8.67619623682
 05/25  20:00:00,371.404045085,74.6919193843,0.0,0.0,220.879908,53.238744,143.320509758,129.818852776,4.83426,8.66739698261
 05/25  21:00:00,117.90485093,0.0,0.0,0.0,43.513341876,52.539744,13.501457613,0.0,4.83426,8.66719761301
 05/25  22:00:00,117.654448597,0.0,0.0,0.0,43.513341876,52.539744,13.4716983511,0.0,4.83426,8.63743835112
 05/25  23:00:00,118.691915956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  24:00:00,117.68390331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.671787581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.637320879,0.0,0.0,0.0,43.513341876,52.539744,13.4507204733,0.0,4.83426,8.61646047325
 05/26  03:00:00,117.605632858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,119.710448872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,113.402284817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,177.117929933,74.0487870421,0.0023434542776,0.0,43.513341876,53.238744,1234.12936795,1220.67866889,4.83426,8.61643906449
 05/26  07:00:00,353.295501607,74.0487870421,0.000911362209552,0.0,220.879908,53.238744,748.85999852,726.525288867,4.83426,17.5004496532
 05/26  08:00:00,445.450725752,74.3968056511,0.00237725495468,0.0,220.879908,145.652643033,320.642891207,257.984362885,36.25695,26.4015783225
 05/26  09:00:00,470.548994134,75.2487982699,23.8964889394,0.0,220.879908,145.652643033,187.995506719,116.225225204,36.25695,35.5133315154
 05/26  10:00:00,526.803556659,76.071414438,72.7177881985,0.0,220.879908,151.653867033,117.764876541,33.8665765626,48.3426,35.5556999784
 05/26  11:00:00,593.944353904,77.4864198406,137.025747373,0.0,220.879908,151.653867033,84.3237171324,0.306196832504,48.3426,35.6749202999
 05/26  12:00:00,666.868845377,79.5754803602,208.447066461,0.0,220.879908,151.653867033,93.0407785481,0.0,48.3426,44.6981785481
 05/26  13:00:00,731.231222028,82.0720182354,276.082161568,0.0,220.879908,145.652643033,68.9385563706,0.00489017833423,24.1713,44.7623661922
 05/26  14:00:00,755.457598563,85.2583233308,296.970546457,0.0,220.879908,145.652643033,59.7040278226,0.0,24.1713,35.5327278226
 05/26  15:00:00,761.647444226,89.8197224002,306.27130414,0.0,220.879908,137.835547516,40.4193647703,0.00508531741158,4.83426,35.5800194529
 05/26  16:00:00,777.887501805,84.4931508871,332.977605144,0.0,220.879908,133.019064,40.1799902919,0.0112863444049,4.83426,35.3344439475
 05/26  17:00:00,683.114538395,80.6799163893,321.974342305,0.0,220.879908,53.238744,31.3388453816,0.0,4.83426,26.5045853816
 05/26  18:00:00,633.825909259,79.8603247582,273.712525696,0.0,220.879908,53.238744,40.2796128877,0.0,4.83426,35.4453528877
 05/26  19:00:00,520.244412354,77.4124073795,163.085616412,0.0,220.879908,53.238744,15.6823627678,2.17169671686,4.83426,8.67640605089
 05/26  20:00:00,422.687932031,76.0063653097,49.8223565728,0.0,220.879908,53.238744,56.7840320022,43.2823020494,4.83426,8.66746995278
 05/26  21:00:00,117.750647027,0.0,0.0,0.0,43.513341876,52.539744,13.5015018402,0.0,4.83426,8.66724184018
 05/26  22:00:00,117.790725624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  23:00:00,118.768329597,0.0,0.0,0.0,43.513341876,52.539744,13.4627513918,0.0,4.83426,8.62849139179
 05/26  24:00:00,117.812346022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,117.80417324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.776430394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.757795081,0.0,0.0,0.0,43.513341876,52.539744,13.4445473486,0.0,4.83426,8.61028734855
 05/27  04:00:00,118.172132894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,112.177668536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,100.276886906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.292940284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.431927705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.483180535,0.0,0.0,0.0,43.513341876,52.539744,13.4504945697,0.0,4.83426,8.61623456973
 05/27  10:00:00,100.512825536,0.0,0.0,0.0,43.513341876,52.539744,13.5350979431,0.0,4.83426,8.70083794308
 05/27  11:00:00,101.339453702,0.0,0.0,0.0,43.513341876,52.539744,13.4803553377,0.0,4.83426,8.64609533775
 05/27  12:00:00,100.50607734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  13:00:00,100.584211194,0.0,0.0,0.0,43.513341876,52.539744,13.4741972338,0.0,4.83426,8.63993723383
 05/27  14:00:00,100.594661906,0.0,0.0,0.0,43.513341876,52.539744,13.4739611808,0.0,4.83426,8.63970118082
 05/27  15:00:00,100.540010508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  16:00:00,142.165723028,2.0473996655,39.4406702551,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,100.251324694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,100.201288684,0.0,0.0,0.0,43.513341876,52.539744,13.4446685251,0.0,4.83426,8.61040852511
 05/27  19:00:00,100.610401755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,118.469843774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.239769053,0.0,0.0,0.0,43.513341876,52.539744,22.3767215216,0.0,4.83426,17.5424615216
 05/27  22:00:00,117.872498792,0.0,0.0,0.0,43.513341876,52.539744,13.4445733294,0.0,4.83426,8.61031332945
 05/27  23:00:00,118.711274161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,117.808036661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.802432663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.764884726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.725210398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.117126313,0.0,0.0,0.0,43.513341876,52.539744,13.4445638776,0.0,4.83426,8.61030387763
 05/28  05:00:00,112.074445808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.157663723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.068367714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.112520363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.179033349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,100.183655451,0.0,0.0,0.0,43.513341876,52.539744,22.2172874331,0.0,4.83426,17.3830274331
 05/28  11:00:00,101.01189823,0.0,0.0,0.0,43.513341876,52.539744,13.480165316,0.0,4.83426,8.64590531605
 05/28  12:00:00,100.125170669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  13:00:00,100.211234608,0.0,0.0,0.0,43.513341876,52.539744,13.4801126358,0.0,4.83426,8.64585263578
 05/28  14:00:00,100.246366703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,100.228075708,0.0,0.0,0.0,43.513341876,52.539744,13.4742257761,0.0,4.83426,8.63996577606
 05/28  16:00:00,100.006529802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,99.9923057587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,99.9749582218,0.0,0.0,0.0,43.513341876,52.539744,13.4445455421,0.0,4.83426,8.61028554214
 05/28  19:00:00,100.381758466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,115.269005487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,118.02213426,0.0,0.0,0.0,43.513341876,52.539744,22.3746433412,0.0,4.83426,17.5403833412
 05/28  22:00:00,117.652948454,0.0,0.0,0.0,43.513341876,52.539744,13.4445514423,0.0,4.83426,8.6102914423
 05/28  23:00:00,118.581749374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,117.605211649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,117.569807552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.539483673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,117.522923288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,117.942264269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,111.930912578,0.0,0.0,0.0,43.513341876,52.539744,13.4445207969,0.0,4.83426,8.61026079694
 05/29  06:00:00,100.028372857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,99.9916367215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.092513298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.193249876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.220006931,0.0,0.0,0.0,43.513341876,52.539744,13.4504579245,0.0,4.83426,8.61619792446
 05/29  11:00:00,101.083805341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,100.239753218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,100.345252873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,100.397596895,0.0,0.0,0.0,43.513341876,52.539744,13.4445399956,0.0,4.83426,8.61027999558
 05/29  15:00:00,100.42243091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,100.230894692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,100.217276493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,100.195885876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,100.569555877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,115.363815416,0.0,0.0,0.0,43.513341876,52.539744,13.4445125943,0.0,4.83426,8.61025259434
 05/29  21:00:00,118.072202331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,117.730417963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.615719172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,117.661958642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.63991062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,117.611490329,0.0,0.0,0.0,43.513341876,52.539744,13.450292168,0.0,4.83426,8.616032168
 05/30  03:00:00,117.582084717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,119.674102263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,113.354812301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,177.243338398,74.0487870421,0.001785657348,0.0,43.513341876,53.238744,1295.74076862,1282.29044927,4.83426,8.61605935399
 05/30  07:00:00,353.402655558,74.0487870421,0.000546032043684,0.0,220.879908,53.238744,802.173481252,779.842811203,4.83426,17.4964100497
 05/30  08:00:00,459.106555467,74.167326706,13.7232567038,0.0,220.879908,145.652643033,281.772175056,219.1241746,36.25695,26.3910504565
 05/30  09:00:00,515.949499806,74.4011013901,69.5521741402,0.0,220.879908,145.652643033,123.746077153,51.9901706293,36.25695,35.4989565239
 05/30  10:00:00,585.093479855,74.6605175851,131.776790351,0.0,220.879908,151.653867033,85.5766634607,1.69117151825,48.3426,35.5428919425
 05/30  11:00:00,693.559940809,75.6531165535,237.749954864,0.0,220.879908,151.653867033,83.9948950301,0.0,48.3426,35.6522950301
 05/30  12:00:00,772.403381874,77.4238317194,315.453512969,0.0,220.879908,151.653867033,93.0105911724,0.0,48.3426,44.6679911724
 05/30  13:00:00,768.801289035,79.4510092522,315.707755277,0.0,220.879908,145.652643033,68.9139666299,0.0101744034231,24.1713,44.7324922265
 05/30  14:00:00,773.957236907,82.2282242573,317.997945464,0.0,220.879908,145.652643033,59.6805376271,0.0,24.1713,35.5092376271
 05/30  15:00:00,776.24178431,86.4614524367,323.877901136,0.0,220.879908,137.835547516,40.3990778012,0.00367111829512,4.83426,35.5611466829
 05/30  16:00:00,792.062317513,82.2131704278,349.111396115,0.0,220.879908,133.019064,31.3414538794,0.0109169160234,4.83426,26.4962769634
 05/30  17:00:00,698.31597665,79.4630742729,338.007599209,0.0,220.879908,53.238744,31.3251294507,0.0,4.83426,26.4908694507
 05/30  18:00:00,680.204748844,79.0643556372,320.584032896,0.0,220.879908,53.238744,40.2652784881,0.0,4.83426,35.4310184881
 05/30  19:00:00,554.257964901,76.8767192121,197.448471264,0.0,220.879908,53.238744,13.8890451279,0.379152951201,4.83426,8.67563217667
 05/30  20:00:00,449.945160159,75.6864339351,80.0977713622,0.0,220.879908,53.238744,37.8434934407,24.3423277027,4.83426,8.66690573805
 05/30  21:00:00,117.743515109,0.0,0.0,0.0,43.513341876,52.539744,13.5008491492,0.0,4.83426,8.66658914925
 05/30  22:00:00,117.776228752,0.0,0.0,0.0,43.513341876,52.539744,13.4709052583,0.0,4.83426,8.63664525833
 05/30  23:00:00,118.749739368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,117.756295686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,117.725679291,0.0,0.0,0.0,43.513341876,52.539744,13.4502580648,0.0,4.83426,8.61599806481
 05/31  02:00:00,117.687954028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,117.662147752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.062962779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,112.033730743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,176.412455484,74.0487870421,0.00284432822484,0.0,43.513341876,53.238744,1180.32790248,1166.8776785,4.83426,8.61596398299
 05/31  07:00:00,353.370476029,74.0487870421,0.000492570109463,0.0,220.879908,53.238744,740.020847372,717.692373598,4.83426,17.4942137741
 05/31  08:00:00,453.906510104,74.587284746,8.17312911813,0.0,220.879908,145.652643033,277.016978824,214.371335694,36.25695,26.3886931302
 05/31  09:00:00,524.896211103,75.6353353068,77.2366652271,0.0,220.879908,145.652643033,107.860034701,36.1059033113,36.25695,35.4971813901
 05/31  10:00:00,624.01792573,77.0218736449,168.237372852,0.0,220.879908,151.653867033,83.8800121357,0.0,48.3426,35.5374121357
 05/31  11:00:00,738.878286084,78.9141702931,279.801307596,0.0,220.879908,151.653867033,83.9915192395,0.0,48.3426,35.6489192395
 05/31  12:00:00,770.018752875,81.759944792,308.769197907,0.0,220.879908,151.653867033,93.0052174839,0.0,48.3426,44.6626174839
 05/31  13:00:00,773.842518053,84.9505451657,315.062009165,0.0,220.879908,145.652643033,68.9080285084,0.0104395754183,24.1713,44.726288933
 05/31  14:00:00,786.269191755,88.3942153349,323.809493485,0.0,220.879908,145.652643033,59.6762959199,0.0,24.1713,35.5049959199
 05/31  15:00:00,792.292541117,93.2440631042,332.736947193,0.0,220.879908,137.835547516,40.3905458308,0.0,4.83426,35.5562858308
 05/31  16:00:00,810.147944357,87.1467172816,361.819185629,0.0,220.879908,133.019064,31.337060187,0.0105485116129,4.83426,26.4922516754
 05/31  17:00:00,707.262228291,82.6906118609,343.430004667,0.0,220.879908,53.238744,31.3215580614,0.0,4.83426,26.4872980614
 05/31  18:00:00,692.90869442,81.7899287119,330.308815333,0.0,220.879908,53.238744,40.2595327587,0.0,4.83426,35.4252727587
 05/31  19:00:00,584.676246319,78.4757315945,225.73250031,0.0,220.879908,53.238744,14.0399921678,0.530039464139,4.83426,8.6756927037
 05/31  20:00:00,449.884087347,76.4618158796,78.8960662859,0.0,220.879908,53.238744,38.469920853,24.9693838235,4.83426,8.6662770295
 05/31  21:00:00,118.07189863,0.0,0.0,0.0,43.513341876,52.539744,13.500201347,0.0,4.83426,8.66594134704
 05/31  22:00:00,117.804238795,0.0,0.0,0.0,43.513341876,52.539744,13.470949392,0.0,4.83426,8.63668939199
 05/31  23:00:00,118.78800646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  24:00:00,117.847622714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,117.847100468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,117.832661832,0.0,0.0,0.0,43.513341876,52.539744,13.4502894584,0.0,4.83426,8.61602945839
 06/01  03:00:00,117.816344272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.227926429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,112.2018661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,175.117911276,74.0487870421,0.00344415734532,0.0,43.513341876,53.238744,592.20228448,578.752010596,4.83426,8.61601388381
 06/01  07:00:00,393.509460669,74.0487870421,40.4225140871,0.0,220.879908,53.238744,233.609004579,211.280048984,4.83426,17.4946955951
 06/01  08:00:00,675.982604968,76.745291519,226.096871991,0.0,220.879908,145.652643033,62.6482381868,0.00462961061976,36.25695,26.3866585761
 06/01  09:00:00,775.617993896,79.2855576146,322.494586932,0.0,220.879908,145.652643033,71.7467867797,0.0,36.25695,35.4898367797
 06/01  10:00:00,795.825165287,81.3446947344,334.381147183,0.0,220.879908,151.653867033,83.8691556259,0.0,48.3426,35.5265556259
 06/01  11:00:00,808.924787975,83.5559162761,344.283271709,0.0,220.879908,151.653867033,83.9825183558,0.0,48.3426,35.6399183558
 06/01  12:00:00,810.051673591,86.7483013576,343.045478709,0.0,220.879908,151.653867033,92.9939532393,0.0,48.3426,44.6513532393
 06/01  13:00:00,800.288831122,90.0445080341,335.907734968,0.0,220.879908,145.652643033,59.9624424861,0.0110980259493,24.1713,35.7800444602
 06/01  14:00:00,795.17059621,93.3962871083,327.536589275,0.0,220.879908,145.652643033,59.6764928208,0.0,24.1713,35.5051928208
 06/01  15:00:00,788.423901345,97.4793944589,324.745087906,0.0,220.879908,137.835547516,42.8109443448,0.00690593165871,4.83426,37.9697784131
 06/01  16:00:00,794.927456679,90.4026554541,343.688505415,0.0,220.879908,133.019064,37.7561625453,0.0107442970489,4.83426,32.9111582482
 06/01  17:00:00,692.149178531,84.5023251307,326.901403306,0.0,220.879908,53.238744,31.3225045758,0.0,4.83426,26.4882445758
 06/01  18:00:00,667.127088827,83.1004049712,303.690836935,0.0,220.879908,53.238744,40.2529984277,0.0,4.83426,35.4187384277
 06/01  19:00:00,550.830136405,79.4019348235,191.141562636,0.0,220.879908,53.238744,13.5086864965,0.0,4.83426,8.67442649645
 06/01  20:00:00,474.080571499,77.2943509703,102.06288766,0.0,220.879908,53.238744,26.804819853,13.3050205155,4.83426,8.66553933749
 06/01  21:00:00,118.148036151,0.0,0.0,0.0,43.513341876,52.539744,13.5005176707,0.0,4.83426,8.66625767066
 06/01  22:00:00,117.885375262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  23:00:00,118.864405843,0.0,0.0,0.0,43.513341876,52.539744,13.4618402671,0.0,4.83426,8.62758026709
 06/01  24:00:00,117.944053383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,117.939214017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,117.945315621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,117.951332062,0.0,0.0,0.0,43.513341876,52.539744,13.450204753,0.0,4.83426,8.61594475304
 06/02  04:00:00,120.115578623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  05:00:00,113.775512459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,175.618434143,74.0487870421,0.00318443068169,0.0,43.513341876,53.238744,316.180383876,311.326123876,4.83426,0.02
 06/02  07:00:00,363.996695221,74.0547808707,11.2974019119,0.0,220.879908,53.238744,236.966377944,205.90355203,4.83426,26.2285659134
