Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  08:00:00,503.132479957,77.8072877018,53.7115316943,0.0,220.879908,145.652643033,105.011680211,51.1581206285,36.25695,17.5966095824
 06/02  09:00:00,542.849305636,79.8414737726,90.9906457355,0.0,220.879908,145.652643033,81.3091088412,9.5650083497,36.25695,35.4871504915
 06/02  10:00:00,601.65451685,81.2466110728,142.069132555,0.0,220.879908,151.653867033,83.8653909578,0.0,48.3426,35.5227909578
 06/02  11:00:00,640.005558634,82.837754802,177.742008802,0.0,220.879908,151.653867033,92.8813930393,0.0,48.3426,44.5387930393
 06/02  12:00:00,717.826400676,85.6693379364,253.306444633,0.0,220.879908,151.653867033,84.0651057891,0.0,48.3426,35.7225057891
 06/02  13:00:00,754.467218199,88.2942761352,293.203091233,0.0,220.879908,145.652643033,68.8885929471,0.00653524854911,24.1713,44.7107576985
 06/02  14:00:00,754.624806905,90.7719103946,290.993768186,0.0,220.879908,145.652643033,59.6708294301,0.0,24.1713,35.4995294301
 06/02  15:00:00,755.399537644,94.7072518413,295.663887633,0.0,220.879908,137.835547516,40.3905984947,0.00362958577696,4.83426,35.552708909
 06/02  16:00:00,685.917407581,87.5140649696,238.820426018,0.0,220.879908,133.019064,31.6388361791,0.318420596868,4.83426,26.4861555822
 06/02  17:00:00,485.939411046,81.9014779528,124.723643918,0.0,220.879908,53.238744,45.9532916499,5.81403721806,4.83426,35.3049944318
 06/02  18:00:00,426.687482163,80.5373015344,67.1650198637,0.0,220.879908,53.238744,54.2336758051,22.8340951547,4.83426,26.5653206505
 06/02  19:00:00,363.644374329,77.480109523,7.71507922875,0.0,220.879908,53.238744,71.4701810024,57.9614946241,4.83426,8.6744263783
 06/02  20:00:00,369.337433841,76.0143519796,0.0,0.0,220.879908,53.238744,127.634950752,114.134688476,4.83426,8.66600227601
 06/02  21:00:00,117.65716211,0.0,0.0,0.0,43.513341876,52.539744,13.5003372775,0.0,4.83426,8.66607727748
 06/02  22:00:00,117.741156509,0.0,0.0,0.0,43.513341876,52.539744,13.4705343249,0.0,4.83426,8.63627432494
 06/02  23:00:00,118.774587297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,117.831007948,0.0,0.0,0.0,43.513341876,52.539744,13.4502504674,0.0,4.83426,8.61599046737
 06/03  01:00:00,117.843568434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,117.847939553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.816370072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.167756421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,112.119974613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.250295116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.253346791,0.0,0.0,0.0,43.513341876,52.539744,13.4443363332,0.0,4.83426,8.61007633315
 06/03  08:00:00,100.367779912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.453480985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.457455964,0.0,0.0,0.0,43.513341876,52.539744,13.5334149987,0.0,4.83426,8.69915499871
 06/03  11:00:00,101.279040381,0.0,0.0,0.0,43.513341876,52.539744,13.4786619659,0.0,4.83426,8.64440196594
 06/03  12:00:00,100.452672644,0.0,0.0,0.0,43.513341876,52.539744,13.4791972387,0.0,4.83426,8.64493723871
 06/03  13:00:00,100.548820022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  14:00:00,100.569665716,0.0,0.0,0.0,43.513341876,52.539744,13.473090825,0.0,4.83426,8.63883082504
 06/03  15:00:00,100.544308434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,155.437588834,2.31851865216,52.3166900433,0.0,43.513341876,52.539744,13.4444583528,0.0,4.83426,8.61019835279
 06/03  17:00:00,160.172598198,3.38207312002,55.9485391126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,124.369524509,2.07694200073,21.80914796,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,111.28579568,2.17418986287,8.39393474324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,115.433245333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.145835736,0.0,0.0,0.0,43.513341876,52.539744,31.1246579671,0.0,4.83426,26.2903979671
 06/03  22:00:00,117.767115533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.680475465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,117.697710072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,117.672416592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,117.652814983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.618111915,0.0,0.0,0.0,43.513341876,52.539744,13.4444255373,0.0,4.83426,8.61016553733
 06/04  04:00:00,118.034511347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,112.023942939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.117527757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.095448442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.221355596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.316070319,0.0,0.0,0.0,43.513341876,52.539744,13.4501689591,0.0,4.83426,8.6159089591
 06/04  10:00:00,100.39089554,0.0,0.0,0.0,43.513341876,52.539744,13.5321179833,0.0,4.83426,8.69785798332
 06/04  11:00:00,101.278148997,0.0,0.0,0.0,43.513341876,52.539744,13.4789338876,0.0,4.83426,8.64467388764
 06/04  12:00:00,100.465919866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,100.565447899,0.0,0.0,0.0,43.513341876,52.539744,13.4787049958,0.0,4.83426,8.64444499576
 06/04  14:00:00,100.58676958,0.0,0.0,0.0,43.513341876,52.539744,13.4728820347,0.0,4.83426,8.63862203469
 06/04  15:00:00,100.56232142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,117.680678719,0.724729954291,16.4229599865,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,159.433308032,2.89891981716,55.6423545859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,136.210900547,2.4157665143,33.1693529803,0.0,43.513341876,52.539744,13.4444148611,0.0,4.83426,8.61015486115
 06/04  19:00:00,117.35358147,1.69103656001,14.8165478769,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,120.305592934,1.47621311496,3.2653397521,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.272831244,0.0,0.0,0.0,43.513341876,52.539744,22.3640645655,0.0,4.83426,17.5298045655
 06/04  22:00:00,117.906154275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,118.736325864,0.0,0.0,0.0,43.513341876,52.539744,13.4443353329,0.0,4.83426,8.61007533285
 06/04  24:00:00,117.861031484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,117.865588312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,117.824410957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,117.78863772,0.0,0.0,0.0,43.513341876,52.539744,13.4500073189,0.0,4.83426,8.61574731893
 06/05  04:00:00,118.241052405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,112.249557043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,174.919680489,74.0487870421,0.00260896200211,0.0,43.513341876,53.238744,395.555280747,390.701020747,4.83426,0.02
 06/05  07:00:00,352.569434824,74.0504948284,0.000791923876515,0.0,220.879908,53.238744,268.572437767,246.249542416,4.83426,17.4886353515
 06/05  08:00:00,462.131975322,75.5219265613,15.3803364624,0.0,220.879908,145.652643033,165.56413238,102.931290873,36.25695,26.3758915074
 06/05  09:00:00,476.005597418,76.7013775814,27.8175416583,0.0,220.879908,145.652643033,148.259127748,76.5257499895,36.25695,35.4764277587
 06/05  10:00:00,500.590896073,77.7205061751,45.1497575689,0.0,220.879908,151.653867033,126.487789627,42.6322995482,48.3426,35.5128900788
 06/05  11:00:00,539.817139014,78.5786686781,82.2341087509,0.0,220.879908,151.653867033,89.5534255932,5.58705559282,48.3426,35.6237700004
 06/05  12:00:00,591.995402282,80.2086584046,133.374676494,0.0,220.879908,151.653867033,92.9717260755,0.0,48.3426,44.6291260755
 06/05  13:00:00,626.449045203,82.0936918083,171.794242303,0.0,220.879908,145.652643033,68.8727712609,0.0064632490452,24.1713,44.6950080119
 06/05  14:00:00,676.022750768,84.7016644095,218.614678687,0.0,220.879908,145.652643033,58.2758163676,0.0,24.1713,34.1045163676
 06/05  15:00:00,731.41284952,88.9152865482,277.502169234,0.0,220.879908,137.835547516,41.7466009892,0.00225336022482,4.83426,36.910087629
 06/05  16:00:00,685.787760782,83.1458660104,242.924817804,0.0,220.879908,133.019064,31.3222540286,0.0117899458638,4.83426,26.4762040828
 06/05  17:00:00,542.971593839,79.5245554181,183.681522398,0.0,220.879908,53.238744,31.3108733014,0.0,4.83426,26.4766133014
 06/05  18:00:00,477.441743416,78.8311759258,119.174369622,0.0,220.879908,53.238744,46.3995836763,6.16611996746,4.83426,35.3992037089
 06/05  19:00:00,411.144460737,76.9689602776,54.7682426782,0.0,220.879908,53.238744,41.8214019595,28.3133142093,4.83426,8.67382775018
 06/05  20:00:00,375.112651908,75.5965180661,5.70049417198,0.0,220.879908,53.238744,88.3887659216,74.8896635404,4.83426,8.66484238125
 06/05  21:00:00,118.027312117,0.0,0.0,0.0,43.513341876,52.539744,13.4997229576,0.0,4.83426,8.66546295764
 06/05  22:00:00,117.78037873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  23:00:00,118.753671615,0.0,0.0,0.0,43.513341876,52.539744,13.4618082138,0.0,4.83426,8.6275482138
 06/05  24:00:00,117.776420298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,117.754742126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,117.721837825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,117.704303451,0.0,0.0,0.0,43.513341876,52.539744,13.4499502115,0.0,4.83426,8.61569021155
 06/06  04:00:00,119.801430856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,110.501293391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,176.938767345,74.0487870421,0.0031458709503,0.0,43.513341876,53.238744,1052.22104034,1047.36678034,4.83426,0.02
 06/06  07:00:00,352.75691705,74.0487870421,0.000570284400071,0.0,220.879908,53.238744,480.933660502,458.611552967,4.83426,17.4878475342
 06/06  08:00:00,472.872982652,75.5473234912,25.940950024,0.0,220.879908,145.652643033,172.395211532,109.76467985,36.25695,26.3735816822
 06/06  09:00:00,545.885198788,76.9202449072,96.7390679621,0.0,220.879908,145.652643033,84.6871040776,12.9588839024,36.25695,35.4712701752
 06/06  10:00:00,620.519120385,78.3522548914,163.511765277,0.0,220.879908,151.653867033,83.8499111971,0.0,48.3426,35.5073111971
 06/06  11:00:00,747.57555989,80.158725524,287.119820205,0.0,220.879908,151.653867033,83.9743409485,0.00783037198845,48.3426,35.6239105765
 06/06  12:00:00,787.785730604,83.1093242549,324.869983573,0.0,220.879908,151.653867033,92.9626401862,0.0,48.3426,44.6200401862
 06/06  13:00:00,784.911457748,86.9309388266,323.973868444,0.0,220.879908,145.652643033,68.8663300225,0.0107446422389,24.1713,44.6842853803
 06/06  14:00:00,797.172539098,91.3947709657,331.530582019,0.0,220.879908,145.652643033,50.7880946802,0.0,24.1713,26.6167946802
 06/06  15:00:00,812.890770875,97.4827363285,348.765419339,0.0,220.879908,137.835547516,40.3723348582,0.00613725224629,4.83426,35.531937606
 06/06  16:00:00,828.219524694,91.3694716054,375.377026504,0.0,220.879908,133.019064,40.1349374442,0.010717915432,4.83426,35.2899595287
 06/06  17:00:00,722.190408604,85.8398398,354.936967098,0.0,220.879908,53.238744,31.3082962347,0.0,4.83426,26.4740362347
 06/06  18:00:00,703.786932877,84.991711896,337.733726566,0.0,220.879908,53.238744,40.2298884841,0.0,4.83426,35.3956284841
 06/06  19:00:00,668.684433257,82.2492562222,306.034620276,0.0,220.879908,53.238744,13.5079137898,0.0,4.83426,8.67365378981
 06/06  20:00:00,549.395405722,78.7716750833,175.947517994,0.0,220.879908,53.238744,14.0263322709,0.527530115637,4.83426,8.66454215524
 06/06  21:00:00,117.868602875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  22:00:00,117.880766281,0.0,0.0,0.0,43.513341876,52.539744,13.4702496921,0.0,4.83426,8.63598969206
 06/06  23:00:00,118.803681367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,117.833165748,0.0,0.0,0.0,43.513341876,52.539744,13.4499502672,0.0,4.83426,8.61569026716
 06/07  01:00:00,117.807035416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,117.769944134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,117.738752375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.136068805,0.0,0.0,0.0,43.513341876,52.539744,13.4500649271,0.0,4.83426,8.61580492712
 06/07  05:00:00,109.115455691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,176.402020315,74.0487870421,0.003696895016,0.0,43.513341876,53.238744,979.576103509,974.721843509,4.83426,0.02
 06/07  07:00:00,352.941683553,74.0487870421,0.000505480497038,0.0,220.879908,53.238744,555.082048218,532.760505236,4.83426,17.4872829813
 06/07  08:00:00,486.850611639,76.1407095997,39.2896280986,0.0,220.879908,145.652643033,175.718616347,113.089293204,36.25695,26.3723731432
 06/07  09:00:00,624.321553867,78.169819153,173.488097485,0.0,220.879908,145.652643033,72.1821503478,0.459907606559,36.25695,35.4652927412
 06/07  10:00:00,749.924870594,80.1291291766,290.46164368,0.0,220.879908,151.653867033,83.8463285584,0.0,48.3426,35.5037285584
 06/07  11:00:00,789.732551279,82.4506319613,326.558855819,0.0,220.879908,151.653867033,83.9549251853,0.0,48.3426,35.6123251853
 06/07  12:00:00,807.140639945,86.2399004914,340.712388394,0.0,220.879908,151.653867033,92.9538918446,0.0,48.3426,44.6112918446
 06/07  13:00:00,808.108241811,90.7014181141,342.939973029,0.0,220.879908,145.652643033,59.9287551081,0.0107154259298,24.1713,35.7467396821
 06/07  14:00:00,814.873832852,95.4344450831,344.866328199,0.0,220.879908,145.652643033,59.6464187252,0.0,24.1713,35.4751187252
 06/07  15:00:00,818.694057316,100.855605325,351.050678354,0.0,220.879908,137.835547516,40.3724249408,0.00644623657034,4.83426,35.5317187043
 06/07  16:00:00,829.864628792,95.0310117172,373.2854178,0.0,220.879908,133.019064,31.3147813583,0.0106904773868,4.83426,26.469830881
 06/07  17:00:00,724.145827916,88.388686148,354.284194534,0.0,220.879908,53.238744,40.1205167966,0.0,4.83426,35.2862567966
 06/07  18:00:00,713.794345421,87.616199607,344.929869697,0.0,220.879908,53.238744,31.385554954,0.0,4.83426,26.551294954
 06/07  19:00:00,696.724180622,86.0673938175,329.284715838,0.0,220.879908,53.238744,13.5075739142,0.0,4.83426,8.67331391417
 06/07  20:00:00,672.68439419,81.4630740669,295.505067763,0.0,220.879908,53.238744,13.4990457333,0.0,4.83426,8.66478573333
 06/07  21:00:00,152.930693096,1.12693936558,33.289152784,0.0,43.513341876,52.539744,13.4994330255,0.0,4.83426,8.66517302553
 06/07  22:00:00,118.03065574,0.0,0.0,0.0,43.513341876,52.539744,13.4703380047,0.0,4.83426,8.63607800467
 06/07  23:00:00,118.915136157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,117.916658155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,117.866970661,0.0,0.0,0.0,43.513341876,52.539744,13.448342491,0.0,4.83426,8.61408249098
 06/08  02:00:00,117.829370586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,117.785177718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.185928897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,109.161678606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,176.002008478,74.0487870421,0.00399619376489,0.0,43.513341876,53.238744,830.943869121,817.493822082,4.83426,8.61578703879
 06/08  07:00:00,352.718388447,74.0583989017,0.000546890553846,0.0,220.879908,53.238744,421.041541688,398.723001346,4.83426,17.4842803419
 06/08  08:00:00,566.528645598,77.4030922017,117.047625225,0.0,220.879908,145.652643033,97.9901205436,35.3627185177,36.25695,26.370452026
 06/08  09:00:00,749.027217767,80.301626295,295.279949728,0.0,220.879908,145.652643033,62.8589741937,0.0,36.25695,26.6020241937
 06/08  10:00:00,784.321946005,82.6869240535,321.740226173,0.0,220.879908,151.653867033,83.8417652517,0.0,48.3426,35.4991652517
 06/08  11:00:00,804.540530085,85.4229958411,338.097892434,0.0,220.879908,151.653867033,92.8427892453,0.0,48.3426,44.5001892453
 06/08  12:00:00,803.769286096,88.7114322237,334.905735144,0.0,220.879908,151.653867033,84.0369538614,0.0,48.3426,35.6943538614
 06/08  13:00:00,797.1389115,92.1850801639,330.68792377,0.0,220.879908,145.652643033,68.8504897344,0.010879600356,24.1713,44.6683101341
 06/08  14:00:00,803.963794409,96.0623998747,333.519190932,0.0,220.879908,145.652643033,59.642124369,0.0,24.1713,35.470824369
 06/08  15:00:00,801.599689647,100.977560227,334.169705885,0.0,220.879908,137.835547516,40.3630177384,0.00683284338388,4.83426,35.521924895
 06/08  16:00:00,806.690767305,94.8586258533,350.718375884,0.0,220.879908,133.019064,31.3135634704,0.0106625109783,4.83426,26.4686409594
 06/08  17:00:00,699.786782954,87.7425442478,331.068208432,0.0,220.879908,53.238744,31.3000308216,0.0,4.83426,26.4657708216
 06/08  18:00:00,686.784783457,86.4961252836,319.70572782,0.0,220.879908,53.238744,40.2230190982,0.0,4.83426,35.3887590982
 06/08  19:00:00,663.047094174,84.5353731962,297.81187112,0.0,220.879908,53.238744,13.507566053,0.0,4.83426,8.67330605298
 06/08  20:00:00,562.363777011,80.3376872383,186.904597304,0.0,220.879908,53.238744,13.6948812296,0.196281112235,4.83426,8.66434011733
 06/08  21:00:00,132.659542744,1.00049298909,13.3904004527,0.0,43.513341876,52.539744,13.4991945289,0.0,4.83426,8.66493452892
 06/08  22:00:00,117.906589215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,118.883983935,0.0,0.0,0.0,43.513341876,52.539744,13.4615603868,0.0,4.83426,8.62730038675
 06/08  24:00:00,117.95766279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,117.916931465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,117.857825868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,117.791936706,0.0,0.0,0.0,43.513341876,52.539744,5.90003658779,0.0,4.83426,1.06577658779
 06/09  04:00:00,119.858334123,0.0,0.0,0.0,43.513341876,52.539744,12.4034640623,0.0,4.83426,7.56920406226
 06/09  05:00:00,110.56009676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,176.291290043,74.0487870421,0.00357006672197,0.0,43.513341876,53.238744,749.427835846,744.573575846,4.83426,0.02
 06/09  07:00:00,352.66279917,74.0487870421,0.0,0.0,220.879908,53.238744,435.369944591,413.051668472,4.83426,17.4840161187
 06/09  08:00:00,550.497550306,77.2246391185,101.333121627,0.0,220.879908,145.652643033,113.100287789,50.4753666162,36.25695,26.3679711725
 06/09  09:00:00,736.256965997,79.9633160297,283.05201643,0.0,220.879908,145.652643033,71.7156179261,0.0,36.25695,35.4586679261
 06/09  10:00:00,772.880278604,82.1357750615,311.115004123,0.0,220.879908,151.653867033,83.8331968701,0.0,48.3426,35.4905968701
 06/09  11:00:00,792.601830093,84.6969567205,327.125899101,0.0,220.879908,151.653867033,83.9419808862,0.0,48.3426,35.5993808862
 06/09  12:00:00,798.904180941,88.1283720544,330.74909456,0.0,220.879908,151.653867033,92.9419847588,0.0,48.3426,44.5993847588
 06/09  13:00:00,790.041650339,91.5313654247,324.403814756,0.0,220.879908,145.652643033,59.9212454617,0.0110925101498,24.1713,35.7388529516
 06/09  14:00:00,799.131256819,95.4314991961,329.425043795,0.0,220.879908,145.652643033,59.6392459896,0.0,24.1713,35.4679459896
 06/09  15:00:00,801.140102492,100.487174377,334.207628406,0.0,220.879908,137.835547516,40.3620043615,0.00678907228827,4.83426,35.5209552892
 06/09  16:00:00,812.941733671,94.7290637278,356.987531183,0.0,220.879908,133.019064,31.3093540657,0.0103764823341,4.83426,26.4647175834
 06/09  17:00:00,711.358352884,88.0982529053,342.020687864,0.0,220.879908,53.238744,39.7178038069,0.0,4.83426,34.8835438069
 06/09  18:00:00,696.357064639,87.0056602293,328.483085051,0.0,220.879908,53.238744,31.7763875534,0.0,4.83426,26.9421275534
 06/09  19:00:00,672.240844457,84.7627869869,307.143915602,0.0,220.879908,53.238744,13.5071606943,0.0,4.83426,8.67290069429
 06/09  20:00:00,537.708618164,80.3533452552,162.831636954,0.0,220.879908,53.238744,16.8860668347,3.38750039535,4.83426,8.66430643934
 06/09  21:00:00,129.535437847,1.00071538815,10.6145428881,0.0,43.513341876,52.539744,13.4985653224,0.0,4.83426,8.66430532243
 06/09  22:00:00,117.919829927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  23:00:00,118.834261811,0.0,0.0,0.0,43.513341876,52.539744,13.4614256762,0.0,4.83426,8.62716567615
 06/09  24:00:00,117.853718195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,117.827358764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,117.797979008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,117.76658168,0.0,0.0,0.0,43.513341876,52.539744,13.4431209563,0.0,4.83426,8.60886095634
 06/10  04:00:00,118.163754536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,109.16761372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.268072502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.224587062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.314476705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,100.426953381,0.0,0.0,0.0,43.513341876,52.539744,13.4499277291,0.0,4.83426,8.61566772908
 06/10  10:00:00,100.479512713,0.0,0.0,0.0,43.513341876,52.539744,13.5308135275,0.0,4.83426,8.69655352752
 06/10  11:00:00,101.326236639,0.0,0.0,0.0,43.513341876,52.539744,13.4779016659,0.0,4.83426,8.64364166595
 06/10  12:00:00,100.507034771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  13:00:00,100.59569642,0.0,0.0,0.0,43.513341876,52.539744,13.4722401348,0.0,4.83426,8.63798013478
 06/10  14:00:00,100.660484305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  15:00:00,100.665549191,0.0,0.0,0.0,43.513341876,52.539744,13.4723025396,0.0,4.83426,8.63804253965
 06/10  16:00:00,232.084147483,3.14049646859,127.544642594,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,198.270691195,2.80167195502,94.284530027,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,198.166382678,3.62650790528,93.3528248451,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,156.775787159,2.85238803397,52.6183708023,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,115.604004307,0.0,0.0,0.0,43.513341876,52.539744,13.4442294995,0.0,4.83426,8.60996949946
 06/10  21:00:00,118.296445997,0.0,0.0,0.0,43.513341876,52.539744,22.3576630913,0.0,4.83426,17.5234030913
 06/10  22:00:00,117.928186701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,118.772978481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,117.851849076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,117.814465374,0.0,0.0,0.0,43.513341876,52.539744,13.4441866965,0.0,4.83426,8.60992669654
 06/11  02:00:00,117.787192598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,117.785436887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.179866787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,109.131087993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.219621182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.242934567,0.0,0.0,0.0,43.513341876,52.539744,13.4440842651,0.0,4.83426,8.60982426507
 06/11  08:00:00,100.427836486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.563319423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  10:00:00,100.60359452,0.0,0.0,0.0,43.513341876,52.539744,13.5302194369,0.0,4.83426,8.69595943689
 06/11  11:00:00,101.39324083,0.0,0.0,0.0,43.513341876,52.539744,13.4777278648,0.0,4.83426,8.64346786475
 06/11  12:00:00,100.584863383,0.0,0.0,0.0,43.513341876,52.539744,13.4773347932,0.0,4.83426,8.64307479319
 06/11  13:00:00,100.645918576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  14:00:00,100.620026777,0.0,0.0,0.0,43.513341876,52.539744,13.4717580463,0.0,4.83426,8.63749804626
 06/11  15:00:00,100.558127025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  16:00:00,100.34256723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,147.351939236,1.88244627644,44.6776904568,0.0,43.513341876,52.539744,13.4441696285,0.0,4.83426,8.60990962848
 06/11  18:00:00,135.094088861,2.17418986287,32.2767850403,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,100.718206995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,115.578892956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,118.29717719,0.0,0.0,0.0,43.513341876,52.539744,22.3561992546,0.0,4.83426,17.5219392546
 06/11  22:00:00,117.881084204,0.0,0.0,0.0,43.513341876,52.539744,13.4441647542,0.0,4.83426,8.60990475424
 06/11  23:00:00,118.76421633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,117.874444138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,117.859317772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,117.855674975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,117.838624786,0.0,0.0,0.0,43.513341876,52.539744,13.4498091265,0.0,4.83426,8.61554912647
 06/12  04:00:00,118.25349958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,109.259203602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,174.965612377,74.0487870421,0.00337007708151,0.0,43.513341876,53.238744,420.043837608,415.189577608,4.83426,0.02
 06/12  07:00:00,352.642614504,74.0603200256,0.00106718993861,0.0,220.879908,53.238744,290.340024952,268.02526169,4.83426,17.4805032622
 06/12  08:00:00,464.727354596,76.2579241692,17.1804816597,0.0,220.879908,145.652643033,166.22075587,103.603697755,36.25695,26.3601081155
 06/12  09:00:00,497.597763898,77.8757398095,47.9937365651,0.0,220.879908,145.652643033,123.97819337,52.2755400259,36.25695,35.4457033443
 06/12  10:00:00,542.854878986,79.0891640953,85.7121048665,0.0,220.879908,151.653867033,92.5649057291,8.74350488301,48.3426,35.4788008461
 06/12  11:00:00,596.263698326,80.5427949321,136.417797287,0.0,220.879908,151.653867033,83.9322004632,0.0,48.3426,35.5896004632
 06/12  12:00:00,664.649570178,82.8243070076,203.134120306,0.0,220.879908,151.653867033,87.1600717947,0.0,48.3426,38.8174717947
 06/12  13:00:00,711.167931755,85.7421295048,252.588882626,0.0,220.879908,145.652643033,65.6676142917,0.00519794481199,24.1713,41.4911163468
 06/12  14:00:00,740.303201786,88.986988917,278.47063571,0.0,220.879908,145.652643033,59.6270211459,0.0,24.1713,35.4557211459
 06/12  15:00:00,757.550588607,93.9894495311,298.374272047,0.0,220.879908,137.835547516,40.3417823883,0.00328351718804,4.83426,35.5042388711
 06/12  16:00:00,765.798802048,87.5310579016,318.242444524,0.0,220.879908,133.019064,31.3021603864,0.0114769706386,4.83426,26.4564234158
 06/12  17:00:00,601.420240342,82.6400800841,238.859282298,0.0,220.879908,53.238744,31.2897863725,0.0,4.83426,26.4555263725
 06/12  18:00:00,499.63853113,81.6325091346,138.536282246,0.0,220.879908,53.238744,44.135415116,3.92771672076,4.83426,35.3734383952
 06/12  19:00:00,426.315200774,80.618164912,66.2498216525,0.0,220.879908,53.238744,34.2274491399,20.7209322431,4.83426,8.67225689687
 06/12  20:00:00,379.108396767,77.5084705454,7.7697034551,0.0,220.879908,53.238744,78.3692015042,64.871616483,4.83426,8.66332502123
 06/12  21:00:00,117.991647778,0.0,0.0,0.0,43.513341876,52.539744,13.4980295952,0.0,4.83426,8.66376959525
 06/12  22:00:00,117.750993948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,118.747990375,0.0,0.0,0.0,43.513341876,52.539744,13.4608716695,0.0,4.83426,8.62661166947
 06/12  24:00:00,117.731907413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,117.704087138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,117.681982058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,117.645255076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,119.749861748,0.0,0.0,0.0,43.513341876,52.539744,13.4496847058,0.0,4.83426,8.61542470581
 06/13  05:00:00,110.457704307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,177.061032793,74.0487870421,0.00308869897425,0.0,43.513341876,53.238744,1184.06934236,1179.21508236,4.83426,0.02
 06/13  07:00:00,353.146368723,74.0487870421,0.000452906211894,0.0,220.879908,53.238744,652.54827484,630.235092163,4.83426,17.4789226778
 06/13  08:00:00,446.306472523,75.2361812732,0.00182727280768,0.0,220.879908,145.652643033,374.091586399,311.481312954,36.25695,26.3533234451
 06/13  09:00:00,447.261192147,76.1766144681,0.00182315134064,0.0,220.879908,145.652643033,321.54635171,249.849800414,36.25695,35.439601296
 06/13  10:00:00,454.165615081,77.0766513854,0.00145580688202,0.0,220.879908,151.653867033,271.37209745,187.554740937,48.3426,35.4747565125
 06/13  11:00:00,456.01923976,77.9776052832,0.000536620652482,0.0,220.879908,151.653867033,191.511955246,107.5860216,48.3426,35.5833336461
 06/13  12:00:00,480.708418736,79.4880733263,23.8457095725,0.0,220.879908,151.653867033,141.792570648,57.7834253607,48.3426,35.6665452869
 06/13  13:00:00,513.563552809,81.513509579,60.2701162865,0.0,220.879908,145.652643033,90.3029051771,21.4932817492,24.1713,44.6383234279
 06/13  14:00:00,587.425974064,84.3782522374,130.786992329,0.0,220.879908,145.652643033,60.5039626619,0.879982034572,24.1713,35.4526806273
 06/13  15:00:00,661.794799783,89.264951622,207.849376464,0.0,220.879908,137.835547516,40.3310439219,0.0,4.83426,35.4967839219
 06/13  16:00:00,655.783109719,83.9794736858,212.238738999,0.0,220.879908,133.019064,31.2976828758,0.0108200243781,4.83426,26.4526028514
 06/13  17:00:00,547.089782398,80.5433113864,186.811449494,0.0,220.879908,53.238744,31.2878960583,0.0,4.83426,26.4536360583
 06/13  18:00:00,484.96571903,80.2502130073,125.301589411,0.0,220.879908,53.238744,38.6992830285,7.33169869294,4.83426,26.5333243356
 06/13  19:00:00,441.938877426,79.7823925248,83.0211226746,0.0,220.879908,53.238744,29.8897472893,16.3836622515,4.83426,8.67182503781
 06/13  20:00:00,388.28342868,77.208428606,20.5532471772,0.0,220.879908,53.238744,74.0661176206,60.5683894155,4.83426,8.66346820514
 06/13  21:00:00,117.637611398,0.0,0.0,0.0,43.513341876,52.539744,13.4980312767,0.0,4.83426,8.66377127674
 06/13  22:00:00,117.690878157,0.0,0.0,0.0,43.513341876,52.539744,13.4692099474,0.0,4.83426,8.6349499474
 06/13  23:00:00,118.69965038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,117.673925613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,117.653254702,0.0,0.0,0.0,43.513341876,52.539744,13.4496381057,0.0,4.83426,8.6153781057
 06/14  02:00:00,117.636687234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,117.627511579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.047214677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,109.048551591,0.0,0.0,0.0,43.513341876,52.539744,13.449622174,0.0,4.83426,8.615362174
 06/14  06:00:00,176.374987101,74.0487870421,0.0026865898793,0.0,43.513341876,53.238744,1268.13682386,1263.28256386,4.83426,0.02
 06/14  07:00:00,353.438250075,74.0487870421,0.000427030026595,0.0,220.879908,53.238744,771.140135448,748.828098622,4.83426,17.4777768263
 06/14  08:00:00,452.186716307,75.040906126,6.04216405765,0.0,220.879908,145.652643033,283.131225632,220.516057676,36.25695,26.3582179553
 06/14  09:00:00,517.309353834,76.2357430436,69.2129827368,0.0,220.879908,145.652643033,109.368393522,46.5278910331,36.25695,26.5835524892
 06/14  10:00:00,592.998814141,77.5524466375,136.973935211,0.0,220.879908,151.653867033,85.148099885,1.33518961515,48.3426,35.4703102699
 06/14  11:00:00,675.031202663,78.9576238369,216.259470921,0.0,220.879908,151.653867033,83.9215045381,0.0,48.3426,35.5789045381
 06/14  12:00:00,749.070470542,81.2355780324,288.652280519,0.0,220.879908,151.653867033,92.9154411333,0.0,48.3426,44.5728411333
 06/14  13:00:00,773.443399108,84.6897956321,315.00475273,0.0,220.879908,145.652643033,59.8950552479,0.0125556694621,24.1713,35.7111995784
 06/14  14:00:00,795.01808495,89.1557119671,331.668195426,0.0,220.879908,145.652643033,59.6181764627,0.0,24.1713,35.4468764627
 06/14  15:00:00,796.582191095,94.3385748943,335.876251601,0.0,220.879908,137.835547516,40.3393570451,0.00655924779595,4.83426,35.4985377973
 06/14  16:00:00,810.046633644,88.1201925877,360.770872907,0.0,220.879908,133.019064,31.2959186144,0.010576504792,4.83426,26.4510821096
 06/14  17:00:00,710.508539065,83.5198782015,345.801367399,0.0,220.879908,53.238744,31.2860009889,0.0,4.83426,26.4517409889
 06/14  18:00:00,694.849302178,82.9347602303,331.098440669,0.0,220.879908,53.238744,40.2008377902,0.0,4.83426,35.3665777902
 06/14  19:00:00,652.451073123,80.8849248293,290.786292085,0.0,220.879908,53.238744,13.5059907313,0.0,4.83426,8.67173073131
 06/14  20:00:00,512.195497423,77.954347573,142.298469794,0.0,220.879908,53.238744,19.6390775546,6.14129269774,4.83426,8.66352485691
 06/14  21:00:00,118.129696983,0.0,0.0,0.0,43.513341876,52.539744,13.4976124782,0.0,4.83426,8.66335247817
 06/14  22:00:00,117.875848583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,118.806227002,0.0,0.0,0.0,43.513341876,52.539744,13.4608105882,0.0,4.83426,8.62655058823
 06/14  24:00:00,117.831952952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,117.811414081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,117.772973353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,117.73288858,0.0,0.0,0.0,43.513341876,52.539744,13.4495005229,0.0,4.83426,8.61524052286
 06/15  04:00:00,118.13050692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,109.110034435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,176.269073457,74.0487870421,0.00347472921958,0.0,43.513341876,53.238744,932.877834249,928.023574249,4.83426,0.02
 06/15  07:00:00,352.776315807,74.0487870421,0.000497713728463,0.0,220.879908,53.238744,495.357910801,473.047391691,4.83426,17.4762591101
 06/15  08:00:00,490.311107885,76.0775067322,42.7673786961,0.0,220.879908,145.652643033,158.185238399,95.5722979754,36.25695,26.3559904241
 06/15  09:00:00,574.918172227,77.8534686831,124.716216215,0.0,220.879908,145.652643033,73.788902417,2.10198961899,36.25695,35.429962798
 06/15  10:00:00,686.35527643,79.5974450278,227.795171285,0.0,220.879908,151.653867033,83.8169728273,0.0,48.3426,35.4743728273
 06/15  11:00:00,776.695061884,81.7788911368,314.443846183,0.0,220.879908,151.653867033,83.9179588098,0.0,48.3426,35.5753588098
 06/15  12:00:00,793.484229429,85.2027327685,328.344569709,0.0,220.879908,151.653867033,84.0003442395,0.0,48.3426,35.6577442395
 06/15  13:00:00,795.604855455,89.267760099,332.103191769,0.0,220.879908,145.652643033,68.8059637842,0.0107609372912,24.1713,44.6239028469
 06/15  14:00:00,809.59586288,93.5870183,341.540407745,0.0,220.879908,145.652643033,59.6146478673,0.0,24.1713,35.4433478673
 06/15  15:00:00,818.829917863,99.5005324099,352.579902696,0.0,220.879908,137.835547516,31.4627579509,0.00638387034879,4.83426,26.6221140806
 06/15  16:00:00,837.246767639,94.0167537707,381.60568928,0.0,220.879908,133.019064,40.1000655493,0.0103674611106,4.83426,35.2554380882
 06/15  17:00:00,728.285451489,88.0423894277,358.710997413,0.0,220.879908,53.238744,31.2805020491,0.0,4.83426,26.4462420491
 06/15  18:00:00,711.520283685,87.4097985111,342.88667735,0.0,220.879908,53.238744,31.3587435452,0.0,4.83426,26.5244835452
 06/15  19:00:00,695.089758868,86.529066595,327.20457681,0.0,220.879908,53.238744,13.5056902607,0.0,4.83426,8.67143026075
 06/15  20:00:00,691.367869282,82.0374455813,316.460920564,0.0,220.879908,53.238744,13.4972158036,0.0,4.83426,8.66295580364
 06/15  21:00:00,144.777586736,1.12697388432,25.2699925298,0.0,43.513341876,52.539744,13.4976017861,0.0,4.83426,8.66334178612
 06/15  22:00:00,117.901508159,0.0,0.0,0.0,43.513341876,52.539744,13.4689282233,0.0,4.83426,8.63466822334
 06/15  23:00:00,118.820645778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,117.842590772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,117.816129868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,117.766266048,0.0,0.0,0.0,43.513341876,52.539744,13.4495882351,0.0,4.83426,8.61532823514
 06/16  03:00:00,117.724904477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,119.82262648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,110.520413772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,177.075926835,74.0487870421,0.00367264958367,0.0,43.513341876,53.238744,969.220568904,955.771034603,4.83426,8.61527430084
 06/16  07:00:00,352.865911257,74.0487870421,0.000497057168858,0.0,220.879908,53.238744,512.970420582,490.661038623,4.83426,17.4751219588
 06/16  08:00:00,535.231007309,76.5981885471,86.861675465,0.0,220.879908,145.652643033,106.871027764,61.8856550985,36.25695,8.72842266517
 06/16  09:00:00,669.22484879,78.8279642058,217.546688432,0.0,220.879908,145.652643033,53.6934257897,0.0,36.25695,17.4364757897
 06/16  10:00:00,762.759804163,80.9758137212,302.369989204,0.0,220.879908,151.653867033,65.7797557209,0.0,48.3426,17.4371557209
 06/16  11:00:00,792.314840614,83.4422595577,328.125051912,0.0,220.879908,151.653867033,65.7776822885,0.0,48.3426,17.4350822885
 06/16  12:00:00,805.629314516,87.3502069515,338.172577847,0.0,220.879908,151.653867033,65.77908134,0.0,48.3426,17.43648134
 06/16  13:00:00,815.842143749,91.6775859816,349.691270946,0.0,220.879908,145.652643033,32.9091232846,0.0106046920564,24.1713,8.72721859255
 06/16  14:00:00,842.500985938,96.4500820171,371.260865451,0.0,220.879908,145.652643033,41.6078001049,0.0,24.1713,17.4365001049
 06/16  15:00:00,857.141491878,102.280804279,387.755869771,0.0,220.879908,137.835547516,22.2864994067,0.0163987226786,4.83426,17.435840684
 06/16  16:00:00,869.493840497,98.7202585924,408.79725554,0.0,220.879908,133.019064,31.279832956,0.0,4.83426,26.445572956
 06/16  17:00:00,760.905489826,91.4972012643,387.40305188,0.0,220.879908,53.238744,31.2798437808,0.0,4.83426,26.4455837808
 06/16  18:00:00,740.712174297,90.774699058,368.162636783,0.0,220.879908,53.238744,40.1913268158,0.0,4.83426,35.3570668158
 06/16  19:00:00,710.829605524,89.1910839725,340.428934198,0.0,220.879908,53.238744,13.5049415342,0.0,4.83426,8.6706815342
 06/16  20:00:00,697.584561838,83.5548124371,321.486128375,0.0,220.879908,53.238744,13.4972006581,0.0,4.83426,8.66294065813
 06/16  21:00:00,148.932992139,0.829025232877,29.9579710584,0.0,43.513341876,52.539744,13.4970908277,0.0,4.83426,8.66283082772
 06/16  22:00:00,147.216602564,1.12910662097,27.8708970839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,118.928265789,0.0,0.0,0.0,43.513341876,52.539744,13.4608059026,0.0,4.83426,8.6265459026
 06/16  24:00:00,117.927899321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,117.870724336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,117.829545506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,117.811044919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.230900324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,109.20722159,0.0,0.0,0.0,43.513341876,52.539744,13.4439109428,0.0,4.83426,8.60965094275
 06/17  06:00:00,100.268959334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.215708364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.50195552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.740794204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,100.787261746,0.0,0.0,0.0,43.513341876,52.539744,22.2008910477,0.0,4.83426,17.3666310477
 06/17  11:00:00,101.573467108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  12:00:00,100.745461598,0.0,0.0,0.0,43.513341876,52.539744,13.4767713774,0.0,4.83426,8.64251137735
 06/17  13:00:00,179.452303934,6.28358454029,71.8955209396,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,197.922712647,6.14163692457,90.3685258918,0.0,43.513341876,52.539744,13.4713510473,0.0,4.83426,8.63709104732
 06/17  15:00:00,342.505106389,11.7206867018,228.35185455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  16:00:00,297.333620485,8.08536556241,187.235676967,0.0,43.513341876,52.539744,13.4440505776,0.0,4.83426,8.60979057758
 06/17  17:00:00,351.030488799,10.304273445,238.387304415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,301.151148953,8.22555368807,190.931422191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,283.462555283,5.06794541471,175.952098095,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,200.158227214,3.3028504363,83.2785464458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,118.395093875,0.0,0.0,0.0,43.513341876,52.539744,22.3487392062,0.0,4.83426,17.5144792062
 06/17  22:00:00,117.947907257,0.0,0.0,0.0,43.513341876,52.539744,13.4439594385,0.0,4.83426,8.60969943846
 06/17  23:00:00,118.775549419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,117.831403721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,117.783819215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,117.7416948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,117.702718503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.101480837,0.0,0.0,0.0,43.513341876,52.539744,13.443902657,0.0,4.83426,8.60964265696
 06/18  05:00:00,109.08181351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.179219829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.197679408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.391168353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,100.553607947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,100.606845217,0.0,0.0,0.0,43.513341876,52.539744,22.1999255458,0.0,4.83426,17.3656655458
 06/18  11:00:00,101.437687225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  12:00:00,100.642010084,0.0,0.0,0.0,43.513341876,52.539744,13.4765568932,0.0,4.83426,8.64229689321
 06/18  13:00:00,100.800854946,0.0,0.0,0.0,43.513341876,52.539744,13.4767164296,0.0,4.83426,8.6424564296
 06/18  14:00:00,169.147014108,6.11195075259,61.7343556085,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  15:00:00,266.832471204,9.71649072182,155.194336442,0.0,43.513341876,52.539744,13.4711066731,0.0,4.83426,8.63684667314
 06/18  16:00:00,342.945872131,11.4924165912,229.103418867,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,318.905313402,9.37334456135,207.388260206,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,337.543218717,4.789839892,230.490108207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,255.517418219,3.9013161071,149.435781394,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,198.109035721,3.08479880533,81.5199995888,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,118.391296661,0.0,0.0,0.0,43.513341876,52.539744,31.093245914,0.0,4.83426,26.258985914
 06/18  22:00:00,117.952065691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,118.758322445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,117.81458037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,117.791532842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,117.760515763,0.0,0.0,0.0,43.513341876,52.539744,13.4494573712,0.0,4.83426,8.61519737123
 06/19  03:00:00,117.722613672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.135113576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,109.112920056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,176.389100501,74.0487870421,0.00357993006738,0.0,43.513341876,53.238744,963.247003893,949.797657488,4.83426,8.61508640492
 06/19  07:00:00,352.865800928,74.0543595571,0.000508715237047,0.0,220.879908,53.238744,513.837038819,491.532149404,4.83426,17.4706294149
 06/19  08:00:00,499.748719399,76.0972789344,52.0595231378,0.0,220.879908,145.652643033,119.887223928,74.902994673,36.25695,8.72727925498
 06/19  09:00:00,630.972342274,78.0712308159,180.201707022,0.0,220.879908,145.652643033,53.6889268298,0.0,36.25695,17.4319768298
 06/19  10:00:00,757.713105043,80.0902170571,298.229848466,0.0,220.879908,151.653867033,65.7770089665,0.0,48.3426,17.4344089665
 06/19  11:00:00,794.231866565,82.2882400072,331.201090214,0.0,220.879908,151.653867033,65.7740347435,0.0,48.3426,17.4314347435
 06/19  12:00:00,806.637907949,86.0835961247,340.437584278,0.0,220.879908,151.653867033,57.0685395353,0.0,48.3426,8.7259395353
 06/19  13:00:00,815.4097352,90.7008439407,350.229794245,0.0,220.879908,145.652643033,41.61576262,0.0105851429304,24.1713,17.4338774771
 06/19  14:00:00,827.077786497,95.1468797503,357.287451622,0.0,220.879908,145.652643033,41.60409205,0.0,24.1713,17.43279205
 06/19  15:00:00,831.24473085,100.639318921,363.753750922,0.0,220.879908,137.835547516,22.2726488614,0.00654376221936,4.83426,17.4318450992
 06/19  16:00:00,841.537707527,94.7123115291,385.123866152,0.0,220.879908,133.019064,31.2752073641,0.0,4.83426,26.4409473641
 06/19  17:00:00,742.910956061,88.6069908934,372.508927398,0.0,220.879908,53.238744,31.2728288384,0.0,4.83426,26.4385688384
 06/19  18:00:00,729.728149517,88.1334959844,360.040113443,0.0,220.879908,53.238744,32.5341115545,0.0,4.83426,27.6998515545
 06/19  19:00:00,701.606866288,87.0285385368,333.092439276,0.0,220.879908,53.238744,20.9926908763,0.0,4.83426,16.1584308763
 06/19  20:00:00,649.434575508,82.1960349072,274.66155933,0.0,220.879908,53.238744,4.86022750114,0.00596750113893,4.83426,0.02
