Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  21:00:00,140.194123328,1.0007423272,20.814207652,0.0,43.513341876,52.539744,13.4969116816,0.0,4.83426,8.66265168156
 06/19  22:00:00,117.942791799,0.0,0.0,0.0,43.513341876,52.539744,13.4687316552,0.0,4.83426,8.63447165519
 06/19  23:00:00,118.855212219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,117.895089433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,117.878367386,0.0,0.0,0.0,43.513341876,52.539744,13.4494185239,0.0,4.83426,8.61515852395
 06/20  02:00:00,117.84907094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,117.818580287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,119.904585949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,110.594166616,0.0,0.0,0.0,43.513341876,52.539744,13.4492886173,0.0,4.83426,8.61502861735
 06/20  06:00:00,176.159909947,74.0487870421,0.00415423398594,0.0,43.513341876,53.238744,709.008336813,704.154076813,4.83426,0.02
 06/20  07:00:00,352.678303463,74.0487870421,0.000624825672657,0.0,220.879908,53.238744,375.38210334,353.074650115,4.83426,17.4731932253
 06/20  08:00:00,541.452148826,77.2830764382,92.2783307258,0.0,220.879908,145.652643033,92.288600026,38.5983824208,36.25695,17.4332676052
 06/20  09:00:00,701.870185267,80.0283663042,248.762420995,0.0,220.879908,145.652643033,44.9839557455,0.0,36.25695,8.7270057455
 06/20  10:00:00,788.223039435,82.6821526877,325.618108979,0.0,220.879908,151.653867033,65.774135634,0.0,48.3426,17.431535634
 06/20  11:00:00,809.890530315,85.5957491256,343.210337006,0.0,220.879908,151.653867033,65.7749338489,0.0,48.3426,17.4323338489
 06/20  12:00:00,831.616667243,89.6713138923,361.399183857,0.0,220.879908,151.653867033,65.7739190102,0.0,48.3426,17.4313190102
 06/20  13:00:00,835.512793455,93.9040993881,366.813599282,0.0,220.879908,145.652643033,32.90780206,0.0109825799084,24.1713,8.72551948009
 06/20  14:00:00,839.602080554,98.3950321907,366.372457033,0.0,220.879908,145.652643033,41.6041035559,0.0,24.1713,17.4328035559
 06/20  15:00:00,860.247499325,103.606513753,389.487290315,0.0,220.879908,137.835547516,22.2813827247,0.0153527427391,4.83426,17.431769982
 06/20  16:00:00,873.823076357,101.562802823,410.157012053,0.0,220.879908,133.019064,31.2686253879,0.0,4.83426,26.4343653879
 06/20  17:00:00,775.512265439,93.9024162374,399.380841473,0.0,220.879908,53.238744,31.267547622,0.0,4.83426,26.433287622
 06/20  18:00:00,773.40537974,93.8686331254,397.337687412,0.0,220.879908,53.238744,40.1763579247,0.0,4.83426,35.3420979247
 06/20  19:00:00,737.99025727,91.1350526515,362.720226898,0.0,220.879908,53.238744,13.5050311481,0.0,4.83426,8.67077114808
 06/20  20:00:00,704.564669034,84.9957349353,325.772531151,0.0,220.879908,53.238744,13.5149223746,0.0183344001098,4.83426,8.6623279745
 06/20  21:00:00,169.088099842,1.20970566872,49.5495610341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  22:00:00,149.033752725,0.749559951319,29.9745361551,0.0,43.513341876,52.539744,13.4684868576,0.0,4.83426,8.6342268576
 06/20  23:00:00,139.931424504,1.12765096524,19.6078352195,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,117.992001439,0.0,0.0,0.0,43.513341876,52.539744,13.4493414912,0.0,4.83426,8.61508149119
 06/21  01:00:00,117.939467046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,117.905312832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,117.874713859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.272911156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,109.25247548,0.0,0.0,0.0,43.513341876,52.539744,13.4494399894,0.0,4.83426,8.61517998942
 06/21  06:00:00,175.134635351,74.0516026107,0.0045758295439,0.0,43.513341876,53.238744,542.320736396,537.466476396,4.83426,0.02
 06/21  07:00:00,356.860126305,74.1080718529,4.08102620618,0.0,220.879908,53.238744,288.519143326,266.215532143,4.83426,17.4693511834
 06/21  08:00:00,643.661070757,79.2337566757,190.630928311,0.0,220.879908,145.652643033,61.1491277421,7.45952802702,36.25695,17.4326497151
 06/21  09:00:00,771.894152316,82.7032751617,312.881695385,0.0,220.879908,145.652643033,44.9833523394,0.0,36.25695,8.7264023394
 06/21  10:00:00,803.632116663,85.6713446688,334.73602148,0.0,220.879908,151.653867033,65.7748537987,0.0,48.3426,17.4322537987
 06/21  11:00:00,837.237434498,89.0988114213,364.22928882,0.0,220.879908,151.653867033,65.7735947288,0.0,48.3426,17.4309947288
 06/21  12:00:00,860.257480872,93.7703100095,385.483930269,0.0,220.879908,151.653867033,65.7717747514,0.0,48.3426,17.4291747514
 06/21  13:00:00,846.220334113,98.2959904427,372.55592624,0.0,220.879908,145.652643033,41.6130676997,0.0110214855115,24.1713,17.4307462142
 06/21  14:00:00,861.73557892,101.385120152,382.119728689,0.0,220.879908,145.652643033,32.8975340277,0.0,24.1713,8.72623402769
 06/21  15:00:00,873.789054605,105.779880985,397.632569282,0.0,220.879908,137.835547516,22.2809853315,0.0166369261252,4.83426,17.4300884053
 06/21  16:00:00,887.330543119,105.899096316,416.088944417,0.0,220.879908,133.019064,31.2676970103,0.0,4.83426,26.4334370103
 06/21  17:00:00,787.678180574,97.5747556207,405.935105896,0.0,220.879908,53.238744,31.2666795413,0.0,4.83426,26.4324195413
 06/21  18:00:00,770.751524976,95.8774817245,390.928124405,0.0,220.879908,53.238744,40.1744634937,0.0,4.83426,35.3402034937
 06/21  19:00:00,750.321294199,92.4786260448,375.15834941,0.0,220.879908,53.238744,13.5040142254,0.0,4.83426,8.66975422545
 06/21  20:00:00,730.496352223,86.5530004028,350.128681269,0.0,220.879908,53.238744,13.4961660868,0.0,4.83426,8.66190608684
 06/21  21:00:00,188.957962949,1.39278509453,68.7726793861,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  22:00:00,145.125731793,1.12868031706,25.7713182668,0.0,43.513341876,52.539744,13.4686899758,0.0,4.83426,8.63442997579
 06/21  23:00:00,124.654360577,0.374779975659,5.27809358088,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,117.997862962,0.0,0.0,0.0,43.513341876,52.539744,13.4493243498,0.0,4.83426,8.61506434983
 06/22  01:00:00,117.931307592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,117.889396232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,117.871072861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.278210897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,109.257727928,0.0,0.0,0.0,43.513341876,52.539744,13.449405188,0.0,4.83426,8.615145188
 06/22  06:00:00,175.135218874,74.0555231276,0.00459434711436,0.0,43.513341876,53.238744,549.308101379,544.453841379,4.83426,0.02
 06/22  07:00:00,360.135605161,74.1480061878,7.32313901363,0.0,220.879908,53.238744,287.08996591,264.786889306,4.83426,17.4688166033
 06/22  08:00:00,607.23117388,79.5970087589,155.251840791,0.0,220.879908,145.652643033,63.1349503885,9.44591314431,36.25695,17.4320872442
 06/22  09:00:00,759.748186016,83.0404446396,303.234992597,0.0,220.879908,145.652643033,53.6095008183,0.0,36.25695,17.3525508183
 06/22  10:00:00,789.428332427,85.8351376237,323.635151828,0.0,220.879908,151.653867033,57.1456083424,0.0,48.3426,8.80300834236
 06/22  11:00:00,817.064439233,89.0300936161,346.835587653,0.0,220.879908,151.653867033,65.7728864264,0.0,48.3426,17.4302864264
 06/22  12:00:00,846.928356445,93.3486515456,372.254441438,0.0,220.879908,151.653867033,65.7714937395,0.0,48.3426,17.4288937395
 06/22  13:00:00,850.899597215,97.9031465402,378.037558733,0.0,220.879908,145.652643033,41.6121474281,0.0109885020374,24.1713,17.4298589261
 06/22  14:00:00,853.196060859,101.035158214,377.158351105,0.0,220.879908,145.652643033,32.8970492065,0.0,24.1713,8.72574920648
 06/22  15:00:00,850.149075247,105.270290221,377.74656995,0.0,220.879908,137.835547516,22.2710866258,0.00685283580708,4.83426,17.42997379
 06/22  16:00:00,864.931381781,105.067704382,397.805270364,0.0,220.879908,133.019064,31.2649028877,0.0,4.83426,26.4306428877
 06/22  17:00:00,760.259846572,96.3984323192,381.744085053,0.0,220.879908,53.238744,31.2636633707,0.0,4.83426,26.4294033707
 06/22  18:00:00,742.280692489,94.7271948309,365.694779306,0.0,220.879908,53.238744,40.1698750155,0.0,4.83426,35.3356150155
 06/22  19:00:00,726.53866553,91.6150863423,352.860277853,0.0,220.879908,53.238744,13.504596166,0.0,4.83426,8.67033616605
 06/22  20:00:00,711.452971971,85.6531558713,332.385281481,0.0,220.879908,53.238744,13.4956083562,0.0,4.83426,8.66134835623
 06/22  21:00:00,175.024004355,1.21036550423,55.1111630327,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  22:00:00,158.468898351,1.12717554442,38.980062695,0.0,43.513341876,52.539744,13.468196484,0.0,4.83426,8.63393648398
 06/22  23:00:00,139.737788367,0.749559951319,19.8228033361,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.037617487,0.0,0.0,0.0,43.513341876,52.539744,13.4493877924,0.0,4.83426,8.6151277924
 06/23  01:00:00,118.029846372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  02:00:00,118.083728726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.103159396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.487162428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,111.202191928,0.0,0.0,0.0,43.513341876,52.539744,13.449190724,0.0,4.83426,8.61493072398
 06/23  06:00:00,332.309536607,74.2792004612,154.761419803,0.0,43.513341876,53.238744,25.0772804145,20.2230204145,4.83426,0.02
 06/23  07:00:00,567.91782574,74.5042406513,212.688870477,0.0,220.879908,53.238744,22.3039514441,0.0,4.83426,17.4696914441
 06/23  08:00:00,771.844653229,84.6020102236,313.546012522,0.0,220.879908,145.652643033,53.6865623035,0.0,36.25695,17.4296123035
 06/23  09:00:00,778.576838563,87.8223212086,316.861974419,0.0,220.879908,145.652643033,44.980947612,0.0,36.25695,8.72399761205
 06/23  10:00:00,798.756445856,91.0897005086,327.520821283,0.0,220.879908,151.653867033,65.7722628079,0.0,48.3426,17.4296628079
 06/23  11:00:00,819.854538646,94.266173966,344.317638101,0.0,220.879908,151.653867033,65.7728282654,0.0,48.3426,17.4302282654
 06/23  12:00:00,826.334850832,96.9888139632,348.829112758,0.0,220.879908,151.653867033,65.7715347943,0.0,48.3426,17.4289347943
 06/23  13:00:00,816.54622887,99.1196157057,342.854863201,0.0,220.879908,145.652643033,32.9067703446,0.0112392204716,24.1713,8.72423112414
 06/23  14:00:00,818.437459156,101.110920869,342.744089406,0.0,220.879908,145.652643033,41.601300639,0.0,24.1713,17.430000639
 06/23  15:00:00,822.995635983,104.847898599,351.389326964,0.0,220.879908,137.835547516,22.2799383954,0.0169692034882,4.83426,17.4287091919
 06/23  16:00:00,834.335617784,103.480301727,369.245747142,0.0,220.879908,133.019064,31.2601703025,0.0,4.83426,26.4259103025
 06/23  17:00:00,725.153426425,94.6002363153,349.028327048,0.0,220.879908,53.238744,31.2585730937,0.0,4.83426,26.4243130937
 06/23  18:00:00,706.351537763,92.1866151473,333.025394549,0.0,220.879908,53.238744,40.1664961101,0.0,4.83426,35.3322361101
 06/23  19:00:00,685.478538865,89.6582255525,315.208929914,0.0,220.879908,53.238744,13.5033462849,0.0,4.83426,8.66908628488
 06/23  20:00:00,670.731545412,84.2218999686,294.376756839,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/23  21:00:00,145.185467875,0.829470069485,26.2899052135,0.0,43.513341876,52.539744,13.496071635,0.0,4.83426,8.66181163499
 06/23  22:00:00,140.667922987,1.12908479849,21.4547077852,0.0,43.513341876,52.539744,13.4681578001,0.0,4.83426,8.63389780014
 06/23  23:00:00,118.849334219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,117.887064886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,117.875552534,0.0,0.0,0.0,43.513341876,52.539744,13.4438638921,0.0,4.83426,8.60960389215
 06/24  02:00:00,117.867805785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,117.846589011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.26998561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,112.28148768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.433925577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.402643544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.435438742,0.0,0.0,0.0,43.513341876,52.539744,13.4438771119,0.0,4.83426,8.60961711186
 06/24  09:00:00,100.56855698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,100.705265925,0.0,0.0,0.0,43.513341876,52.539744,13.5257067807,0.0,4.83426,8.69144678071
 06/24  11:00:00,101.522877002,0.0,0.0,0.0,43.513341876,52.539744,13.475949987,0.0,4.83426,8.641689987
 06/24  12:00:00,100.659058227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  13:00:00,117.514866835,0.378524115495,16.3219511292,0.0,43.513341876,52.539744,13.4703114333,0.0,4.83426,8.63605143335
 06/24  14:00:00,137.942445925,5.90474686527,31.1269676297,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  15:00:00,229.95538665,7.98652661485,120.344381292,0.0,43.513341876,52.539744,13.4703755534,0.0,4.83426,8.63611555336
 06/24  16:00:00,269.19179298,9.90774255759,157.474551863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,221.50937256,4.2080634174,115.837886167,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,204.283490498,4.77533539538,98.1934612784,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,157.405728248,3.28808546775,52.7458611984,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,152.233687491,2.57789144617,36.5749116222,0.0,43.513341876,52.539744,13.4438715025,0.0,4.83426,8.60961150246
 06/24  21:00:00,118.386236753,0.0,0.0,0.0,43.513341876,52.539744,22.3410674228,0.0,4.83426,17.5068074228
 06/24  22:00:00,118.005404966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,118.855176699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,117.982732081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,117.9779681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,117.973178838,0.0,0.0,0.0,43.513341876,52.539744,13.4437297721,0.0,4.83426,8.60946977214
 06/25  03:00:00,117.968569412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.419863819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,112.364751542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.40389954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.298493048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,100.378066515,0.0,0.0,0.0,43.513341876,52.539744,13.4491925878,0.0,4.83426,8.61493258785
 06/25  09:00:00,100.495974941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,100.558064922,0.0,0.0,0.0,43.513341876,52.539744,13.5254514928,0.0,4.83426,8.69119149285
 06/25  11:00:00,101.354176518,0.0,0.0,0.0,43.513341876,52.539744,13.4758466195,0.0,4.83426,8.64158661955
 06/25  12:00:00,100.523005783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  13:00:00,100.57185669,0.0,0.0,0.0,43.513341876,52.539744,13.4758508877,0.0,4.83426,8.64159088768
 06/25  14:00:00,100.586653732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,147.652109171,1.93107020751,44.6867425881,0.0,43.513341876,52.539744,13.4704554633,0.0,4.83426,8.63619546331
 06/25  16:00:00,152.479951959,2.05494454109,49.5639537756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,100.337953675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,100.265184607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,100.670512983,0.0,0.0,0.0,43.513341876,52.539744,13.4437704086,0.0,4.83426,8.60951040855
 06/25  20:00:00,112.568931361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,118.315045384,0.0,0.0,0.0,43.513341876,52.539744,22.3390908119,0.0,4.83426,17.5048308119
 06/25  22:00:00,117.924762733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,118.773981546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,117.909211939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,117.902902768,0.0,0.0,0.0,43.513341876,52.539744,13.4491710497,0.0,4.83426,8.61491104975
 06/26  02:00:00,117.887296039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,117.865945286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  04:00:00,118.300639654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,112.310114907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,174.936587953,74.0487870421,0.00322526033001,0.0,43.513341876,53.238744,309.190784005,295.741532778,4.83426,8.61499122778
 06/26  07:00:00,368.744836963,74.0487870421,15.9456255531,0.0,220.879908,53.238744,222.533880928,200.233448422,4.83426,17.4661725065
 06/26  08:00:00,496.368277799,77.5167035517,47.2210701214,0.0,220.879908,145.652643033,107.014470271,62.0332398795,36.25695,8.72428039131
 06/26  09:00:00,559.181605017,79.7177844138,107.275665088,0.0,220.879908,145.652643033,59.7947809118,6.11031921134,36.25695,17.4275117005
 06/26  10:00:00,676.005079089,81.4658893797,215.770191991,0.0,220.879908,151.653867033,65.7694856145,0.0,48.3426,17.4268856145
 06/26  11:00:00,754.883116572,83.198236272,291.762811174,0.0,220.879908,151.653867033,65.7690225415,0.0,48.3426,17.4264225415
 06/26  12:00:00,766.815212109,86.2698893795,301.329326666,0.0,220.879908,151.653867033,57.0654793096,0.0,48.3426,8.72287930958
 06/26  13:00:00,759.973806152,90.0620321458,296.518729421,0.0,220.879908,145.652643033,41.6124523728,0.0139205848798,24.1713,17.4272317879
 06/26  14:00:00,758.790064768,93.4007627053,292.08996735,0.0,220.879908,145.652643033,41.5988256203,0.0,24.1713,17.4275256203
 06/26  15:00:00,755.281019179,95.4559424552,293.363033923,0.0,220.879908,137.835547516,22.2719310997,0.0115517235332,4.83426,17.4261193761
 06/26  16:00:00,777.080061848,86.0692782255,328.789645187,0.0,220.879908,133.019064,31.256364185,0.0,4.83426,26.422104185
 06/26  17:00:00,640.557192685,80.8240348774,277.698270958,0.0,220.879908,53.238744,31.2551822304,0.0,4.83426,26.4209222304
 06/26  18:00:00,525.511821868,80.3588357882,164.792938751,0.0,220.879908,53.238744,31.3324301466,0.0,4.83426,26.4981701466
 06/26  19:00:00,473.761544186,79.7388135598,114.07394873,0.0,220.879908,53.238744,18.4097597611,4.90634079038,4.83426,8.66915897075
 06/26  20:00:00,424.234593368,77.3615801433,55.4886751092,0.0,220.879908,53.238744,51.2211690493,37.7262869668,4.83426,8.66062208243
 06/26  21:00:00,118.147186854,0.0,0.0,0.0,43.513341876,52.539744,13.4950328133,0.0,4.83426,8.66077281333
 06/26  22:00:00,117.907742072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  23:00:00,118.878903112,0.0,0.0,0.0,43.513341876,52.539744,13.4599281425,0.0,4.83426,8.62566814254
 06/26  24:00:00,117.987726369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.011137934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,118.007965408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.002950997,0.0,0.0,0.0,43.513341876,52.539744,13.4489928168,0.0,4.83426,8.61473281685
 06/27  04:00:00,120.251322251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,113.86146952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  06:00:00,175.661140529,74.0487870421,0.00343157662245,0.0,43.513341876,53.238744,268.504844051,263.650584051,4.83426,0.02
 06/27  07:00:00,352.60357308,74.0487987265,0.0,0.0,220.879908,53.238744,249.74739401,227.44798478,4.83426,17.4651492293
 06/27  08:00:00,489.110811876,77.8519288439,39.7836446946,0.0,220.879908,145.652643033,130.211564333,76.5269808748,36.25695,17.427633458
 06/27  09:00:00,480.475899115,79.094858897,29.9646724085,0.0,220.879908,145.652643033,143.931800395,90.2483503172,36.25695,17.4265000774
 06/27  10:00:00,456.94097753,79.8345366265,0.00196219900429,0.0,220.879908,151.653867033,178.324001276,121.258525131,48.3426,8.72287614546
 06/27  11:00:00,502.097864771,81.4296967628,42.1376899672,0.0,220.879908,151.653867033,115.640252933,49.8703697498,48.3426,17.4272831827
 06/27  12:00:00,586.264127191,83.4631144482,124.52802795,0.0,220.879908,151.653867033,67.3543452394,1.58633185479,48.3426,17.4254133846
 06/27  13:00:00,676.706114245,85.8715041303,218.148703423,0.0,220.879908,145.652643033,41.6032533092,0.00617076920222,24.1713,17.42578254
 06/27  14:00:00,699.514687706,88.0908905274,238.763462866,0.0,220.879908,145.652643033,32.893827893,0.0,24.1713,8.72252789297
 06/27  15:00:00,709.795120158,88.9599564203,256.008698495,0.0,220.879908,137.835547516,22.2637421779,0.0025009888806,4.83426,17.426981189
 06/27  16:00:00,674.428829287,82.775698239,231.957845587,0.0,220.879908,133.019064,31.2544756791,0.0,4.83426,26.4202156791
 06/27  17:00:00,505.769796123,78.5401980145,147.638021369,0.0,220.879908,53.238744,32.907068158,1.65376599099,4.83426,26.419042167
 06/27  18:00:00,432.432516778,78.4743346275,74.8275758647,0.0,220.879908,53.238744,64.7187963124,24.5628225796,4.83426,35.3217137327
 06/27  19:00:00,372.782984811,77.6759961835,16.5058798996,0.0,220.879908,53.238744,63.460679188,49.9577122845,4.83426,8.66870690347
 06/27  20:00:00,366.645564805,76.2718483434,0.0,0.0,220.879908,53.238744,75.3047829858,70.4505229858,4.83426,0.02
 06/27  21:00:00,117.762603203,0.0,0.0,0.0,43.513341876,52.539744,13.4955043986,0.0,4.83426,8.66124439856
 06/27  22:00:00,117.872425166,0.0,0.0,0.0,43.513341876,52.539744,13.4680390202,0.0,4.83426,8.63377902021
 06/27  23:00:00,118.76551651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,117.78232152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,117.750560952,0.0,0.0,0.0,43.513341876,52.539744,13.4490371063,0.0,4.83426,8.61477710635
 06/28  02:00:00,117.720280933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,117.696921673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.10439633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,112.101537813,0.0,0.0,0.0,43.513341876,52.539744,13.449026086,0.0,4.83426,8.61476608602
 06/28  06:00:00,175.609078232,74.0487870421,0.00287467944826,0.0,43.513341876,53.238744,861.585846169,856.731586169,4.83426,0.02
 06/28  07:00:00,366.518931709,74.0487870421,13.7387402123,0.0,220.879908,53.238744,341.737595903,319.438537687,4.83426,17.4647982164
 06/28  08:00:00,561.30284755,76.2781674862,112.750457666,0.0,220.879908,145.652643033,57.8492940789,12.8688210684,36.25695,8.72352301045
 06/28  09:00:00,653.522409417,78.121502243,202.556707715,0.0,220.879908,145.652643033,53.6828683946,0.0,36.25695,17.4259183946
 06/28  10:00:00,737.702951162,79.8731469456,278.700736532,0.0,220.879908,151.653867033,65.7687933988,0.0,48.3426,17.4261933988
 06/28  11:00:00,777.034100798,81.8084691053,314.798738669,0.0,220.879908,151.653867033,65.7661279285,0.0,48.3426,17.4235279285
 06/28  12:00:00,801.180222827,85.1041545083,336.06118145,0.0,220.879908,151.653867033,57.0644649491,0.0,48.3426,8.72186494906
 06/28  13:00:00,800.081982843,88.8523535549,336.96199018,0.0,220.879908,145.652643033,41.6073805814,0.0110295921134,24.1713,17.4250509893
 06/28  14:00:00,796.799876096,92.4417888643,330.164080064,0.0,220.879908,145.652643033,41.5964600968,0.0,24.1713,17.4251600968
 06/28  15:00:00,795.6147273,97.6796345367,331.091822743,0.0,220.879908,137.835547516,22.2663761371,0.00666327618665,4.83426,17.4254528609
 06/28  16:00:00,826.333768881,92.197655852,370.317975542,0.0,220.879908,133.019064,31.2503983028,0.0,4.83426,26.4161383028
 06/28  17:00:00,726.771096214,86.5856078394,357.033282521,0.0,220.879908,53.238744,31.2486315183,0.0,4.83426,26.4143715183
 06/28  18:00:00,708.166745964,85.7907948847,339.989631918,0.0,220.879908,53.238744,31.3288243212,0.0,4.83426,26.4945643212
 06/28  19:00:00,692.37298031,84.4740602657,325.636501905,0.0,220.879908,53.238744,13.5032569367,0.0,4.83426,8.66899693668
 06/28  20:00:00,585.734230906,80.4894911471,212.067050465,0.0,220.879908,53.238744,13.7408923254,0.245762587177,4.83426,8.66086973826
 06/28  21:00:00,125.672855023,0.936949939149,6.43487166452,0.0,43.513341876,52.539744,13.4946904062,0.0,4.83426,8.66043040622
 06/28  22:00:00,117.928348475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,118.842138056,0.0,0.0,0.0,43.513341876,52.539744,13.4596033911,0.0,4.83426,8.62534339106
 06/28  24:00:00,117.876298305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,117.84524765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,117.81474658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,117.771543599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,118.160066056,0.0,0.0,0.0,43.513341876,52.539744,13.4491053473,0.0,4.83426,8.6148453473
 06/29  05:00:00,112.139710175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,176.150592906,74.0487870421,0.00392967856296,0.0,43.513341876,53.238744,891.738165122,886.883905122,4.83426,0.02
 06/29  07:00:00,352.773010988,74.0487870421,0.000593464478915,0.0,220.879908,53.238744,456.254819574,433.956162135,4.83426,17.4643974381
 06/29  08:00:00,498.947110378,76.7542349276,50.4558478749,0.0,220.879908,145.652643033,111.313325199,57.630133027,36.25695,17.4262421719
 06/29  09:00:00,681.667798612,79.117601973,228.543128881,0.0,220.879908,145.652643033,53.6826602518,0.0,36.25695,17.4257102518
 06/29  10:00:00,732.238553328,81.0552602026,270.977376505,0.0,220.879908,151.653867033,57.0653492369,0.0,48.3426,8.72274923695
 06/29  11:00:00,780.917391902,83.4485969862,316.997735356,0.0,220.879908,151.653867033,65.7684152249,0.0,48.3426,17.4258152249
 06/29  12:00:00,802.171387473,87.5589779773,334.56373375,0.0,220.879908,151.653867033,65.7674580621,0.0,48.3426,17.4248580621
 06/29  13:00:00,814.372835694,91.8115781559,348.051667693,0.0,220.879908,145.652643033,32.9038991838,0.0105953270828,24.1713,8.72200385671
 06/29  14:00:00,818.020753079,96.0660647144,347.333882551,0.0,220.879908,145.652643033,41.5964518636,0.0,24.1713,17.4251518636
 06/29  15:00:00,832.858947668,101.609174899,364.326917019,0.0,220.879908,137.835547516,22.2751447096,0.0155397863068,4.83426,17.4253449233
 06/29  16:00:00,850.568390208,97.3020217204,391.431652958,0.0,220.879908,133.019064,31.2534443351,0.0,4.83426,26.4191843351
 06/29  17:00:00,741.102027313,90.3472890916,369.006751171,0.0,220.879908,53.238744,31.253280879,0.0,4.83426,26.419020879
 06/29  18:00:00,729.956517107,89.4244548419,359.012571042,0.0,220.879908,53.238744,31.3217799643,0.0,4.83426,26.4875199643
 06/29  19:00:00,704.269876582,87.8274548022,334.923412203,0.0,220.879908,53.238744,13.502899595,0.0,4.83426,8.66863959495
 06/29  20:00:00,653.732993634,82.814905178,278.323877933,0.0,220.879908,53.238744,13.5010667014,0.00602095698984,4.83426,8.66078574445
 06/29  21:00:00,138.173487852,0.828757821983,18.9718441227,0.0,43.513341876,52.539744,13.4951365373,0.0,4.83426,8.6608765373
 06/29  22:00:00,131.760299489,1.12817441197,12.587354513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,118.884183801,0.0,0.0,0.0,43.513341876,52.539744,13.4598679089,0.0,4.83426,8.6256079089
 06/29  24:00:00,117.914939176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,117.893591264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,117.872468792,0.0,0.0,0.0,43.513341876,52.539744,13.4490736012,0.0,4.83426,8.61481360123
 06/30  03:00:00,117.842297009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,119.92814878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,113.605628765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,176.037132821,74.0487870421,0.00414274893237,0.0,43.513341876,53.238744,671.279740462,666.425480462,4.83426,0.02
 06/30  07:00:00,370.612380036,74.0549060462,17.7864115105,0.0,220.879908,53.238744,315.023570191,292.726154723,4.83426,17.4631554686
 06/30  08:00:00,608.709020487,78.1720611475,158.053243519,0.0,220.879908,145.652643033,57.7722960121,4.09145525483,36.25695,17.4238907573
 06/30  09:00:00,736.983111929,80.97941673,282.842640398,0.0,220.879908,145.652643033,53.6804398965,0.0,36.25695,17.4234898965
 06/30  10:00:00,778.089694297,83.5709940153,314.807808552,0.0,220.879908,151.653867033,65.7662102806,0.0,48.3426,17.4236102806
 06/30  11:00:00,812.837713689,86.8846282067,344.81077153,0.0,220.879908,151.653867033,57.0649288904,0.0,48.3426,8.72232889044
 06/30  12:00:00,844.976661234,91.2526395776,373.037860328,0.0,220.879908,151.653867033,65.7663697107,0.0,48.3426,17.4237697107
 06/30  13:00:00,850.678034981,96.1129381075,379.660748516,0.0,220.879908,145.652643033,41.6061370505,0.0109457194894,24.1713,17.423891331
 06/30  14:00:00,851.86639012,100.277714978,376.615714993,0.0,220.879908,145.652643033,32.8927905948,0.0,24.1713,8.72149059483
 06/30  15:00:00,848.133881308,104.24954581,376.764508351,0.0,220.879908,137.835547516,22.2652923825,0.00682633800361,4.83426,17.4242060445
 06/30  16:00:00,862.951507081,102.577360958,398.339092391,0.0,220.879908,133.019064,31.2469447596,0.0,4.83426,26.4126847596
 06/30  17:00:00,753.653816327,93.8336957262,377.802972612,0.0,220.879908,53.238744,31.2454347492,0.0,4.83426,26.4111747492
 06/30  18:00:00,738.879541436,92.4248970837,364.697778469,0.0,220.879908,53.238744,33.4278212913,0.0,4.83426,28.5935612913
 06/30  19:00:00,725.740617649,88.8151205342,355.438136131,0.0,220.879908,53.238744,11.4377563434,0.0,4.83426,6.60349634344
 06/30  20:00:00,712.136390884,83.9584803012,335.273232684,0.0,220.879908,53.238744,13.4947988557,0.0,4.83426,8.6605388557
 06/30  21:00:00,173.003240511,1.20814754067,53.4504091053,0.0,43.513341876,52.539744,13.4949372096,0.0,4.83426,8.66067720961
 06/30  22:00:00,144.776758143,0.749559951319,25.7665843827,0.0,43.513341876,52.539744,13.4679171993,0.0,4.83426,8.63365719925
 06/30  23:00:00,141.164384041,1.12719024221,20.8935379576,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,118.014624743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,104.644861948,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.584319514,0.0,0.0,0.0,43.513341876,39.243024,13.4436227577,0.0,4.83426,8.60936275771
 07/01  03:00:00,104.529126542,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,104.899995308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,98.865549529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,86.9799778615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,86.9538237783,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.1025072837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.2339597292,0.0,0.0,0.0,43.513341876,39.243024,13.4489708088,0.0,4.83426,8.61471080881
 07/01  10:00:00,87.2917649592,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,88.1566488719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,87.3110695623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,87.346362288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,87.3183087654,0.0,0.0,0.0,43.513341876,39.243024,13.4437090138,0.0,4.83426,8.60944901382
 07/01  15:00:00,87.2816733231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,87.0594652749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,87.0585700793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,87.0656722959,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,87.4919014377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,99.2882546425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,104.953178897,0.0,0.0,0.0,43.513341876,39.243024,13.4436159329,0.0,4.83426,8.6093559329
 07/01  22:00:00,104.587386441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.445178958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.520812535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.494553008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.471127819,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,104.444426538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,104.848490527,0.0,0.0,0.0,43.513341876,39.243024,13.4436754914,0.0,4.83426,8.6094154914
 07/02  05:00:00,98.82672985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,86.9368127879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,86.9347861357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.1014926603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,87.2457720258,0.0,0.0,0.0,43.513341876,39.243024,13.4488801236,0.0,4.83426,8.61462012357
 07/02  10:00:00,87.2870038773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,88.1179723996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,87.3141896655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  13:00:00,87.4103848118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,87.4619990525,0.0,0.0,0.0,43.513341876,39.243024,13.4436254345,0.0,4.83426,8.60936543452
 07/02  15:00:00,87.3494690321,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,87.0864200958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,87.1275061608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,87.1274897021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,87.5769102663,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,99.4204176282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,105.049171351,0.0,0.0,0.0,43.513341876,39.243024,13.4436839607,0.0,4.83426,8.60942396068
 07/02  22:00:00,104.659623873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.491423979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.566464695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,104.526905972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.504033767,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.486626902,0.0,0.0,0.0,43.513341876,39.243024,13.4489600711,0.0,4.83426,8.61470007112
 07/03  04:00:00,104.890882242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,98.8642432898,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,161.817107267,74.0487870421,0.00504617888877,0.0,43.513341876,39.942024,236.822680456,231.968420456,4.83426,0.02
 07/03  07:00:00,161.442474536,74.0487870421,0.00255371736357,0.0,43.513341876,39.942024,538.501411103,525.041012964,4.83426,8.62613813932
 07/03  08:00:00,376.246892859,74.0487870421,89.7812623505,0.0,122.71106,84.617158233,117.390213973,84.5368046909,24.1713,8.68210928209
 07/03  09:00:00,456.426808786,74.0487870421,169.005421038,0.0,122.71106,84.617158233,33.7123863107,0.894677962884,24.1713,8.64640834777
 07/03  10:00:00,485.121302223,74.0487870421,193.293459235,0.0,122.71106,88.818015033,36.4283863655,0.151436365456,36.25695,0.02
 07/03  11:00:00,521.181958943,74.0556019201,228.237632963,0.0,122.71106,88.818015033,44.9033956176,0.0,36.25695,8.64644561759
 07/03  12:00:00,609.065860529,74.1533006202,316.489942308,0.0,122.71106,88.818015033,44.9034334038,0.0,36.25695,8.64648340377
 07/03  13:00:00,632.746524838,74.4314184361,343.914032851,0.0,122.71106,84.617158233,24.1983866078,0.00708660783032,24.1713,0.02
 07/03  14:00:00,649.089372167,75.1452410904,359.327628635,0.0,122.71106,84.617158233,32.8178214727,0.0,24.1713,8.64652147269
 07/03  15:00:00,651.609956055,76.3107955189,367.17863693,0.0,122.71106,78.0003075165,13.4808196081,0.0,4.83426,8.64655960807
 07/03  16:00:00,637.651638103,77.5616955444,357.04570417,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/03  17:00:00,592.110548761,76.9053991689,345.624106072,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,540.892724651,74.0487870421,297.526563316,0.0,122.71106,39.942024,13.5670962642,0.0807363603713,4.83426,8.65209990385
 07/03  19:00:00,474.424799234,74.0487870421,230.932961228,0.0,122.71106,39.942024,13.5024539201,0.0,4.83426,8.66819392006
 07/03  20:00:00,316.376710424,74.0487870421,141.141189298,0.0,43.513341876,39.942024,13.5106691756,0.0162549092919,4.83426,8.66015426628
 07/03  21:00:00,104.867583936,0.0,0.0,0.0,43.513341876,39.243024,13.4938935005,0.0,4.83426,8.65963350053
 07/03  22:00:00,104.582558446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,105.517705877,0.0,0.0,0.0,43.513341876,39.243024,13.4593264878,0.0,4.83426,8.62506648779
 07/03  24:00:00,104.555063461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.541603569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,104.522504457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.491168923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,104.888243101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,98.8605712452,0.0,0.0,0.0,43.513341876,39.243024,13.4435974592,0.0,4.83426,8.6093374592
 07/04  06:00:00,86.9552497176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,86.9434105965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.131753954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.3029786308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,87.3570654524,0.0,0.0,0.0,43.513341876,39.243024,13.4487645525,0.0,4.83426,8.61450455246
 07/04  11:00:00,88.1692191444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,87.3543545104,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,87.4628023434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,93.3066431804,5.15518691395,0.621200981118,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,254.229343704,8.95459164246,156.513332086,0.0,43.513341876,39.243024,13.4436544217,0.0,4.83426,8.60939442173
 07/04  16:00:00,298.09005638,11.080426789,198.183927079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,356.926425756,9.92114995003,257.788686827,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,284.510828519,7.63097762265,188.156119753,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,298.399028007,4.77433804663,204.331208523,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,193.137915093,3.30229398677,89.5457151915,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,105.100386975,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.692811239,0.0,0.0,0.0,43.513341876,39.243024,13.4435186495,0.0,4.83426,8.60925864954
 07/04  23:00:00,105.510102604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.601028736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.569602523,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.54059026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.51070127,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,104.909099803,0.0,0.0,0.0,43.513341876,39.243024,13.4487548799,0.0,4.83426,8.6144948799
 07/05  05:00:00,98.8825298861,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,161.959617722,74.0487870421,0.00544743636169,0.0,43.513341876,39.942024,299.885326687,295.031066687,4.83426,0.02
 07/05  07:00:00,161.468208657,74.0487870421,0.00201465219103,0.0,43.513341876,39.942024,514.381090328,500.919095085,4.83426,8.62773524223
 07/05  08:00:00,375.717453411,74.0892193649,89.0856012748,0.0,122.71106,84.617158233,92.7720872446,59.9174961449,24.1713,8.68329109972
 07/05  09:00:00,498.333218687,74.2289336959,210.403923144,0.0,122.71106,84.617158233,24.3788242359,0.187524235944,24.1713,0.02
 07/05  10:00:00,611.530443514,74.314042861,318.747727097,0.0,122.71106,88.818015033,44.9021373534,0.0,36.25695,8.64518735338
 07/05  11:00:00,631.157613886,74.3012317711,337.47445981,0.0,122.71106,88.818015033,44.9016019386,0.0,36.25695,8.64465193856
 07/05  12:00:00,649.97798518,74.4491829674,356.824217679,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  13:00:00,677.147402646,75.1291174068,387.146030952,0.0,122.71106,84.617158233,32.8322340206,0.016545480179,24.1713,8.64438854044
 07/05  14:00:00,693.632747787,76.2753368076,402.257857697,0.0,122.71106,84.617158233,32.8155876491,0.0,24.1713,8.6442876491
 07/05  15:00:00,687.44029291,77.8431076734,401.098548004,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/05  16:00:00,687.130248599,79.9523323777,403.601019522,0.0,122.71106,73.183824,13.4619305479,0.0,4.83426,8.62767054792
 07/05  17:00:00,651.725247035,79.5020577333,401.909515404,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,574.701799883,74.0487870421,330.477093036,0.0,122.71106,39.942024,13.5830028793,0.0971474861931,4.83426,8.65159539313
 07/05  19:00:00,551.069783155,74.0487870421,306.835633865,0.0,122.71106,39.942024,13.5265244415,0.0247032222588,4.83426,8.66756121928
 07/05  20:00:00,396.959608119,74.0487870421,221.022210507,0.0,43.513341876,39.942024,13.509986829,0.0158430871075,4.83426,8.65988374189
 07/05  21:00:00,105.029653914,0.0,0.0,0.0,43.513341876,39.243024,13.4940808226,0.0,4.83426,8.65982082259
 07/05  22:00:00,104.696557366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  23:00:00,105.617431027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.675934139,0.0,0.0,0.0,43.513341876,39.243024,13.4487680394,0.0,4.83426,8.61450803937
 07/06  01:00:00,104.652731385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.608795444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.57689464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,104.979333989,0.0,0.0,0.0,43.513341876,39.243024,13.4488787844,0.0,4.83426,8.61461878441
 07/06  05:00:00,98.9515920081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,161.659609904,74.0487870421,0.00539531122691,0.0,43.513341876,39.942024,96.3029712537,91.4487112537,4.83426,0.02
 07/06  07:00:00,184.323543858,74.0487870421,22.6549450358,0.0,43.513341876,39.942024,342.163521207,337.309261207,4.83426,0.02
 07/06  08:00:00,420.299479273,74.1195417296,133.138518829,0.0,122.71106,84.617158233,54.6832276655,13.1648621733,24.1713,17.3470654922
 07/06  09:00:00,556.703055775,74.2894508649,268.389922477,0.0,122.71106,84.617158233,24.2087363684,0.0174363683799,24.1713,0.02
 07/06  10:00:00,644.061619572,74.4010369555,350.930894487,0.0,122.71106,88.818015033,44.9031301239,0.0,36.25695,8.64618012394
 07/06  11:00:00,664.493044409,74.6487171109,370.061258426,0.0,122.71106,88.818015033,44.9031158559,0.0,36.25695,8.64616585592
 07/06  12:00:00,676.044066396,75.0756258434,381.927923632,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  13:00:00,677.537159749,75.8703469844,386.67451535,0.0,122.71106,84.617158233,32.824463368,0.00701081015906,24.1713,8.64615255787
 07/06  14:00:00,676.876187954,76.4362934273,385.406291654,0.0,122.71106,84.617158233,32.8174394597,0.0,24.1713,8.64613945972
 07/06  15:00:00,676.692535705,77.0259039972,391.220720454,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/06  16:00:00,672.258423685,77.3189423086,390.301116356,0.0,122.71106,73.183824,13.4617942978,0.0,4.83426,8.62753429777
 07/06  17:00:00,641.315523523,76.1530111649,392.191267399,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,559.920173666,74.0487870421,313.998504384,0.0,122.71106,39.942024,13.559674043,0.0741027256331,4.83426,8.6513113174
 07/06  19:00:00,520.67131628,74.0487870421,275.082535849,0.0,122.71106,39.942024,13.5016730842,0.0,4.83426,8.66741308422
 07/06  20:00:00,406.15477116,74.0487870421,230.105791898,0.0,43.513341876,39.942024,13.5375773035,0.043639789354,4.83426,8.65967751411
 07/06  21:00:00,105.028893731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  22:00:00,104.706282679,0.0,0.0,0.0,43.513341876,39.243024,13.4672627719,0.0,4.83426,8.63300277191
 07/06  23:00:00,105.617072414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.685134946,0.0,0.0,0.0,43.513341876,39.243024,13.4486738297,0.0,4.83426,8.61441382965
 07/07  01:00:00,104.669718268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.635423844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.614054383,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,106.724048317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,100.398480166,0.0,0.0,0.0,43.513341876,39.243024,13.4487686166,0.0,4.83426,8.6145086166
 07/07  06:00:00,162.287211041,74.0487870421,0.00489397278999,0.0,43.513341876,39.942024,30.6761883802,25.8219283802,4.83426,0.02
 07/07  07:00:00,182.77412456,74.0487870421,21.1228120003,0.0,43.513341876,39.942024,310.445975879,305.591715879,4.83426,0.02
 07/07  08:00:00,442.926879455,74.1025074954,155.597891638,0.0,122.71106,84.617158233,44.9424691914,12.0881158809,24.1713,8.68305331058
 07/07  09:00:00,600.128667429,74.2868843574,311.585426513,0.0,122.71106,84.617158233,32.8516716132,0.034186875641,24.1713,8.64618473758
 07/07  10:00:00,647.942064201,74.3984619641,354.773612376,0.0,122.71106,88.818015033,44.9026917623,0.0,36.25695,8.64574176229
 07/07  11:00:00,665.941476696,74.536691898,371.629941462,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  12:00:00,667.580242139,75.0218446471,373.643052277,0.0,122.71106,88.818015033,44.9026617832,0.0,36.25695,8.64571178323
 07/07  13:00:00,674.461272294,75.9305262418,383.663683269,0.0,122.71106,84.617158233,32.8338735206,0.0168908591239,24.1713,8.64568266149
