Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  14:00:00,678.748136695,76.8962846559,386.901343348,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  15:00:00,666.928147484,78.2161172891,380.42549902,0.0,122.71106,78.0003075165,13.4804602062,0.0,4.83426,8.64620020622
 07/07  16:00:00,650.648396918,79.7805977004,367.661846443,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,609.677758649,78.9398571076,360.879027978,0.0,122.71106,39.942024,13.4619688183,0.0,4.83426,8.62770881834
 07/07  18:00:00,550.677572016,74.0487870421,307.08387066,0.0,122.71106,39.942024,13.5512312501,0.0660935000843,4.83426,8.65087775006
 07/07  19:00:00,516.114203471,74.0487870421,272.869647539,0.0,122.71106,39.942024,13.501437979,0.0,4.83426,8.66717797895
 07/07  20:00:00,386.198227691,74.0487870421,210.865702376,0.0,43.513341876,39.942024,4.86792613827,0.0136661382695,4.83426,0.02
 07/07  21:00:00,104.634212404,0.0,0.0,0.0,43.513341876,39.243024,13.4924524633,0.0,4.83426,8.65819246327
 07/07  22:00:00,104.651564742,0.0,0.0,0.0,43.513341876,39.243024,13.4670693952,0.0,4.83426,8.63280939516
 07/07  23:00:00,105.552712488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,104.594690953,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,104.571972834,0.0,0.0,0.0,43.513341876,39.243024,13.4434438993,0.0,4.83426,8.60918389928
 07/08  02:00:00,104.552109456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.525595038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,104.928364012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,98.898306467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.006815283,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.0387888778,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.2712721018,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.4229458703,0.0,0.0,0.0,43.513341876,39.243024,13.4488477713,0.0,4.83426,8.61458777132
 07/08  10:00:00,87.4574121411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,88.2494113195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,87.4376353375,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,92.9273778459,5.15518691395,0.257748552286,0.0,43.513341876,39.243024,13.4434991628,0.0,4.83426,8.60923916278
 07/08  14:00:00,153.557226342,6.2836844065,59.3052078416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,254.291413889,8.26632671597,157.317468183,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,356.790842851,10.9344893381,255.070904045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,241.594600567,10.1929245201,142.487024393,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,268.222323988,4.60764564014,174.97548797,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,217.888335615,4.01685932744,125.148504946,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,172.855142944,2.93293305671,69.8068647927,0.0,43.513341876,39.243024,13.4434782275,0.0,4.83426,8.60921822745
 07/08  21:00:00,105.066443343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,104.671737605,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,105.505616011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.602401704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.567482498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.531703063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.515345993,0.0,0.0,0.0,43.513341876,39.243024,13.4434463434,0.0,4.83426,8.60918634343
 07/09  04:00:00,104.937790956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,98.9292704086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.0515174103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.0978343314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.2538750818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,87.33629923,0.0,0.0,0.0,43.513341876,39.243024,13.4486332943,0.0,4.83426,8.61437329429
 07/09  10:00:00,87.3850971244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,88.1999996855,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,87.3586236841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,123.935865201,5.90745266625,30.3375663801,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,125.528675902,5.05198243211,32.7578637282,0.0,43.513341876,39.243024,13.4435658479,0.0,4.83426,8.60930584786
 07/09  15:00:00,257.01672045,9.41423792683,158.918121032,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,305.511753974,11.8517825873,204.821367758,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,236.126349645,7.27888629591,140.51061204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,249.796460723,8.00382026165,153.334017259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,199.7790019,3.81232414576,107.383466906,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,158.034207547,2.38640984773,55.6385863869,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,105.156107551,0.0,0.0,0.0,43.513341876,39.243024,13.4434985012,0.0,4.83426,8.6092385012
 07/09  22:00:00,104.734901335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.544438848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.663924684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,104.641252817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.603127612,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.541373964,0.0,0.0,0.0,43.513341876,39.243024,13.4486807563,0.0,4.83426,8.61442075631
 07/10  04:00:00,104.918747485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,98.877511409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,162.158681129,74.0487870421,0.00517235616607,0.0,43.513341876,39.942024,384.592954499,379.738694499,4.83426,0.02
 07/10  07:00:00,178.267294489,74.0487870421,16.6335007012,0.0,43.513341876,39.942024,435.56902447,422.107502822,4.83426,8.62726164808
 07/10  08:00:00,410.164491394,74.1423772965,123.069955071,0.0,122.71106,84.617158233,50.6114671194,17.757910046,24.1713,8.6822570734
 07/10  09:00:00,484.187037938,74.2824167102,196.340428904,0.0,122.71106,84.617158233,24.26470572,0.0734057199728,24.1713,0.02
 07/10  10:00:00,550.861686289,74.3444154769,258.40782006,0.0,122.71106,88.818015033,44.9027308534,0.0,36.25695,8.64578085336
 07/10  11:00:00,588.969072051,74.322150215,295.506501916,0.0,122.71106,88.818015033,44.9026246334,0.0,36.25695,8.64567463344
 07/10  12:00:00,610.092703822,74.4111223876,317.346576,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,633.741732037,74.8292990237,344.517319452,0.0,122.71106,84.617158233,32.8340662146,0.0171663586536,24.1713,8.6455998559
 07/10  14:00:00,644.333972491,75.6093186915,354.151710615,0.0,122.71106,84.617158233,32.8168253802,0.0,24.1713,8.64552538016
 07/10  15:00:00,630.567979769,76.5020516451,346.230882239,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/10  16:00:00,619.549141009,77.8206057161,338.99313992,0.0,122.71106,73.183824,13.4619052704,0.0,4.83426,8.62764527042
 07/10  17:00:00,584.633499184,77.2805539561,337.917660222,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,510.670934197,74.0487870421,267.542223819,0.0,122.71106,39.942024,13.5593826722,0.073899851959,4.83426,8.65122282024
 07/10  19:00:00,429.333648777,74.0487870421,186.146320907,0.0,122.71106,39.942024,13.501124268,0.0,4.83426,8.66686426803
 07/10  20:00:00,300.551617358,74.0487870421,125.399541598,0.0,43.513341876,39.942024,13.5015479799,0.00806861634875,4.83426,8.65921936354
 07/10  21:00:00,104.861202929,0.0,0.0,0.0,43.513341876,39.243024,13.4933878001,0.0,4.83426,8.65912780006
 07/10  22:00:00,104.545727361,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.494362695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,104.527678205,0.0,0.0,0.0,43.513341876,39.243024,13.4487665774,0.0,4.83426,8.61450657743
 07/11  01:00:00,104.512323675,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.482696806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,104.456944566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,106.546862888,0.0,0.0,0.0,43.513341876,39.243024,13.4485633234,0.0,4.83426,8.61430332339
 07/11  05:00:00,100.213562642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,163.568183275,74.0487870421,0.00505444946097,0.0,43.513341876,39.942024,500.6574783,495.8032183,4.83426,0.02
 07/11  07:00:00,161.615499702,74.0487870421,0.00183821133929,0.0,43.513341876,39.942024,635.039778409,630.185518409,4.83426,0.02
 07/11  08:00:00,338.707975716,74.0487870421,52.5171373628,0.0,122.71106,84.617158233,156.576355386,115.060281765,24.1713,17.3447736207
 07/11  09:00:00,463.01002633,74.0556660574,175.4882558,0.0,122.71106,84.617158233,25.4582584509,1.26695845091,24.1713,0.02
 07/11  10:00:00,551.292501653,74.1105459727,259.001938456,0.0,122.71106,88.818015033,45.0477199532,0.14550732262,36.25695,8.64526263055
 07/11  11:00:00,595.56219016,74.1174281706,302.198297501,0.0,122.71106,88.818015033,44.9021225704,0.0,36.25695,8.64517257043
 07/11  12:00:00,643.166939868,74.2047456674,350.315846563,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,659.051166423,74.5083145176,369.862817551,0.0,122.71106,84.617158233,32.8217997548,0.00684599255859,24.1713,8.64365376227
 07/11  14:00:00,662.316953026,75.2495109675,372.318424515,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  15:00:00,657.851156409,76.3501375644,373.343704286,0.0,122.71106,78.0003075165,13.480044676,0.0,4.83426,8.64578467599
 07/11  16:00:00,648.552500708,77.9126674905,367.484586825,0.0,122.71106,73.183824,13.4617254073,0.0,4.83426,8.62746540728
 07/11  17:00:00,605.621673545,77.4673299445,358.359753642,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,550.861499491,74.0487870421,307.292092666,0.0,122.71106,39.942024,13.5469048923,0.0618152362786,4.83426,8.65082965598
 07/11  19:00:00,493.917576709,74.0487870421,250.785277572,0.0,122.71106,39.942024,13.5011940347,0.0,4.83426,8.6669340347
 07/11  20:00:00,331.860745772,74.0487870421,156.913461576,0.0,43.513341876,39.942024,4.87635349199,0.022093491989,4.83426,0.02
 07/11  21:00:00,104.607073211,0.0,0.0,0.0,43.513341876,39.243024,13.4933759451,0.0,4.83426,8.65911594509
 07/11  22:00:00,104.636641631,0.0,0.0,0.0,43.513341876,39.243024,13.4670108575,0.0,4.83426,8.63275085746
 07/11  23:00:00,105.542019009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,104.576030124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.553843278,0.0,0.0,0.0,43.513341876,39.243024,13.4486931203,0.0,4.83426,8.61443312034
 07/12  02:00:00,104.516174588,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.486332446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,104.887180244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,98.8594323609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,162.171570075,74.0487870421,0.00559060803501,0.0,43.513341876,39.942024,351.164048736,337.715311222,4.83426,8.61447751452
 07/12  07:00:00,161.518883467,74.0487870421,0.00224908638459,0.0,43.513341876,39.942024,549.85092279,544.99666279,4.83426,0.02
 07/12  08:00:00,389.985067236,74.0487870421,103.19815166,0.0,122.71106,84.617158233,91.6582116447,58.8047302815,24.1713,8.68218136317
 07/12  09:00:00,557.281685958,74.1070277778,269.1024619,0.0,122.71106,84.617158233,33.3038215446,0.486995419634,24.1713,8.64552612501
 07/12  10:00:00,632.743898087,74.1906212584,339.946723683,0.0,122.71106,88.818015033,44.9149970885,0.0126573050448,36.25695,8.64538978346
 07/12  11:00:00,653.179702466,74.204075621,359.323979972,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  12:00:00,673.570575772,74.3462746583,380.288729256,0.0,122.71106,88.818015033,44.9022363026,0.0,36.25695,8.64528630257
 07/12  13:00:00,676.798515254,74.8302383327,387.093718069,0.0,122.71106,84.617158233,32.8234770375,0.0069933957239,24.1713,8.6451836418
 07/12  14:00:00,676.716405326,75.6148135094,386.186710113,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  15:00:00,667.598352629,76.7316077495,382.593936422,0.0,122.71106,78.0003075165,13.4793413416,0.0,4.83426,8.64508134162
 07/12  16:00:00,655.528386206,78.350680621,373.945102922,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/12  17:00:00,616.073345306,77.8443212349,368.304698347,0.0,122.71106,39.942024,13.4614163868,0.0,4.83426,8.62715638681
 07/12  18:00:00,553.205083929,74.0487870421,309.479865008,0.0,122.71106,39.942024,4.92290297693,0.0686429769322,4.83426,0.02
 07/12  19:00:00,526.11626246,74.0487870421,282.24853654,0.0,122.71106,39.942024,13.5011599984,0.0,4.83426,8.66689999841
 07/12  20:00:00,368.606435866,74.0487870421,192.903255119,0.0,43.513341876,39.942024,13.5153148945,0.0221767351549,4.83426,8.65887815935
 07/12  21:00:00,104.936757658,0.0,0.0,0.0,43.513341876,39.243024,13.4929752648,0.0,4.83426,8.65871526482
 07/12  22:00:00,104.611023989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,105.552199948,0.0,0.0,0.0,43.513341876,39.243024,13.4591210848,0.0,4.83426,8.62486108477
 07/12  24:00:00,104.58333769,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.578517501,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.579508718,0.0,0.0,0.0,43.513341876,39.243024,7.52779004706,0.0,4.83426,2.69353004706
 07/13  03:00:00,104.558500149,0.0,0.0,0.0,43.513341876,39.243024,10.7735942892,0.0,4.83426,5.93933428917
 07/13  04:00:00,104.963240332,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,98.9412988126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,161.662004634,74.0487870421,0.00560048571917,0.0,43.513341876,39.942024,99.7034576681,94.8491976681,4.83426,0.02
 07/13  07:00:00,197.58961333,74.0487870421,35.7370848844,0.0,43.513341876,39.942024,330.458360549,316.99663584,4.83426,8.62746470931
 07/13  08:00:00,462.525631223,74.0603789823,175.015902174,0.0,122.71106,84.617158233,36.0390528394,3.18593907736,24.1713,8.68181376204
 07/13  09:00:00,588.94961489,74.1957543903,300.537897518,0.0,122.71106,84.617158233,32.8827196488,0.0659734942377,24.1713,8.64544615459
 07/13  10:00:00,640.072238195,74.284281906,347.081292486,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  11:00:00,667.087562413,74.3324008594,372.946064992,0.0,122.71106,88.818015033,44.9022787885,0.0,36.25695,8.64532878846
 07/13  12:00:00,683.624842056,74.7795307711,389.765940371,0.0,122.71106,88.818015033,44.902162383,0.0,36.25695,8.645212383
 07/13  13:00:00,691.321224734,75.7072969964,400.574554378,0.0,122.71106,84.617158233,24.2084515004,0.017151500437,24.1713,0.02
 07/13  14:00:00,692.213176913,76.692953703,400.425951534,0.0,122.71106,84.617158233,32.8163964872,0.0,24.1713,8.64509648716
 07/13  15:00:00,674.906933252,78.0385458677,388.475812763,0.0,122.71106,78.0003075165,13.479240934,0.0,4.83426,8.64498093397
 07/13  16:00:00,656.02712928,79.5391352988,373.18829719,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,611.738141658,78.4960875208,363.318857597,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,553.46161539,74.0487870421,309.691305392,0.0,122.71106,39.942024,13.5525065839,0.067325063024,4.83426,8.65092152083
 07/13  19:00:00,542.026699257,74.0487870421,298.015650239,0.0,122.71106,39.942024,13.500110514,0.0,4.83426,8.66585051401
 07/13  20:00:00,387.050613052,74.0487870421,211.197151168,0.0,43.513341876,39.942024,13.5155145146,0.0223938278726,4.83426,8.65886068674
 07/13  21:00:00,104.979155072,0.0,0.0,0.0,43.513341876,39.243024,13.4924644983,0.0,4.83426,8.65820449831
 07/13  22:00:00,104.632197375,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.546016494,0.0,0.0,0.0,43.513341876,39.243024,13.4588053063,0.0,4.83426,8.6245453063
 07/13  24:00:00,104.589765461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,104.567406505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.526683894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.488353786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,106.572551015,0.0,0.0,0.0,43.513341876,39.243024,13.448552404,0.0,4.83426,8.61429240403
 07/14  05:00:00,103.240088343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,163.074905473,74.0487870421,0.00530986885534,0.0,43.513341876,39.942024,426.345646284,421.491386284,4.83426,0.02
 07/14  07:00:00,161.512404626,74.0487870421,0.00205609091906,0.0,43.513341876,39.942024,540.048627173,535.194367173,4.83426,0.02
 07/14  08:00:00,410.279826618,74.0487870421,123.341361511,0.0,122.71106,84.617158233,85.8812233098,44.3661669666,24.1713,17.3437563432
 07/14  09:00:00,557.594797746,74.1268155731,269.419227732,0.0,122.71106,84.617158233,24.5362835948,0.344983594766,24.1713,0.02
 07/14  10:00:00,628.412755725,74.2184240091,335.642030997,0.0,122.71106,88.818015033,44.9048109445,0.00268827930163,36.25695,8.64517266522
 07/14  11:00:00,653.557151665,74.2300185779,359.68376379,0.0,122.71106,88.818015033,44.9019929424,0.0,36.25695,8.64504294239
 07/14  12:00:00,673.892041598,74.4717237463,380.484252068,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,685.98461594,75.2230139777,395.811362006,0.0,122.71106,84.617158233,32.8332422313,0.0170281852637,24.1713,8.644914046
 07/14  14:00:00,686.095171225,76.2768690693,394.810515567,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  15:00:00,673.369716553,77.7483835735,387.273792405,0.0,122.71106,78.0003075165,13.4798309854,0.0,4.83426,8.64557098541
 07/14  16:00:00,657.105689236,79.3675770463,374.460272948,0.0,122.71106,73.183824,13.4615969287,0.0,4.83426,8.62733692869
 07/14  17:00:00,612.164416023,78.4389205223,363.823276232,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,553.517873608,74.0487870421,309.7696345,0.0,122.71106,39.942024,13.5522750972,0.0674912610831,4.83426,8.65052383615
 07/14  19:00:00,541.268109497,74.0487870421,297.816634319,0.0,122.71106,39.942024,13.5007522759,0.0,4.83426,8.66649227588
 07/14  20:00:00,406.153744499,74.0487870421,230.642987745,0.0,43.513341876,39.942024,4.86300030349,0.00874030349064,4.83426,0.02
 07/14  21:00:00,104.647183954,0.0,0.0,0.0,43.513341876,39.243024,13.492994456,0.0,4.83426,8.65873445602
 07/14  22:00:00,104.652275901,0.0,0.0,0.0,43.513341876,39.243024,13.4666947955,0.0,4.83426,8.63243479555
 07/14  23:00:00,105.539431164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,104.574560965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.551796282,0.0,0.0,0.0,43.513341876,39.243024,12.8576524081,0.0,4.83426,8.0233924081
 07/15  02:00:00,104.517780809,0.0,0.0,0.0,43.513341876,39.243024,5.43949419181,0.0,4.83426,0.605234191811
 07/15  03:00:00,104.485037865,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,104.902800872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,101.885372283,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,86.9908807046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.0001986443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.2441871023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,87.4410327138,0.0,0.0,0.0,43.513341876,39.243024,13.4485765317,0.0,4.83426,8.61431653171
 07/15  10:00:00,87.4775652364,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,88.271071072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,87.4555454153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,94.1612807234,5.15518691395,1.45662190861,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,183.029171629,6.64781950963,88.1974505421,0.0,43.513341876,39.243024,13.4434642223,0.0,4.83426,8.60920422234
 07/15  15:00:00,344.843173141,11.4870809199,244.061026338,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,284.85439335,9.95766088245,186.079471442,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,362.441049964,11.3318322109,261.778905339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,312.920719941,7.80295416679,216.216855134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,291.081152237,4.57301470912,197.237919432,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,125.081810527,0.75218538769,24.5323843918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,116.430045436,0.374779975659,10.796960534,0.0,43.513341876,39.243024,13.4434478097,0.0,4.83426,8.60918780975
 07/15  22:00:00,104.727287076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,105.523060121,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.607344896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,104.573460221,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.543136709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,104.526920327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,104.949610906,0.0,0.0,0.0,43.513341876,39.243024,13.4433392582,0.0,4.83426,8.60907925822
 07/16  05:00:00,101.920958706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.024193911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,86.9926220444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,87.1854475726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  09:00:00,87.3680771547,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,87.4279422358,0.0,0.0,0.0,43.513341876,39.243024,13.4485462714,0.0,4.83426,8.61428627136
 07/16  11:00:00,88.2575727211,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,91.3147498381,3.43679127597,0.421551317922,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,161.830999085,6.28311019245,67.51097728,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,276.777753986,8.93102881067,179.047169636,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,318.63223161,10.926816169,218.621824302,0.0,43.513341876,39.243024,13.4434598832,0.0,4.83426,8.60919988318
 07/16  16:00:00,342.362018679,10.7899574825,242.255668982,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,323.038932719,9.30419473931,224.808557179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,341.39664994,7.89907646039,244.412871015,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,321.369202491,4.51781414478,227.320317341,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,235.676838691,2.86802014666,129.173485186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,105.297476398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,104.875240664,0.0,0.0,0.0,43.513341876,39.243024,13.4433185058,0.0,4.83426,8.60905850583
 07/16  23:00:00,105.692559701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,104.815946446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,104.782543094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,104.731316869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,104.677234949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.069595695,0.0,0.0,0.0,43.513341876,39.243024,13.44860728,0.0,4.83426,8.61434728002
 07/17  05:00:00,102.008287934,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,161.63709028,74.0487870421,0.00524695809051,0.0,43.513341876,39.942024,21.9175977249,17.0633377249,4.83426,0.02
 07/17  07:00:00,211.931133041,74.0487870421,49.9273638589,0.0,43.513341876,39.942024,253.759606882,240.298222578,4.83426,8.62712430468
 07/17  08:00:00,506.367813974,74.3705201995,216.596376517,0.0,122.71106,84.617158233,34.13598588,1.28524306002,24.1713,8.67944282
 07/17  09:00:00,604.480941152,74.6109173867,313.786706008,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,632.09683158,74.8293821041,336.665994955,0.0,122.71106,88.818015033,44.9019156243,0.0,36.25695,8.64496562427
 07/17  11:00:00,656.031540021,75.2801755932,359.320500725,0.0,122.71106,88.818015033,44.9017501275,0.0,36.25695,8.64480012748
 07/17  12:00:00,668.321454418,76.6124193693,370.471051848,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  13:00:00,662.514247368,77.8847993658,369.772406265,0.0,122.71106,84.617158233,32.8230725898,0.00713701079351,24.1713,8.64463557904
 07/17  14:00:00,663.742425666,78.9701115022,369.847526543,0.0,122.71106,84.617158233,32.8165121665,0.0,24.1713,8.64521216653
 07/17  15:00:00,670.059990261,81.0423589485,380.602291189,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/17  16:00:00,660.029965192,82.8716786992,373.751961742,0.0,122.71106,73.183824,13.4611907309,0.0,4.83426,8.62693073091
 07/17  17:00:00,608.16315526,80.3965645545,357.842583673,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,552.913166221,74.0487870421,309.117823928,0.0,122.71106,39.942024,13.5514652199,0.0671677982016,4.83426,8.65003742172
 07/17  19:00:00,556.284795538,74.0487870421,312.059634272,0.0,122.71106,39.942024,13.4998929156,0.0,4.83426,8.66563291565
 07/17  20:00:00,448.833272717,74.0487870421,269.552517553,0.0,43.513341876,39.942024,13.5059504265,0.0138139773667,4.83426,8.65787644915
 07/17  21:00:00,105.103092882,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  22:00:00,104.775087811,0.0,0.0,0.0,43.513341876,39.243024,13.4664940505,0.0,4.83426,8.6322340505
 07/17  23:00:00,105.677357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,104.719829002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,104.683468343,0.0,0.0,0.0,43.513341876,39.243024,13.4470369358,0.0,4.83426,8.6127769358
 07/18  02:00:00,104.655708955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.641256096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,106.751288113,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,103.429036565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,162.340796938,74.0487870421,0.00508408583681,0.0,43.513341876,39.942024,25.7654292905,12.3168391678,4.83426,8.61433012262
 07/18  07:00:00,161.472067393,74.0487870421,0.0011644154298,0.0,43.513341876,39.942024,319.996504304,315.142244304,4.83426,0.02
 07/18  08:00:00,438.186789338,74.2583390801,150.074294772,0.0,122.71106,84.617158233,61.2001529787,28.3474802666,24.1713,8.68137271208
 07/18  09:00:00,585.135290582,74.4805972048,296.380452765,0.0,122.71106,84.617158233,32.8164028682,0.0,24.1713,8.64510286818
 07/18  10:00:00,645.058697328,74.7197595637,351.073809165,0.0,122.71106,88.818015033,44.9018435931,0.0,36.25695,8.6448935931
 07/18  11:00:00,656.818952198,75.226270149,359.092189129,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,673.316031233,76.2771063594,375.15607596,0.0,122.71106,88.818015033,44.9016667179,0.0,36.25695,8.64471671788
 07/18  13:00:00,670.06893386,77.2308515813,375.12129623,0.0,122.71106,84.617158233,32.8232530548,0.00741205374634,24.1713,8.64454100102
 07/18  14:00:00,676.511164309,78.5419108146,380.101215605,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/18  15:00:00,662.686336591,80.1077547655,371.250726879,0.0,122.71106,78.0003075165,13.47936487,0.0,4.83426,8.64510486997
 07/18  16:00:00,648.755218565,81.5663480777,360.772963572,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,610.583736376,80.3089596961,357.096191537,0.0,122.71106,39.942024,13.4613053568,0.0,4.83426,8.62704535682
 07/18  18:00:00,554.774720459,74.0487870421,308.098487256,0.0,122.71106,39.942024,4.91756420628,0.0633042062794,4.83426,0.02
 07/18  19:00:00,512.42548482,74.0487870421,266.408110303,0.0,122.71106,39.942024,13.5004288454,0.0,4.83426,8.66616884539
 07/18  20:00:00,363.010349003,74.0487870421,182.833425796,0.0,43.513341876,39.942024,13.5074817857,0.0149194176086,4.83426,8.65830236805
 07/18  21:00:00,104.670309943,0.0,0.0,0.0,43.513341876,39.243024,13.4918561541,0.0,4.83426,8.65759615407
 07/18  22:00:00,104.699600073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,105.611402281,0.0,0.0,0.0,43.513341876,39.243024,13.4587064276,0.0,4.83426,8.62444642758
 07/18  24:00:00,104.661125252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.624960326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,104.58976179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,104.564263041,0.0,0.0,0.0,43.513341876,39.243024,13.4484348913,0.0,4.83426,8.61417489131
 07/19  04:00:00,104.9733188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,101.946119141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,161.648114582,74.0487870421,0.00475890596985,0.0,43.513341876,39.942024,55.8723819388,51.0181219388,4.83426,0.02
 07/19  07:00:00,166.734440885,74.0487870421,5.15441281858,0.0,43.513341876,39.942024,387.151575044,373.690368449,4.83426,8.62694659478
 07/19  08:00:00,420.849705429,74.054122116,132.401373389,0.0,122.71106,84.617158233,60.6255683745,27.7730318928,24.1713,8.68123648164
 07/19  09:00:00,591.654649412,74.2114359288,300.700953459,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,644.676489059,74.3691745572,348.853973941,0.0,122.71106,88.818015033,44.9018327076,0.0,36.25695,8.64488270756
 07/19  11:00:00,658.755262121,74.7031022927,362.082699409,0.0,122.71106,88.818015033,44.9016143508,0.0,36.25695,8.64466435084
 07/19  12:00:00,666.784316827,75.4166379684,370.373210896,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,668.408953276,76.636581882,374.86438056,0.0,122.71106,84.617158233,32.8231199517,0.00694157437845,24.1713,8.64487837727
 07/19  14:00:00,671.45919548,77.6639658348,376.677482328,0.0,122.71106,84.617158233,32.8163307625,0.0,24.1713,8.64503076254
 07/19  15:00:00,657.568613538,78.9119630259,368.070754646,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/19  16:00:00,640.808984484,79.8568926805,355.269198586,0.0,122.71106,73.183824,13.4613472037,0.0,4.83426,8.62708720372
 07/19  17:00:00,597.181268564,78.592743699,346.535682561,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,533.216586235,74.0487870421,287.747206727,0.0,122.71106,39.942024,13.5620203512,0.0790497672344,4.83426,8.64871058398
 07/19  19:00:00,466.265992148,74.0487870421,221.175523306,0.0,122.71106,39.942024,13.5003303227,0.0,4.83426,8.6660703227
 07/19  20:00:00,344.935858022,74.0487870421,165.308096084,0.0,43.513341876,39.942024,13.498496998,0.00782877529852,4.83426,8.65640822271
 07/19  21:00:00,105.032939668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  22:00:00,104.732678696,0.0,0.0,0.0,43.513341876,39.243024,13.4664626951,0.0,4.83426,8.63220269505
 07/19  23:00:00,105.623247397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,104.672665178,0.0,0.0,0.0,43.513341876,39.243024,13.4484300993,0.0,4.83426,8.61417009931
 07/20  01:00:00,104.623745075,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,104.587008077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.567814727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,104.97060392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,101.930225892,0.0,0.0,0.0,43.513341876,39.243024,13.448381852,0.0,4.83426,8.61412185203
 07/20  06:00:00,161.73491518,74.0487870421,0.00636795764704,0.0,43.513341876,39.942024,155.854929806,151.000669806,4.83426,0.02
 07/20  07:00:00,171.087619983,74.0487870421,9.43541588501,0.0,43.513341876,39.942024,413.967726059,409.113466059,4.83426,0.02
 07/20  08:00:00,425.989442776,74.0675546387,137.49555859,0.0,122.71106,84.617158233,58.7381379011,25.8860304982,24.1713,8.6808074029
 07/20  09:00:00,520.961346115,74.2142988759,232.120145369,0.0,122.71106,84.617158233,32.8624778262,0.0479915513484,24.1713,8.64318627488
 07/20  10:00:00,613.469283129,74.3042988379,319.00051815,0.0,122.71106,88.818015033,44.9014634908,0.0,36.25695,8.64451349077
 07/20  11:00:00,643.811213432,74.4352379746,348.014991175,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  12:00:00,659.304464395,74.8823420009,363.222106652,0.0,122.71106,88.818015033,44.9020051358,0.0,36.25695,8.6450551358
 07/20  13:00:00,666.518730773,75.6915552044,373.309406759,0.0,122.71106,84.617158233,32.833379967,0.017224515864,24.1713,8.64485545115
 07/20  14:00:00,677.362289002,76.7627322708,382.676515389,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,672.031489805,78.3943706435,382.533884998,0.0,122.71106,78.0003075165,13.4789181951,0.0,4.83426,8.64465819505
 07/20  16:00:00,660.116288958,80.3261090346,373.76021512,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,619.19923766,79.4987138987,367.083044061,0.0,122.71106,39.942024,13.461192108,0.0,4.83426,8.626932108
 07/20  18:00:00,556.882368976,74.0487870421,310.688836075,0.0,122.71106,39.942024,4.92254027639,0.0682802763925,4.83426,0.02
 07/20  19:00:00,534.594288748,74.0487870421,288.794124953,0.0,122.71106,39.942024,13.5002886066,0.0,4.83426,8.66602860661
 07/20  20:00:00,381.84839744,74.0487870421,201.815791045,0.0,43.513341876,39.942024,13.5083238433,0.0160359106296,4.83426,8.65802793266
 07/20  21:00:00,105.050923211,0.0,0.0,0.0,43.513341876,39.243024,13.4920350344,0.0,4.83426,8.65777503439
 07/20  22:00:00,104.710074998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,105.614409873,0.0,0.0,0.0,43.513341876,39.243024,13.4585625506,0.0,4.83426,8.62430255055
 07/20  24:00:00,104.664000714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.621462034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,104.600120547,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,104.578938429,0.0,0.0,0.0,43.513341876,39.243024,13.4484728241,0.0,4.83426,8.61421282412
 07/21  04:00:00,106.670551538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,103.346080894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,162.385224875,74.0487870421,0.00638901380348,0.0,43.513341876,39.942024,113.10786396,108.25360396,4.83426,0.02
 07/21  07:00:00,167.238840813,74.0487870421,5.67251188148,0.0,43.513341876,39.942024,402.97542093,389.514442077,4.83426,8.62671885212
 07/21  08:00:00,379.547426749,74.0913166172,92.5692338031,0.0,122.71106,84.617158233,63.4072842567,30.5552009458,24.1713,8.68078331091
 07/21  09:00:00,555.766371472,74.2536105754,265.956877681,0.0,122.71106,84.617158233,24.2138519443,0.0225519443247,24.1713,0.02
 07/21  10:00:00,631.397189627,74.3381629955,336.098538286,0.0,122.71106,88.818015033,44.9019530125,0.0,36.25695,8.64500301251
 07/21  11:00:00,658.387623218,74.4144611782,362.270217898,0.0,122.71106,88.818015033,44.9017150842,0.0,36.25695,8.64476508423
 07/21  12:00:00,679.710083163,75.2003686828,383.285426005,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  13:00:00,684.14552485,76.6946973998,389.690587307,0.0,122.71106,84.617158233,32.8232666204,0.00700983353086,24.1713,8.64495678688
 07/21  14:00:00,694.282771673,78.1688641375,398.608900794,0.0,122.71106,84.617158233,32.8156514692,0.0,24.1713,8.64435146923
 07/21  15:00:00,689.22196421,79.5674097593,398.923123405,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,678.908896238,80.9043149958,392.16138782,0.0,122.71106,73.183824,13.4609960974,0.0,4.83426,8.62673609741
 07/21  17:00:00,643.107086577,79.6240271876,391.12493001,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,568.6768117,74.0487870421,322.391037643,0.0,122.71106,39.942024,13.570597895,0.0866035243767,4.83426,8.64973437063
 07/21  19:00:00,559.390096711,74.0487870421,313.204043759,0.0,122.71106,39.942024,13.4992075597,0.0,4.83426,8.66494755975
 07/21  20:00:00,471.985070408,74.0487870421,291.038184523,0.0,43.513341876,39.942024,13.500547118,0.00896794667211,4.83426,8.65731917137
 07/21  21:00:00,104.752015739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  22:00:00,104.779539676,0.0,0.0,0.0,43.513341876,39.243024,13.4664732443,0.0,4.83426,8.6322132443
 07/21  23:00:00,105.668832473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,104.718609708,0.0,0.0,0.0,43.513341876,39.243024,13.448475308,0.0,4.83426,8.61421530798
 07/22  01:00:00,104.670173023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,104.620463094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,104.584438253,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,104.98719001,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,101.952400498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,87.0541927431,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.0492298285,0.0,0.0,0.0,43.513341876,39.243024,13.4432591567,0.0,4.83426,8.6089991567
 07/22  08:00:00,87.2519510634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,87.4084702965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.5021706049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.3364707618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,121.158167625,7.25188595976,26.0842580088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,146.561147571,8.48234032224,49.9061487997,0.0,43.513341876,39.243024,13.4433561378,0.0,4.83426,8.60909613781
 07/22  14:00:00,308.237787931,9.09022448412,208.953730178,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,393.831449271,12.6136000287,290.159914843,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,411.626960774,11.8002005714,308.113848266,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,395.310840358,13.1485141166,290.884635187,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,397.75660611,9.85809433819,296.389946622,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,336.456687665,8.72883367588,236.318716771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,235.123929006,2.99551580808,127.530142005,0.0,43.513341876,39.243024,13.4433601951,0.0,4.83426,8.60910019508
 07/22  21:00:00,105.227504175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,104.800418324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.589971461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.680307021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.634494677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,104.60394025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.582760427,0.0,0.0,0.0,43.513341876,39.243024,13.4433564803,0.0,4.83426,8.60909648028
 07/23  04:00:00,104.985675994,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,101.947666387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,87.051269426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.0575740034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.2692192725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,87.4254237765,0.0,0.0,0.0,43.513341876,39.243024,13.4481572086,0.0,4.83426,8.61389720861
 07/23  10:00:00,87.5211370771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,147.577104731,6.0921368531,52.4479485628,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,159.607304999,1.12760015542,70.1175091811,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,166.621846901,1.12785565202,77.0288682326,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,165.260546679,1.1283329859,75.6928367672,0.0,43.513341876,39.243024,13.4426217895,0.0,4.83426,8.60836178953
 07/23  15:00:00,341.27463117,8.18258036417,242.322412649,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,326.487592618,9.51212037801,226.925197499,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,311.616294914,8.56331592333,213.032756382,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,380.30812292,4.78359077221,284.745142001,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,282.685646671,3.53831517877,188.911449754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,238.131890498,3.11113980202,130.690023476,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,117.726123482,0.374779975659,11.9629757019,0.0,43.513341876,39.243024,13.4433187546,0.0,4.83426,8.60905875464
 07/23  22:00:00,104.789553393,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.597588072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.712687268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,104.673315986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.628426565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.598184847,0.0,0.0,0.0,43.513341876,39.243024,13.4484063454,0.0,4.83426,8.61414634541
 07/24  04:00:00,105.005771031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,101.965172593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,161.674025129,74.0487870421,0.00476103965626,0.0,43.513341876,39.942024,67.2171518041,62.3628918041,4.83426,0.02
 07/24  07:00:00,193.918952978,74.0487870421,31.8565685706,0.0,43.513341876,39.942024,319.895438945,306.434180937,4.83426,8.62699800802
 07/24  08:00:00,469.854751936,74.2428813783,180.916477736,0.0,122.71106,84.617158233,37.6232282371,4.77156603886,24.1713,8.6803621982
 07/24  09:00:00,604.404655497,74.4494882806,314.166829252,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  10:00:00,656.798655315,74.5687349967,361.956357319,0.0,122.71106,88.818015033,44.9015617182,0.0,36.25695,8.64461171815
 07/24  11:00:00,683.833458942,74.9460250915,387.274803806,0.0,122.71106,88.818015033,44.9016655738,0.0,36.25695,8.64471557378
 07/24  12:00:00,688.442328307,76.1597645744,391.351232874,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  13:00:00,678.438528543,77.1592454912,384.677840893,0.0,122.71106,84.617158233,32.8230957543,0.00731429566105,24.1713,8.64448145865
 07/24  14:00:00,698.83433671,78.3777460763,403.389988689,0.0,122.71106,84.617158233,32.8155491947,0.0,24.1713,8.64424919467
 07/24  15:00:00,693.70097536,80.4977532812,402.094533038,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/24  16:00:00,681.390868699,82.5638886046,392.346886415,0.0,122.71106,73.183824,13.4611082474,0.0,4.83426,8.6268482474
 07/24  17:00:00,641.68218948,81.3558449131,386.856702583,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,573.483143112,74.0487870421,328.431667776,0.0,122.71106,39.942024,13.5729443847,0.0890292966726,4.83426,8.64965508801
 07/24  19:00:00,553.938513855,74.0487870421,308.703470041,0.0,122.71106,39.942024,13.4998806715,0.0,4.83426,8.66562067145
 07/24  20:00:00,438.230925791,74.0487870421,256.680715468,0.0,43.513341876,39.942024,13.5055250533,0.0139836467086,4.83426,8.65728140654
 07/24  21:00:00,105.075729372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  22:00:00,104.727057458,0.0,0.0,0.0,43.513341876,39.243024,13.4660929579,0.0,4.83426,8.63183295793
 07/24  23:00:00,105.619427001,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,104.674448723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.657061534,0.0,0.0,0.0,43.513341876,39.243024,13.4483274906,0.0,4.83426,8.61406749057
 07/25  02:00:00,104.623460927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.588010542,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,106.678725619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,103.354617456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,162.396050248,74.0487870421,0.00607010024394,0.0,43.513341876,39.942024,144.63982573,131.191378063,4.83426,8.61418766771
 07/25  07:00:00,165.917326015,74.0487870421,4.36129231371,0.0,43.513341876,39.942024,407.333393512,402.479133512,4.83426,0.02
 07/25  08:00:00,403.538924579,74.119089122,116.056115674,0.0,122.71106,84.617158233,59.0451926492,26.1936442978,24.1713,8.68024835148
 07/25  09:00:00,581.976363401,74.3100952761,291.013951361,0.0,122.71106,84.617158233,32.8292163238,0.0132356512362,24.1713,8.64468067256
 07/25  10:00:00,649.181857548,74.4211244824,353.487221755,0.0,122.71106,88.818015033,39.63365002,0.0,36.25695,3.37670002003
 07/25  11:00:00,677.118983983,74.7437766357,380.684389818,0.0,122.71106,88.818015033,41.5430417427,0.0,36.25695,5.28609174268
 07/25  12:00:00,695.269451332,75.5824113587,399.744049795,0.0,122.71106,88.818015033,44.901482736,0.0,36.25695,8.64453273596
 07/25  13:00:00,693.279385092,76.8559488692,401.302192138,0.0,122.71106,84.617158233,24.1982009646,0.00690096463078,24.1713,0.02
