Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  14:00:00,698.497390602,78.1845736664,405.09232542,0.0,122.71106,84.617158233,32.8155920893,0.0,24.1713,8.64429208931
 07/25  15:00:00,690.79378675,80.2800178461,401.907583207,0.0,122.71106,78.0003075165,13.4770243322,0.0,4.83426,8.64276433216
 07/25  16:00:00,674.874646769,82.3688372461,388.966400609,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,630.197064736,81.0480337574,378.98553923,0.0,122.71106,39.942024,12.68915187,0.0,4.83426,7.85489187
 07/25  18:00:00,560.107068835,74.0487870421,316.05879006,0.0,122.71106,39.942024,5.71192965612,0.0843974781013,4.83426,0.793272178018
 07/25  19:00:00,553.524738265,74.0487870421,309.856443124,0.0,122.71106,39.942024,13.4996062993,0.0,4.83426,8.66534629931
 07/25  20:00:00,399.632533792,74.0487870421,221.199470595,0.0,43.513341876,39.942024,13.5344969888,0.0439974498155,4.83426,8.65623953895
 07/25  21:00:00,104.661630977,0.0,0.0,0.0,43.513341876,39.243024,13.4913985073,0.0,4.83426,8.6571385073
 07/25  22:00:00,104.696525066,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.612388774,0.0,0.0,0.0,43.513341876,39.243024,13.4583755507,0.0,4.83426,8.62411555071
 07/25  24:00:00,104.667255365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.643357008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.613650218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,104.584401097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,104.995226677,0.0,0.0,0.0,43.513341876,39.243024,13.4483012741,0.0,4.83426,8.61404127406
 07/26  05:00:00,101.950824112,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,161.69831139,74.0487870421,0.00547038050207,0.0,43.513341876,39.942024,155.345162254,150.490902254,4.83426,0.02
 07/26  07:00:00,165.784235341,74.0487870421,4.31610282774,0.0,43.513341876,39.942024,435.490693028,422.029857069,4.83426,8.62657595905
 07/26  08:00:00,404.371898585,74.0841159797,117.428308811,0.0,122.71106,84.617158233,66.4181095959,33.5666085092,24.1713,8.68020108668
 07/26  09:00:00,543.030741616,74.2588690884,254.807916341,0.0,122.71106,84.617158233,24.2961985262,0.104898526185,24.1713,0.02
 07/26  10:00:00,640.396456803,74.3490256227,347.356321637,0.0,122.71106,88.818015033,44.8997231623,0.0,36.25695,8.64277316232
 07/26  11:00:00,656.289367511,74.4260352293,362.165189026,0.0,122.71106,88.818015033,44.9014372226,0.0,36.25695,8.64448722261
 07/26  12:00:00,680.042442461,75.1030427911,385.923858169,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  13:00:00,690.563037448,76.3139730582,399.227669066,0.0,122.71106,84.617158233,32.8224899395,0.00695046201873,24.1713,8.64423947751
 07/26  14:00:00,690.164899973,77.3905615717,397.723710792,0.0,122.71106,84.617158233,27.6952107812,0.0,24.1713,3.52391078124
 07/26  15:00:00,675.887714796,78.9275328664,388.589003621,0.0,122.71106,78.0003075165,9.97307652656,0.0,4.83426,5.13881652656
 07/26  16:00:00,661.148515782,80.779750678,377.052295489,0.0,122.71106,73.183824,13.4610413154,0.0,4.83426,8.62678131542
 07/26  17:00:00,617.776548358,79.7049186902,368.097968828,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,553.894740317,74.0487870421,310.053905224,0.0,122.71106,39.942024,13.5545873206,0.0708794033814,4.83426,8.64944791724
 07/26  19:00:00,544.563259214,74.0487870421,300.532334998,0.0,122.71106,39.942024,13.499275408,0.0,4.83426,8.66501540796
 07/26  20:00:00,370.751460814,74.0487870421,192.102971785,0.0,43.513341876,39.942024,4.90062006278,0.0463600627759,4.83426,0.02
 07/26  21:00:00,104.922521884,0.0,0.0,0.0,43.513341876,39.243024,13.4920580831,0.0,4.83426,8.65779808308
 07/26  22:00:00,104.608272982,0.0,0.0,0.0,43.513341876,39.243024,13.4661207989,0.0,4.83426,8.63186079888
 07/26  23:00:00,105.52906915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.575902622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.562363593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,104.534101045,0.0,0.0,0.0,43.513341876,39.243024,13.4482842208,0.0,4.83426,8.61402422078
 07/27  03:00:00,104.501652657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,104.890042628,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,104.838301272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,162.53978593,74.0487870421,0.00526604520172,0.0,43.513341876,39.942024,499.753248358,486.304811936,4.83426,8.61417642239
 07/27  07:00:00,161.624263952,74.0487870421,0.00203452527431,0.0,43.513341876,39.942024,635.09264372,630.23838372,4.83426,0.02
 07/27  08:00:00,334.101223347,74.0487870421,47.9719888355,0.0,122.71106,84.617158233,155.490660417,122.639187114,24.1713,8.68017330337
 07/27  09:00:00,457.818384075,74.0895536619,170.291529314,0.0,122.71106,84.617158233,34.6592097506,1.84325130781,24.1713,8.6446584428
 07/27  10:00:00,593.357015386,74.1867711667,300.756982599,0.0,122.71106,88.818015033,36.367928448,0.0909784479947,36.25695,0.02
 07/27  11:00:00,652.355011103,74.2117475997,358.488228226,0.0,122.71106,88.818015033,44.9013236795,0.0,36.25695,8.64437367947
 07/27  12:00:00,668.3144723,74.4782516225,374.932629696,0.0,122.71106,88.818015033,44.9010695317,0.0,36.25695,8.64411953173
 07/27  13:00:00,677.469435804,75.3329679492,387.256402038,0.0,122.71106,84.617158233,24.2083632747,0.0170632747156,24.1713,0.02
 07/27  14:00:00,686.860129129,76.5085767498,395.331105771,0.0,122.71106,84.617158233,32.8158972971,0.0,24.1713,8.64459729708
 07/27  15:00:00,683.701205184,77.9274218377,397.316299516,0.0,122.71106,78.0003075165,13.4786009584,0.0,4.83426,8.64434095844
 07/27  16:00:00,677.647355832,79.9950679587,394.160427575,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,641.58100451,79.4124165209,391.944230331,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,567.809461116,74.0487870421,323.655725062,0.0,122.71106,39.942024,13.5740950006,0.0916576705282,4.83426,8.64817733003
 07/27  19:00:00,548.699871297,74.0487870421,304.519015599,0.0,122.71106,39.942024,13.5165344323,0.0171132588508,4.83426,8.66516117349
 07/27  20:00:00,390.901462066,74.0487870421,212.049818888,0.0,43.513341876,39.942024,13.5141951432,0.0223419886572,4.83426,8.65759315453
 07/27  21:00:00,104.985318892,0.0,0.0,0.0,43.513341876,39.243024,13.4898088412,0.0,4.83426,8.6555488412
 07/27  22:00:00,104.666621035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  23:00:00,105.59247092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.641622691,0.0,0.0,0.0,43.513341876,39.243024,13.4484118619,0.0,4.83426,8.61415186185
 07/28  01:00:00,104.617253635,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,104.583900358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.558397058,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,106.655763914,0.0,0.0,0.0,43.513341876,39.243024,13.4483117695,0.0,4.83426,8.61405176948
 07/28  05:00:00,106.311807166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,162.482327792,74.0487870421,0.0059057675323,0.0,43.513341876,39.942024,193.484124034,188.629864034,4.83426,0.02
 07/28  07:00:00,161.48425887,74.0487870421,0.0024948654014,0.0,43.513341876,39.942024,480.474694297,475.620434297,4.83426,0.02
 07/28  08:00:00,398.904250935,74.0523194865,112.015121177,0.0,122.71106,84.617158233,77.4219417118,44.570400632,24.1713,8.68024107974
 07/28  09:00:00,554.26621885,74.1810670498,266.006640367,0.0,122.71106,84.617158233,33.0976675544,0.281714182389,24.1713,8.64465337205
 07/28  10:00:00,648.217411093,74.2877144172,353.137923454,0.0,122.71106,88.818015033,44.9011108531,0.0,36.25695,8.64416085312
 07/28  11:00:00,678.542552285,74.3311366639,381.79959413,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,688.536928383,74.8594406716,391.866562292,0.0,122.71106,88.818015033,44.899999278,0.0,36.25695,8.64304927801
 07/28  13:00:00,705.829507965,76.1096958597,411.958156231,0.0,122.71106,84.617158233,32.8316614731,0.0159937689079,24.1713,8.64436770424
 07/28  14:00:00,723.805443091,77.5052546364,429.072456179,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  15:00:00,703.208334148,79.4266496402,415.105651888,0.0,122.71106,78.0003075165,13.4783672049,0.0,4.83426,8.64410720493
 07/28  16:00:00,686.225390458,81.5123196178,401.091678681,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,644.395682411,80.3517264193,393.764333869,0.0,122.71106,39.942024,13.4610593142,0.0,4.83426,8.62679931423
 07/28  18:00:00,572.073621646,74.0487870421,327.851063594,0.0,122.71106,39.942024,4.94788080286,0.0936208028556,4.83426,0.02
 07/28  19:00:00,555.724265465,74.0487870421,311.947945446,0.0,122.71106,39.942024,13.5120541476,0.0126796401934,4.83426,8.6651145074
 07/28  20:00:00,452.597259234,74.0487870421,273.77792107,0.0,43.513341876,39.942024,13.4992731458,0.00756151345773,4.83426,8.65745163232
 07/28  21:00:00,104.744255818,0.0,0.0,0.0,43.513341876,39.243024,13.4918668307,0.0,4.83426,8.65760683071
 07/28  22:00:00,104.735314036,0.0,0.0,0.0,43.513341876,39.243024,10.4213606113,0.0,4.83426,5.58710061127
 07/28  23:00:00,105.625130899,0.0,0.0,0.0,43.513341876,39.243024,7.89448820317,0.0,4.83426,3.06022820317
 07/28  24:00:00,104.673902489,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,104.631228441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.589354536,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.563475167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,104.958208336,0.0,0.0,0.0,43.513341876,39.243024,13.4432238549,0.0,4.83426,8.60896385487
 07/29  05:00:00,104.900368343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,87.003674498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,86.9913156078,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.2669226995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.4609345558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.5093243106,0.0,0.0,0.0,43.513341876,39.243024,13.4483918226,0.0,4.83426,8.6141318226
 07/29  11:00:00,88.3068036836,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,90.08054116,1.71839563798,0.856307316818,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,96.7321212097,6.87358255193,2.27430682325,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,168.084954247,8.00229361616,72.0198726987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,332.765400066,10.1394285306,233.18969568,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,349.655047576,12.0087843976,248.468118451,0.0,43.513341876,39.243024,13.4433282651,0.0,4.83426,8.60906826515
 07/29  17:00:00,374.145158208,9.63205928797,275.042733052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,296.787759207,9.21420173782,198.796324102,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,233.890376477,3.48353433097,141.580839394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,183.111426778,2.57843408936,77.35642335,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,105.110356414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,104.69730957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.520289455,0.0,0.0,0.0,43.513341876,39.243024,13.4431936452,0.0,4.83426,8.60893364522
 07/29  24:00:00,104.594258513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,104.544270088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.507711784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.468839927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,104.867997575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,104.814373562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,86.9133722037,0.0,0.0,0.0,43.513341876,39.243024,13.4433101361,0.0,4.83426,8.60905013612
 07/30  07:00:00,86.9010765958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.1080038592,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.3626905042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,87.4308075845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,88.2263949928,0.0,0.0,0.0,43.513341876,39.243024,13.4481999657,0.0,4.83426,8.61393996573
 07/30  12:00:00,87.4598080299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,91.7664969295,3.43679127597,0.769364450555,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,166.141715233,7.65745709602,70.41971972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,279.294297544,8.20649181401,182.251654395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,354.671743754,9.98694360945,255.306168106,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,314.449908213,9.36501332199,216.181362094,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,324.458699146,8.01892835347,227.513091377,0.0,43.513341876,39.243024,13.4432717263,0.0,4.83426,8.60901172629
 07/30  19:00:00,218.442830083,3.07845873218,126.654862798,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,144.14026887,1.1275198528,37.1625550391,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,105.190178503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,104.747458622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.521595511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,104.589461657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,104.555893111,0.0,0.0,0.0,43.513341876,39.243024,13.4483137331,0.0,4.83426,8.61405373314
 07/31  02:00:00,104.530906404,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.500479699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,104.898272596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,104.846361992,0.0,0.0,0.0,43.513341876,39.243024,13.4482046681,0.0,4.83426,8.61394466815
 07/31  06:00:00,162.311123048,74.0487870421,0.00522148324545,0.0,43.513341876,39.942024,409.830872339,404.976612339,4.83426,0.02
 07/31  07:00:00,161.583951906,74.0487870421,0.00196562366189,0.0,43.513341876,39.942024,616.58524105,611.73098105,4.83426,0.02
 07/31  08:00:00,353.10182835,74.0623637048,66.7826338269,0.0,122.71106,84.617158233,133.232186575,100.38089008,24.1713,8.679996495
 07/31  09:00:00,478.187272453,74.1940024807,190.421183227,0.0,122.71106,84.617158233,33.2978105282,0.482253829713,24.1713,8.64425669848
 07/31  10:00:00,588.296222938,74.2789841477,295.64176116,0.0,122.71106,88.818015033,44.9142222364,0.0133235186783,36.25695,8.64394871774
 07/31  11:00:00,645.341795368,74.2923149113,351.443245467,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  12:00:00,660.426337714,74.5819482395,366.990267011,0.0,122.71106,88.818015033,44.9013513905,0.0,36.25695,8.64440139048
 07/31  13:00:00,669.316913509,75.3510225169,379.131341318,0.0,122.71106,84.617158233,24.208336456,0.0170364559684,24.1713,0.02
 07/31  14:00:00,670.639571985,76.1706878632,379.569758941,0.0,122.71106,84.617158233,32.8154234906,0.0,24.1713,8.64412349059
 07/31  15:00:00,658.658242306,77.3482851315,373.080426591,0.0,122.71106,78.0003075165,13.478108297,0.0,4.83426,8.64384829697
 07/31  16:00:00,646.957865443,79.0240976841,364.738608806,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,608.843347647,78.3141894303,360.64616546,0.0,122.71106,39.942024,13.4607077478,0.0,4.83426,8.62644774781
 07/31  18:00:00,551.045440039,74.0487870421,307.415012019,0.0,122.71106,39.942024,4.91954298585,0.0652829858491,4.83426,0.02
 07/31  19:00:00,474.450737419,74.0487870421,230.947439525,0.0,122.71106,39.942024,13.4992334253,0.0,4.83426,8.66497342529
 07/31  20:00:00,314.774833931,74.0487870421,133.584699524,0.0,43.513341876,39.942024,13.5058426429,0.0140480627924,4.83426,8.65753458016
 07/31  21:00:00,104.908394867,0.0,0.0,0.0,43.513341876,39.243024,13.4910004529,0.0,4.83426,8.65674045291
 07/31  22:00:00,104.622336045,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.55532094,0.0,0.0,0.0,43.513341876,39.243024,13.4585256532,0.0,4.83426,8.62426565318
 07/31  24:00:00,104.599128768,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.573449406,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.537788565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.500715122,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,106.580722083,0.0,0.0,0.0,43.513341876,39.243024,13.4483125666,0.0,4.83426,8.61405256665
 08/01  05:00:00,106.234315699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,163.176020866,74.0487870421,0.00503521348162,0.0,43.513341876,39.942024,429.511939398,424.657679398,4.83426,0.02
 08/01  07:00:00,161.815357046,74.0487870421,0.00185167936718,0.0,43.513341876,39.942024,757.565459264,752.711199264,4.83426,0.02
 08/01  08:00:00,308.409775619,74.0487870421,22.5625513723,0.0,122.71106,84.617158233,255.326385084,213.815715962,24.1713,17.3393691222
 08/01  09:00:00,424.35304875,74.0550029745,137.124730389,0.0,122.71106,84.617158233,31.770941493,7.57964149301,24.1713,0.02
 08/01  10:00:00,529.353254423,74.1221547945,237.149641042,0.0,122.71106,88.818015033,45.2434443714,0.342295164543,36.25695,8.64419920684
 08/01  11:00:00,612.750939931,74.1463376081,319.264961959,0.0,122.71106,88.818015033,44.9008686944,0.0,36.25695,8.64391869444
 08/01  12:00:00,651.619871825,74.3337305436,358.52951952,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  13:00:00,655.892656071,74.8740014377,364.684360184,0.0,122.71106,84.617158233,32.8226626969,0.00699594980088,24.1713,8.64436674713
 08/01  14:00:00,663.337566526,75.5371558044,371.240656822,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,657.301335274,76.5882174836,372.520998723,0.0,122.71106,78.0003075165,13.4786283847,0.0,4.83426,8.6443683847
 08/01  16:00:00,658.27239704,78.5012234668,376.509795135,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,633.701616498,78.3460611624,385.315949416,0.0,122.71106,39.942024,13.4609163895,0.0,4.83426,8.62665638949
 08/01  18:00:00,569.842746032,74.0487870421,325.729648271,0.0,122.71106,39.942024,13.5695751112,0.0857685676728,4.83426,8.64954654351
 08/01  19:00:00,516.047612199,74.0487870421,270.500030226,0.0,122.71106,39.942024,13.5397761542,0.0407300146377,4.83426,8.66478613955
 08/01  20:00:00,357.672685247,74.0487870421,175.029106235,0.0,43.513341876,39.942024,4.86306196185,0.00880196185478,4.83426,0.02
 08/01  21:00:00,104.624031829,0.0,0.0,0.0,43.513341876,39.243024,13.4915782827,0.0,4.83426,8.65731828272
 08/01  22:00:00,104.641522025,0.0,0.0,0.0,43.513341876,39.243024,13.4659224155,0.0,4.83426,8.63166241547
 08/01  23:00:00,105.558606056,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,104.600990777,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.578152675,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.546423191,0.0,0.0,0.0,43.513341876,39.243024,13.4483401099,0.0,4.83426,8.61408010985
 08/02  03:00:00,104.513706449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,104.911504174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,104.85556789,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,162.330008847,74.0487870421,0.0053159316936,0.0,43.513341876,39.942024,392.072954747,387.218694747,4.83426,0.02
 08/02  07:00:00,161.783790611,74.0487870421,0.00189738415286,0.0,43.513341876,39.942024,754.600126044,741.139056314,4.83426,8.62680973047
 08/02  08:00:00,298.256167538,74.0487870421,12.406603311,0.0,122.71106,84.617158233,244.158712453,211.307485537,24.1713,8.67992691555
 08/02  09:00:00,458.043548179,74.0729715664,170.380449645,0.0,122.71106,84.617158233,35.8912876447,3.07550308873,24.1713,8.644484556
 08/02  10:00:00,638.551602987,74.1771193373,345.693890289,0.0,122.71106,88.818015033,36.3982399878,0.121289987789,36.25695,0.02
 08/02  11:00:00,664.374161808,74.2169244276,370.424605579,0.0,122.71106,88.818015033,44.9011098086,0.0,36.25695,8.6441598086
 08/02  12:00:00,672.234735517,74.5029097187,378.819127233,0.0,122.71106,88.818015033,44.9008263301,0.0,36.25695,8.64387633011
 08/02  13:00:00,686.58137865,75.30095427,396.369714598,0.0,122.71106,84.617158233,24.2078210733,0.0165210732703,24.1713,0.02
 08/02  14:00:00,697.08773648,76.3203701969,405.731575165,0.0,122.71106,84.617158233,32.81562019,0.0,24.1713,8.64432018998
 08/02  15:00:00,692.867467145,77.9006962424,406.477371264,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,688.076535542,80.1761179552,404.303015845,0.0,122.71106,73.183824,13.4609910473,0.0,4.83426,8.62673104731
 08/02  17:00:00,655.79653307,79.8151046389,405.630106102,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,601.599225749,74.0487870421,357.140555129,0.0,122.71106,39.942024,13.4960714225,0.0122948641783,4.83426,8.64951655835
 08/02  19:00:00,558.501221772,74.0487870421,312.242305128,0.0,122.71106,39.942024,13.5249722221,0.0272761567913,4.83426,8.66343606535
 08/02  20:00:00,387.430759805,74.0487870421,204.223131052,0.0,43.513341876,39.942024,13.5084264025,0.0173079011333,4.83426,8.6568585014
 08/02  21:00:00,105.049908714,0.0,0.0,0.0,43.513341876,39.243024,11.7019880342,0.0,4.83426,6.86772803423
 08/02  22:00:00,104.703674724,0.0,0.0,0.0,43.513341876,39.243024,6.63672086878,0.0,4.83426,1.80246086878
 08/02  23:00:00,105.616663267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,104.6600698,0.0,0.0,0.0,43.513341876,39.243024,13.4483551123,0.0,4.83426,8.61409511227
 08/03  01:00:00,104.62834041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.590616852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,104.555577625,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,104.951141143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,104.894225581,0.0,0.0,0.0,43.513341876,39.243024,13.448233505,0.0,4.83426,8.61397350502
 08/03  06:00:00,161.979434557,74.0487870421,0.00534829182975,0.0,43.513341876,39.942024,286.617409136,281.763149136,4.83426,0.02
 08/03  07:00:00,161.612223377,74.0487870421,0.00178628333381,0.0,43.513341876,39.942024,684.728431827,679.874171827,4.83426,0.02
 08/03  08:00:00,345.538605079,74.0487870421,59.2517884186,0.0,122.71106,84.617158233,166.52670479,133.67700589,24.1713,8.67839889967
 08/03  09:00:00,543.710167811,74.0507773289,255.641310558,0.0,122.71106,84.617158233,33.7352922135,0.919671531826,24.1713,8.64432068172
 08/03  10:00:00,645.247305862,74.119322824,352.380991623,0.0,122.71106,88.818015033,44.9968810739,0.0955650088709,36.25695,8.64436606506
 08/03  11:00:00,663.427882041,74.1925277606,369.497731489,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,687.729911366,74.5499076425,394.129043471,0.0,122.71106,88.818015033,44.9010260282,0.0,36.25695,8.64407602824
 08/03  13:00:00,712.608808702,75.5082594916,421.955533669,0.0,122.71106,84.617158233,32.8314077632,0.0163184489955,24.1713,8.64378931423
 08/03  14:00:00,723.188372022,76.6694482642,431.245677747,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  15:00:00,712.688107592,78.52199062,425.529767528,0.0,122.71106,78.0003075165,13.4784885368,0.0,4.83426,8.6442285368
 08/03  16:00:00,703.545234172,81.0669307319,418.826723017,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,671.817524737,80.6727193851,420.73280985,0.0,122.71106,39.942024,13.4606673501,0.0,4.83426,8.62640735008
 08/03  18:00:00,609.682722689,74.0487870421,365.213435736,0.0,122.71106,39.942024,4.86652307049,0.0122630704874,4.83426,0.02
 08/03  19:00:00,595.901792666,74.0487870421,350.979832668,0.0,122.71106,39.942024,13.4989697345,0.0,4.83426,8.6647097345
 08/03  20:00:00,502.886589621,74.0487870421,319.870025826,0.0,43.513341876,39.942024,13.4994906225,0.00788096940735,4.83426,8.65734965312
 08/03  21:00:00,105.18925029,0.0,0.0,0.0,43.513341876,39.243024,13.491316393,0.0,4.83426,8.65705639298
 08/03  22:00:00,104.802559696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.709617338,0.0,0.0,0.0,43.513341876,39.243024,13.4584860487,0.0,4.83426,8.62422604873
 08/03  24:00:00,104.759478902,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.724654766,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.682085867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,104.629374902,0.0,0.0,0.0,43.513341876,39.243024,13.448205735,0.0,4.83426,8.61394573498
 08/04  04:00:00,106.699017392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,106.344489917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,162.424155644,74.0487870421,0.00497104091822,0.0,43.513341876,39.942024,177.047727061,172.193467061,4.83426,0.02
 08/04  07:00:00,161.480181286,74.0487870421,0.00172507108526,0.0,43.513341876,39.942024,588.141731684,574.680871046,4.83426,8.62660063801
 08/04  08:00:00,349.464962619,74.0907844695,63.2186784406,0.0,122.71106,84.617158233,146.195888928,113.344812574,24.1713,8.67977635318
 08/04  09:00:00,559.498541377,74.2877797333,271.162005542,0.0,122.71106,84.617158233,24.2820142743,0.0907142742774,24.1713,0.02
 08/04  10:00:00,679.343132136,74.4545126808,385.85479043,0.0,122.71106,88.818015033,44.9007584124,0.0,36.25695,8.64380841244
 08/04  11:00:00,698.556073214,74.7653619472,403.752712101,0.0,122.71106,88.818015033,44.9011952774,0.0,36.25695,8.64424527736
 08/04  12:00:00,707.316345285,75.7323944345,412.334924314,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,716.346967108,77.2307065804,423.885185288,0.0,122.71106,84.617158233,32.8323342309,0.017079877061,24.1713,8.64395435387
 08/04  14:00:00,726.084100165,78.8438391175,431.841846893,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  15:00:00,727.132160111,81.5586841842,436.649994467,0.0,122.71106,78.0003075165,13.4786917739,0.0,4.83426,8.64443177386
 08/04  16:00:00,725.227428958,84.6036594803,436.643603337,0.0,122.71106,73.183824,13.4607983511,0.0,4.83426,8.62653835106
 08/04  17:00:00,684.195689133,83.6473450103,429.87015469,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,627.470244523,74.0487870421,382.753705121,0.0,122.71106,39.942024,13.495439782,0.0121605557676,4.83426,8.64901922623
 08/04  19:00:00,611.896975441,74.0487870421,367.029725338,0.0,122.71106,39.942024,13.4987021278,0.0,4.83426,8.66444212779
 08/04  20:00:00,515.248971907,74.0487870421,332.361155964,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  21:00:00,104.897533982,0.0,0.0,0.0,43.513341876,39.243024,13.4916764181,0.0,4.83426,8.65741641812
 08/04  22:00:00,104.886322832,0.0,0.0,0.0,43.513341876,39.243024,13.4656777508,0.0,4.83426,8.6314177508
 08/04  23:00:00,105.77215726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,104.830966283,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.79156605,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.742171707,0.0,0.0,0.0,43.513341876,39.243024,8.16831827832,0.0,4.83426,3.33405827832
 08/05  03:00:00,104.688343572,0.0,0.0,0.0,43.513341876,39.243024,10.1275016469,0.0,4.83426,5.29324164691
 08/05  04:00:00,105.074485426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,104.99743818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,87.0867895601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.0263566047,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.2305851999,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.452855347,0.0,0.0,0.0,43.513341876,39.243024,13.4481695605,0.0,4.83426,8.61390956047
 08/05  10:00:00,92.8203746833,3.43679127597,1.79582176675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,178.287146926,8.00155966525,81.3620051612,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,164.654864091,6.0921368531,70.5115363922,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,271.537644331,10.5151239222,172.133690685,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,356.765884399,10.9577137347,256.328267712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,412.846361823,13.5899255187,309.370845823,0.0,43.513341876,39.243024,13.4432975505,0.0,4.83426,8.6090375505
 08/05  16:00:00,413.843079704,26.112813855,297.966057735,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,457.952178668,28.684944416,339.401359433,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,420.052833655,26.6385425891,303.715147231,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,400.99765842,14.3999199388,296.329790815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,313.33608711,4.01065711873,201.996270609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,230.28500551,2.76118982339,121.237749708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,104.901865534,0.0,0.0,0.0,43.513341876,39.243024,13.4432056497,0.0,4.83426,8.6089456497
 08/05  23:00:00,134.451007111,1.12621911907,27.4125158956,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.773409835,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.71886941,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.667128986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.61596663,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.005119424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,104.943770686,0.0,0.0,0.0,43.513341876,39.243024,13.4427759831,0.0,4.83426,8.60851598314
 08/06  06:00:00,87.0317541537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,86.9700220089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.1631367514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.4143777892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,166.024526061,5.42557580097,72.4904284351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,170.925121216,6.28407803205,75.714499326,0.0,43.513341876,39.243024,13.4482685652,0.0,4.83426,8.61400856524
 08/06  12:00:00,165.995107966,8.06829183678,69.8900381023,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,378.172742278,10.6310742677,278.134900179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,397.223780436,13.0071800876,294.159432755,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,409.771159676,11.5464197085,307.816819647,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,404.118402375,13.780403489,299.856534768,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,392.447631788,11.8292417522,290.163035476,0.0,43.513341876,39.243024,13.4432767224,0.0,4.83426,8.60901672236
 08/06  18:00:00,385.327065808,12.8482871812,282.041644724,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,351.224141117,6.34265618341,253.592174499,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,282.644813583,4.15411536044,170.180526536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,141.247343252,1.39027982233,34.1572897835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.870239044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,105.670257131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.79249903,0.0,0.0,0.0,43.513341876,39.243024,13.4432470315,0.0,4.83426,8.60898703148
 08/07  01:00:00,104.767013663,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,104.742472373,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.717701307,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.151857049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.099941299,0.0,0.0,0.0,43.513341876,39.243024,13.4483451243,0.0,4.83426,8.6140851243
 08/07  06:00:00,180.763488316,74.0487870421,15.880752861,0.0,43.513341876,39.942024,4.96231441557,0.108054415569,4.83426,0.02
 08/07  07:00:00,249.085242099,74.0488643082,85.9299581858,0.0,43.513341876,39.942024,169.089720758,164.235460758,4.83426,0.02
 08/07  08:00:00,501.564005749,74.5158090456,212.613074666,0.0,122.71106,84.617158233,32.8550550196,0.0039685894831,24.1713,8.67978643017
 08/07  09:00:00,654.967863727,75.014097618,365.218275247,0.0,122.71106,84.617158233,32.8155219895,0.0,24.1713,8.64422198953
 08/07  10:00:00,671.283971442,75.4206123381,376.801994218,0.0,122.71106,88.818015033,44.900874547,0.0,36.25695,8.643924547
 08/07  11:00:00,678.248609523,76.2441804714,382.027552744,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  12:00:00,689.926729413,77.845164379,392.861533704,0.0,122.71106,88.818015033,44.901306771,0.0,36.25695,8.64435677099
 08/07  13:00:00,696.539999044,79.6288242552,401.747705312,0.0,122.71106,84.617158233,32.822209842,0.00685115544137,24.1713,8.64405868653
 08/07  14:00:00,702.406193348,81.1350388462,406.029015071,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  15:00:00,686.921359498,83.4095543033,394.957170457,0.0,122.71106,78.0003075165,13.4780241937,0.0,4.83426,8.64376419371
 08/07  16:00:00,672.696335513,85.4720329125,383.7395222,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,632.791490571,83.7946987085,378.838478968,0.0,122.71106,39.942024,13.4609476121,0.0,4.83426,8.62668761206
 08/07  18:00:00,561.174272333,74.0487870421,317.152583995,0.0,122.71106,39.942024,4.94040630694,0.0861463069417,4.83426,0.02
 08/07  19:00:00,546.019165096,74.0487870421,301.94530002,0.0,122.71106,39.942024,13.4992559414,0.0,4.83426,8.66499594142
 08/07  20:00:00,410.397769349,74.0487870421,228.472411398,0.0,43.513341876,39.942024,13.498812837,0.00791137177287,4.83426,8.65664146521
 08/07  21:00:00,104.991652769,0.0,0.0,0.0,43.513341876,39.243024,13.4915373556,0.0,4.83426,8.65727735561
 08/07  22:00:00,104.665771042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,105.602948849,0.0,0.0,0.0,43.513341876,39.243024,13.4583327711,0.0,4.83426,8.62407277105
 08/07  24:00:00,104.646951515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.622345895,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,104.596611736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.563862737,0.0,0.0,0.0,43.513341876,39.243024,13.4482256941,0.0,4.83426,8.61396569405
 08/08  04:00:00,106.646584143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,106.299860802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,165.631126661,74.0487870421,0.00494400837288,0.0,43.513341876,39.942024,309.854014956,304.999754956,4.83426,0.02
 08/08  07:00:00,161.579157466,74.0487870421,0.0017209214296,0.0,43.513341876,39.942024,678.354877124,664.894219772,4.83426,8.62639735219
 08/08  08:00:00,325.524139309,74.0494259691,39.527618351,0.0,122.71106,84.617158233,192.523152893,159.672566964,24.1713,8.67928592884
 08/08  09:00:00,521.107308545,74.1970469753,233.096334619,0.0,122.71106,84.617158233,24.7409608873,0.54966088734,24.1713,0.02
 08/08  10:00:00,655.303734918,74.3390382978,362.130081714,0.0,122.71106,88.818015033,44.9009710025,0.0,36.25695,8.64402100248
 08/08  11:00:00,673.521716657,74.5902771582,379.082793722,0.0,122.71106,88.818015033,44.9006760926,0.0,36.25695,8.64372609259
 08/08  12:00:00,680.816239361,75.4317792125,386.338834645,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  13:00:00,679.032003784,76.6119478376,387.470440197,0.0,122.71106,84.617158233,32.8224750633,0.00701920188213,24.1713,8.64415586146
 08/08  14:00:00,678.665925821,77.6593327985,386.018261689,0.0,122.71106,84.617158233,32.8151596787,0.0,24.1713,8.64385967873
 08/08  15:00:00,669.477772715,79.125503822,382.002239491,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/08  16:00:00,662.256867561,81.055224969,377.850683115,0.0,122.71106,73.183824,13.4610074877,0.0,4.83426,8.6267474877
 08/08  17:00:00,615.371352464,79.9138351156,365.486974006,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,553.071862496,74.0487870421,309.306210868,0.0,122.71106,39.942024,13.5502033951,0.0667438624769,4.83426,8.64919953266
 08/08  19:00:00,487.648313574,74.0487870421,244.606075777,0.0,122.71106,39.942024,13.5338601986,0.0349296906651,4.83426,8.66467050797
 08/08  20:00:00,318.331039126,74.0487870421,137.587198768,0.0,43.513341876,39.942024,4.86241643305,0.00815643304982,4.83426,0.02
 08/08  21:00:00,104.546085464,0.0,0.0,0.0,43.513341876,39.243024,13.4916507685,0.0,4.83426,8.65739076848
 08/08  22:00:00,104.592913005,0.0,0.0,0.0,43.513341876,39.243024,13.4658580162,0.0,4.83426,8.63159801618
 08/08  23:00:00,105.53807492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,104.582563479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.570437063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,104.550626801,0.0,0.0,0.0,43.513341876,39.243024,13.4483543677,0.0,4.83426,8.61409436775
 08/09  03:00:00,104.520970679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,104.922176546,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,104.870488631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,165.04856209,74.0487870421,0.00507075965054,0.0,43.513341876,39.942024,347.99267697,334.544448396,4.83426,8.61396857472
 08/09  07:00:00,161.623867942,74.0487870421,0.00192186018452,0.0,43.513341876,39.942024,693.208393886,688.354133886,4.83426,0.02
 08/09  08:00:00,334.465995536,74.0487870421,48.3106887327,0.0,122.71106,84.617158233,180.793606275,147.942682726,24.1713,8.67962354826
 08/09  09:00:00,516.340320459,74.0764706879,228.400485557,0.0,122.71106,84.617158233,33.6615915676,0.846136625575,24.1713,8.64415494205
 08/09  10:00:00,650.618966543,74.1868341656,357.649215673,0.0,122.71106,88.818015033,36.3394388288,0.062488828806,36.25695,0.02
 08/09  11:00:00,661.282550917,74.2783817346,367.281218655,0.0,122.71106,88.818015033,44.9007789925,0.0,36.25695,8.64382899253
 08/09  12:00:00,674.513289038,74.7981007772,380.713408078,0.0,122.71106,88.818015033,44.901210406,0.0,36.25695,8.64426040596
 08/09  13:00:00,684.72970174,75.8320046855,393.876176863,0.0,122.71106,84.617158233,24.1981042658,0.00680426584411,24.1713,0.02
 08/09  14:00:00,690.236616195,76.8240307872,398.314056696,0.0,122.71106,84.617158233,32.8152630206,0.0,24.1713,8.64396302055
 08/09  15:00:00,689.864004105,78.455216494,402.875624447,0.0,122.71106,78.0003075165,9.85983171488,0.0,4.83426,5.02557171488
 08/09  16:00:00,678.940392377,80.6433218812,394.766180693,0.0,122.71106,73.183824,8.46343716912,0.0,4.83426,3.62917716912
 08/09  17:00:00,634.532665677,79.9394659606,384.423317611,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,562.094729985,74.0487870421,318.022997723,0.0,122.71106,39.942024,13.5701356621,0.0862453718943,4.83426,8.64963029017
 08/09  19:00:00,535.239425219,74.0487870421,288.250972698,0.0,122.71106,39.942024,13.5309169008,0.0318302042566,4.83426,8.66482669654
 08/09  20:00:00,380.317031572,74.0487870421,198.555531922,0.0,43.513341876,39.942024,13.4996522697,0.00823666290469,4.83426,8.65715560681
 08/09  21:00:00,104.995418899,0.0,0.0,0.0,43.513341876,39.243024,13.4911158616,0.0,4.83426,8.6568558616
 08/09  22:00:00,104.663560243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,105.582827321,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,104.630367827,0.0,0.0,0.0,43.513341876,39.243024,13.4482237371,0.0,4.83426,8.61396373711
 08/10  01:00:00,104.604725995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,104.574797401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.542097059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,104.940185359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,104.884307833,0.0,0.0,0.0,43.513341876,39.243024,13.4483395463,0.0,4.83426,8.61407954631
 08/10  06:00:00,164.99171727,74.0487870421,0.00532006115914,0.0,43.513341876,39.942024,311.70061772,306.84635772,4.83426,0.02
 08/10  07:00:00,161.606707588,74.0487870421,0.00194417073088,0.0,43.513341876,39.942024,676.370314781,671.516054781,4.83426,0.02
 08/10  08:00:00,324.487251936,74.0487870421,38.4854926953,0.0,122.71106,84.617158233,194.974633351,162.123557236,24.1713,8.67977611483
 08/10  09:00:00,473.504367844,74.1102588703,185.861476507,0.0,122.71106,84.617158233,34.4404760876,1.62493363789,24.1713,8.64424244976
 08/10  10:00:00,613.166146651,74.2197363503,320.437750456,0.0,122.71106,88.818015033,44.9425300465,0.041665155343,36.25695,8.64391489117
 08/10  11:00:00,658.986855768,74.3092191566,364.962158659,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  12:00:00,679.208385992,74.9478816343,385.253589245,0.0,122.71106,88.818015033,44.901296511,0.0,36.25695,8.64434651097
 08/10  13:00:00,696.937547306,76.1509523073,405.723931752,0.0,122.71106,84.617158233,32.8317417963,0.0163938359782,24.1713,8.64404796035
 08/10  14:00:00,706.982581622,77.3913238432,414.399103301,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  15:00:00,705.21640121,79.3342493554,417.264324542,0.0,122.71106,78.0003075165,13.4780130582,0.0,4.83426,8.64375305817
 08/10  16:00:00,694.021464686,81.801636208,408.608335622,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,645.177839884,81.0792618972,393.867609141,0.0,122.71106,39.942024,13.4609374121,0.0,4.83426,8.62667741209
 08/10  18:00:00,564.548231574,74.0487870421,320.481486011,0.0,122.71106,39.942024,4.94506467876,0.0908046787554,4.83426,0.02
 08/10  19:00:00,534.673911146,74.0487870421,287.733114302,0.0,122.71106,39.942024,13.5316813004,0.0324389025173,4.83426,8.6649823979
 08/10  20:00:00,382.948281402,74.0487870421,201.214539183,0.0,43.513341876,39.942024,13.4989095393,0.00802138255927,4.83426,8.65662815677
 08/10  21:00:00,104.976869076,0.0,0.0,0.0,43.513341876,39.243024,13.4915232503,0.0,4.83426,8.65726325027
 08/10  22:00:00,104.662643589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,105.602999395,0.0,0.0,0.0,43.513341876,39.243024,13.4583208095,0.0,4.83426,8.62406080953
 08/10  24:00:00,104.658316096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.64317093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,104.620885616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.590018675,0.0,0.0,0.0,43.513341876,39.243024,13.4482161373,0.0,4.83426,8.61395613735
 08/11  04:00:00,106.680598771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.341176031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,165.31584992,74.0487870421,0.00506964242029,0.0,43.513341876,39.942024,106.373753375,101.519493375,4.83426,0.02
 08/11  07:00:00,161.407205949,74.0487870421,0.00194332379732,0.0,43.513341876,39.942024,488.37012557,474.909475039,4.83426,8.62639053175
 08/11  08:00:00,370.426084494,74.058909824,83.9017682626,0.0,122.71106,84.617158233,100.925831144,68.0752416018,24.1713,8.67928954227
 08/11  09:00:00,532.142901619,74.2172784872,244.030671029,0.0,122.71106,84.617158233,24.344408618,0.15310861803,24.1713,0.02
 08/11  10:00:00,650.990313088,74.3398325975,357.853587018,0.0,122.71106,88.818015033,44.9009700667,0.0,36.25695,8.64402006668
 08/11  11:00:00,679.420066851,74.6427267781,384.702735654,0.0,122.71106,88.818015033,44.9006763834,0.0,36.25695,8.64372638336
 08/11  12:00:00,692.530310839,75.7755921604,396.718999514,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  13:00:00,709.569247365,77.4541220599,416.869711682,0.0,122.71106,84.617158233,32.8319470232,0.0164898361658,24.1713,8.64415718708
 08/11  14:00:00,707.022270874,79.2889476358,412.430640054,0.0,122.71106,84.617158233,32.8151621782,0.0,24.1713,8.64386217821
 08/11  15:00:00,693.251412888,81.1560316652,403.440366644,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/11  16:00:00,690.76162329,83.4747644356,400.736576752,0.0,122.71106,73.183824,13.4610079454,0.0,4.83426,8.62674794543
 08/11  17:00:00,672.923387197,82.670550832,416.874427219,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,604.648519475,74.0487870421,357.304446879,0.0,122.71106,39.942024,13.4956775669,0.0122131978867,4.83426,8.64920436901
 08/11  19:00:00,558.912805591,74.0487870421,311.789648985,0.0,122.71106,39.942024,13.5370538241,0.0377446976393,4.83426,8.66504912643
 08/11  20:00:00,412.992243361,74.0487870421,231.53036233,0.0,43.513341876,39.942024,4.86462493284,0.0103649328398,4.83426,0.02
 08/11  21:00:00,104.639136483,0.0,0.0,0.0,43.513341876,39.243024,13.4916586273,0.0,4.83426,8.65739862734
 08/11  22:00:00,104.6813867,0.0,0.0,0.0,43.513341876,39.243024,13.4658631278,0.0,4.83426,8.63160312783
 08/11  23:00:00,105.615529223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,104.68207699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.665820119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.642664562,0.0,0.0,0.0,43.513341876,39.243024,13.4431854062,0.0,4.83426,8.60892540617
 08/12  03:00:00,104.60913082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.008703485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,104.956482581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
