Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  06:00:00,90.0424439985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.0053606131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.2008100808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.4610191573,0.0,0.0,0.0,43.513341876,39.243024,13.4469660906,0.0,4.83426,8.61270609058
 08/12  10:00:00,87.5805878828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,93.261403551,3.43679127597,1.44337090701,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,122.179244785,7.25130538264,27.2039273679,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,295.280312932,9.0442082189,197.29946209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,359.110731494,12.2793874962,257.543290821,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,391.342178889,11.2667945722,290.527036158,0.0,43.513341876,39.243024,13.4432528866,0.0,4.83426,8.60899288656
 08/12  16:00:00,393.541968391,13.1269020892,290.860444132,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,425.522643849,11.9484730326,323.823638222,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,394.234107254,12.3618953675,292.436449504,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,400.018694563,10.1550327384,296.328440278,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,335.005701974,4.03563295354,222.675197558,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,241.89944886,2.79704009566,132.101031305,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,146.893366498,1.12775616662,40.2848750855,0.0,43.513341876,39.243024,13.4432784922,0.0,4.83426,8.60901849222
 08/12  23:00:00,105.704426825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.825329848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.78521743,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,104.74620628,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.709048704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.123499326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.054533124,0.0,0.0,0.0,43.513341876,39.243024,13.4431874189,0.0,4.83426,8.60892741888
 08/13  06:00:00,90.1321961954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.1068345306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.2538882732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,87.4622800578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,163.505053163,5.42555277458,69.7082984815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,163.361925264,8.66973031007,65.6071829688,0.0,43.513341876,39.243024,13.4483533257,0.0,4.83426,8.61409332569
 08/13  12:00:00,282.809829155,9.94343146431,183.007681113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,354.563248687,12.7521206521,251.20603362,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,341.5438762,10.2333978814,240.85848401,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,385.599694698,12.0078674389,282.995199239,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,386.199168803,10.7443264824,284.782235367,0.0,43.513341876,39.243024,13.4432912222,0.0,4.83426,8.6090312222
 08/13  17:00:00,370.482520849,9.6016306885,270.705829059,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,383.693347479,9.77210932088,283.330021972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,313.386061157,7.22251189495,213.082744209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,201.283282452,2.06418284859,92.6288359688,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,134.088149472,0.749559951319,27.751796973,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.849823166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.644810883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,104.756290929,0.0,0.0,0.0,43.513341876,39.243024,13.4432952653,0.0,4.83426,8.60903526533
 08/14  01:00:00,104.722631389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.690486179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.657619168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.062434085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.002437402,0.0,0.0,0.0,43.513341876,39.243024,13.448321012,0.0,4.83426,8.61406101201
 08/14  06:00:00,164.658143219,74.0487870421,0.00622952829719,0.0,43.513341876,39.942024,33.434911453,28.580651453,4.83426,0.02
 08/14  07:00:00,170.206479016,74.0487870421,8.58792015875,0.0,43.513341876,39.942024,336.892111616,332.037851616,4.83426,0.02
 08/14  08:00:00,415.286235168,74.3468996255,127.43213906,0.0,122.71106,84.617158233,57.5851725469,24.7342292111,24.1713,8.67964333585
 08/14  09:00:00,593.552338472,74.6601873084,303.712595204,0.0,122.71106,84.617158233,32.8155780497,0.0,24.1713,8.64427804969
 08/14  10:00:00,665.908988358,75.1573667159,370.792591515,0.0,122.71106,88.818015033,44.9011389607,0.0,36.25695,8.64418896072
 08/14  11:00:00,681.111273117,76.2682736642,383.932086216,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  12:00:00,685.147817384,77.1549974854,387.810761242,0.0,122.71106,88.818015033,44.900849181,0.0,36.25695,8.64389918102
 08/14  13:00:00,685.024396255,77.4294816116,391.441886956,0.0,122.71106,84.617158233,32.8228672933,0.00722944499642,24.1713,8.64433784833
 08/14  14:00:00,685.317945739,77.4557727561,391.684022451,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/14  15:00:00,652.253997605,77.1316426919,365.936780671,0.0,122.71106,78.0003075165,13.4783066465,0.0,4.83426,8.64404664646
 08/14  16:00:00,602.611899689,76.5510412181,322.791949088,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,434.601066707,75.1259987747,190.593771201,0.0,122.71106,39.942024,13.4679558198,0.00694797684744,4.83426,8.62674784297
 08/14  18:00:00,357.307254983,74.0487870421,114.886578052,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  19:00:00,391.533549307,74.0487870421,145.198616397,0.0,122.71106,39.942024,13.4993376407,0.0,4.83426,8.66507764074
 08/14  20:00:00,256.120693028,74.0487870421,75.2616283864,0.0,43.513341876,39.942024,13.4975738943,0.00636511121436,4.83426,8.65694878305
 08/14  21:00:00,104.852568647,0.0,0.0,0.0,43.513341876,39.243024,13.4914350065,0.0,4.83426,8.65717500653
 08/14  22:00:00,104.559023081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,105.490982282,0.0,0.0,0.0,43.513341876,39.243024,13.4582223096,0.0,4.83426,8.62396230963
 08/14  24:00:00,104.538550354,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,104.513498957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.487310149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.462620776,0.0,0.0,0.0,43.513341876,39.243024,13.4482813219,0.0,4.83426,8.61402132195
 08/15  04:00:00,106.557667597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  05:00:00,106.216090384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,166.200880473,74.0487870421,0.00496153732826,0.0,43.513341876,39.942024,507.44651487,502.59225487,4.83426,0.02
 08/15  07:00:00,161.822128121,74.0487870421,0.00222890308149,0.0,43.513341876,39.942024,795.888093628,782.427114892,4.83426,8.62671873593
 08/15  08:00:00,285.561114647,74.0487870421,0.0010207732633,0.0,122.71106,84.617158233,345.028543585,312.1782762,24.1713,8.67896738565
 08/15  09:00:00,377.80268004,74.0487870421,90.9714258032,0.0,122.71106,84.617158233,67.6385874098,43.4472874098,24.1713,0.02
 08/15  10:00:00,597.926434071,74.0635653125,305.356597182,0.0,122.71106,88.818015033,45.8641061996,0.962732622115,36.25695,8.6444235775
 08/15  11:00:00,667.824564722,74.1305165479,372.717383907,0.0,122.71106,88.818015033,44.9561606252,0.0551043535747,36.25695,8.64410627163
 08/15  12:00:00,688.975123564,74.5620928945,392.415909081,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  13:00:00,696.346122161,75.5014401337,403.959583239,0.0,122.71106,84.617158233,32.8219837685,0.00686311021577,24.1713,8.64382065832
 08/15  14:00:00,695.931070196,76.3555782874,402.619059479,0.0,122.71106,84.617158233,32.8155612728,0.0,24.1713,8.64426127282
 08/15  15:00:00,674.693975937,77.2737775724,386.056653289,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/15  16:00:00,646.662941295,78.4271466223,362.344359618,0.0,122.71106,73.183824,13.4609449012,0.0,4.83426,8.62668490124
 08/15  17:00:00,586.1176652,77.5397197763,336.907840554,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,485.345944964,74.0487870421,240.711157672,0.0,122.71106,39.942024,13.547614463,0.0637303614384,4.83426,8.6496241016
 08/15  19:00:00,408.138279048,74.0487870421,161.627260871,0.0,122.71106,39.942024,13.4993803884,0.0,4.83426,8.66512038842
 08/15  20:00:00,293.982001698,74.0487870421,112.63726987,0.0,43.513341876,39.942024,4.86130898185,0.00704898185152,4.83426,0.02
 08/15  21:00:00,104.564302267,0.0,0.0,0.0,43.513341876,39.243024,13.4917297657,0.0,4.83426,8.65746976567
 08/15  22:00:00,104.595616405,0.0,0.0,0.0,43.513341876,39.243024,13.4657581345,0.0,4.83426,8.63149813447
 08/15  23:00:00,105.517083277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,104.570485622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,104.550194777,0.0,0.0,0.0,43.513341876,39.243024,13.4482886502,0.0,4.83426,8.61402865015
 08/16  02:00:00,104.523145617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.496691062,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,104.900555275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,104.851090051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,165.113362611,74.0487870421,0.00599654751455,0.0,43.513341876,39.942024,368.498374077,355.050198701,4.83426,8.61391537567
 08/16  07:00:00,161.674189514,74.0487870421,0.00290145487569,0.0,43.513341876,39.942024,704.567969898,699.713709898,4.83426,0.02
 08/16  08:00:00,333.381498529,74.0487870421,46.7547107078,0.0,122.71106,84.617158233,185.497178363,152.646310506,24.1713,8.67956785743
 08/16  09:00:00,526.998234008,74.0521910875,237.220152237,0.0,122.71106,84.617158233,33.8668561158,1.05124426428,24.1713,8.64431185152
 08/16  10:00:00,642.22784915,74.1065888582,346.803801418,0.0,122.71106,88.818015033,36.4525971418,0.175647141822,36.25695,0.02
 08/16  11:00:00,663.327686856,74.1951357781,366.709206837,0.0,122.71106,88.818015033,44.9013138513,0.0,36.25695,8.64436385135
 08/16  12:00:00,676.01130564,74.7186757028,379.30538261,0.0,122.71106,88.818015033,44.9010295152,0.0,36.25695,8.64407951525
 08/16  13:00:00,680.550158293,75.6634390855,386.61690418,0.0,122.71106,84.617158233,24.198198605,0.00689860504592,24.1713,0.02
 08/16  14:00:00,685.874314584,76.4767368323,393.608937498,0.0,122.71106,84.617158233,32.8150977438,0.0,24.1713,8.64379774381
 08/16  15:00:00,671.482315319,77.6850858774,385.431833881,0.0,122.71106,78.0003075165,13.4785016936,0.0,4.83426,8.64424169361
 08/16  16:00:00,654.083266578,79.1705667816,370.67587016,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,618.491613572,78.4288584748,369.632766487,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,552.760152309,74.0487870421,309.066271842,0.0,122.71106,39.942024,13.5490843313,0.0651514685098,4.83426,8.64967286277
 08/16  19:00:00,477.147533013,74.0487870421,230.648763925,0.0,122.71106,39.942024,13.5273071974,0.0281209936949,4.83426,8.66492620374
 08/16  20:00:00,323.528745819,74.0487870421,142.235045516,0.0,43.513341876,39.942024,13.4986867655,0.00757969469124,4.83426,8.65684707078
 08/16  21:00:00,104.926495786,0.0,0.0,0.0,43.513341876,39.243024,13.4897880006,0.0,4.83426,8.65552800059
 08/16  22:00:00,104.623395585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  23:00:00,105.557247506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,104.616989212,0.0,0.0,0.0,43.513341876,39.243024,13.4483141808,0.0,4.83426,8.6140541808
 08/17  01:00:00,104.602872695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.579706641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.556671178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,104.964269773,0.0,0.0,0.0,43.513341876,39.243024,13.4482057512,0.0,4.83426,8.61394575121
 08/17  05:00:00,104.919488227,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,164.653996034,74.0487870421,0.00545825170434,0.0,43.513341876,39.942024,129.886794226,125.032534226,4.83426,0.02
 08/17  07:00:00,161.438647999,74.0487870421,0.00226773797357,0.0,43.513341876,39.942024,501.221331989,496.367071989,4.83426,0.02
 08/17  08:00:00,366.810817632,74.0487870421,80.273130964,0.0,122.71106,84.617158233,106.999139506,74.1479406127,24.1713,8.6798988936
 08/17  09:00:00,484.827052296,74.0819982075,197.089462694,0.0,122.71106,84.617158233,33.524901373,0.709184490369,24.1713,8.64441688268
 08/17  10:00:00,553.063789526,74.1636890424,260.702513768,0.0,122.71106,88.818015033,44.9478655387,0.0470075324572,36.25695,8.6439080062
 08/17  11:00:00,605.265717052,74.2294609522,311.762592858,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  12:00:00,643.215120458,74.7869396332,349.763305738,0.0,122.71106,88.818015033,44.9013072814,0.0,36.25695,8.64435728139
 08/17  13:00:00,658.836033909,75.7307673863,368.340581759,0.0,122.71106,84.617158233,32.8322997277,0.01692287838,24.1713,8.64407684932
 08/17  14:00:00,650.321686039,76.2994546519,359.298235055,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  15:00:00,625.400525138,76.9216419074,340.682736164,0.0,122.71106,78.0003075165,13.4780435454,0.0,4.83426,8.6437835454
 08/17  16:00:00,615.163435969,78.1954631929,334.272519567,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,576.045741688,77.5267992892,329.192358228,0.0,122.71106,39.942024,13.4607865266,0.0,4.83426,8.62652652655
 08/17  18:00:00,496.771505233,74.0487870421,253.778877047,0.0,122.71106,39.942024,4.91783793613,0.0635779361348,4.83426,0.02
 08/17  19:00:00,367.696396561,74.0487870421,119.171536835,0.0,122.71106,39.942024,13.5313149017,0.0318137261916,4.83426,8.66524117556
 08/17  20:00:00,204.384314842,74.0487870421,24.4079441557,0.0,43.513341876,39.942024,13.7207749028,0.228991310625,4.83426,8.6575235922
 08/17  21:00:00,104.735031154,0.0,0.0,0.0,43.513341876,39.243024,13.4915013577,0.0,4.83426,8.65724135774
 08/17  22:00:00,104.478903379,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  23:00:00,105.460811181,0.0,0.0,0.0,43.513341876,39.243024,13.4583141363,0.0,4.83426,8.62405413634
 08/17  24:00:00,104.479578447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,104.464412775,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.436823701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.406963236,0.0,0.0,0.0,43.513341876,39.243024,13.4482923611,0.0,4.83426,8.61403236108
 08/18  04:00:00,106.497502784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,106.15250438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,166.626310429,74.0487870421,0.00504114633209,0.0,43.513341876,39.942024,671.020424014,666.166164014,4.83426,0.02
 08/18  07:00:00,162.809005674,74.0487870421,0.00222543700429,0.0,43.513341876,39.942024,1038.1200556,1024.65900003,4.83426,8.62679557059
 08/18  08:00:00,285.704582529,74.0487870421,0.00112407401361,0.0,122.71106,84.617158233,454.246921946,421.396013669,24.1713,8.6796082779
 08/18  09:00:00,359.14702432,74.0487870421,72.593141174,0.0,122.71106,84.617158233,93.9545282806,69.7632282806,24.1713,0.02
 08/18  10:00:00,484.370994653,74.0487870421,192.505117658,0.0,122.71106,88.818015033,45.9581315189,1.05690208689,36.25695,8.64427943197
 08/18  11:00:00,524.987829178,74.0525792655,232.032031045,0.0,122.71106,88.818015033,45.1863088448,0.285384973768,36.25695,8.64397387108
 08/18  12:00:00,529.848272322,74.1468429827,237.687494556,0.0,122.71106,88.818015033,36.2871661926,0.0102161926214,36.25695,0.02
 08/18  13:00:00,586.400049188,74.5087289003,297.769085681,0.0,122.71106,84.617158233,32.8323584183,0.0166293556037,24.1713,8.64442906274
 08/18  14:00:00,626.582504201,75.070974026,337.189799,0.0,122.71106,84.617158233,32.8154526892,0.0,24.1713,8.64415268917
 08/18  15:00:00,619.119337915,75.566275281,335.89153114,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/18  16:00:00,606.720448302,76.3219892914,327.885206596,0.0,122.71106,73.183824,13.4610986566,0.0,4.83426,8.6268386566
 08/18  17:00:00,559.425043418,75.8694139571,314.513405113,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,437.384712554,74.0487870421,194.820016959,0.0,122.71106,39.942024,13.4837180174,0.0,4.83426,8.64945801736
 08/18  19:00:00,354.661227169,74.0487870421,106.749138719,0.0,122.71106,39.942024,13.4989503213,0.0,4.83426,8.66469032127
 08/18  20:00:00,236.457921909,74.0487870421,56.5456762895,0.0,43.513341876,39.942024,13.4990359226,0.00782143621201,4.83426,8.65695448642
 08/18  21:00:00,104.424237498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  22:00:00,104.490834663,0.0,0.0,0.0,43.513341876,39.243024,13.4658856485,0.0,4.83426,8.63162564852
 08/18  23:00:00,105.464936804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.513467849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,104.510952561,0.0,0.0,0.0,43.513341876,39.243024,13.4432689926,0.0,4.83426,8.6090089926
 08/19  02:00:00,104.496855193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.476248083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,104.886254408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,104.842622086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,92.9204188671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,86.8969553061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.0397291251,0.0,0.0,0.0,43.513341876,39.243024,13.4432288191,0.0,4.83426,8.6089688191
 08/19  09:00:00,87.2337996181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.3152120818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,88.1277444444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,87.3044968235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.4088874846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,87.4664865604,0.0,0.0,0.0,43.513341876,39.243024,13.4432732911,0.0,4.83426,8.60901329106
 08/19  15:00:00,202.242744941,7.32937677682,106.391264185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,224.183874511,6.5901355513,128.467686321,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,234.261096289,3.62820498328,140.97294477,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,179.089421572,2.90267331747,87.4313017487,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,126.114933533,1.44945990858,30.5954667459,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,105.254459384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,104.925461526,0.0,0.0,0.0,43.513341876,39.243024,13.4432330433,0.0,4.83426,8.60897304334
 08/19  22:00:00,104.556349257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.42627573,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,104.483974222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.454195883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.426097378,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.397805454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,104.800344238,0.0,0.0,0.0,43.513341876,39.243024,13.4431971202,0.0,4.83426,8.60893712018
 08/20  05:00:00,104.749842282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,92.8195267089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,86.7889615265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,86.9355649802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.2117127147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.3324621971,0.0,0.0,0.0,43.513341876,39.243024,13.4483061191,0.0,4.83426,8.61404611913
 08/20  11:00:00,88.1515171319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,87.339578932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,87.4256929687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,87.4675800228,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,158.109733625,2.07694200073,67.8248987977,0.0,43.513341876,39.243024,13.4433072105,0.0,4.83426,8.6090472105
 08/20  16:00:00,193.378437491,2.41591342318,102.879086909,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,296.755211334,4.75415546336,203.20376687,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,232.447896534,2.90368192199,140.77986889,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,136.07129056,1.44945990858,40.4118583615,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,105.289267102,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,104.942266608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.55831395,0.0,0.0,0.0,43.513341876,39.243024,13.4432168907,0.0,4.83426,8.60895689068
 08/20  23:00:00,105.421567076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.469817486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.43504169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.399499574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.364367572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,104.760249252,0.0,0.0,0.0,43.513341876,39.243024,13.4483564849,0.0,4.83426,8.61409648492
 08/21  05:00:00,104.717665101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,168.892421818,74.0487870421,0.00483112251862,0.0,43.513341876,39.942024,719.039674878,714.185414878,4.83426,0.02
 08/21  07:00:00,162.959226959,74.0487870421,0.00192796404745,0.0,43.513341876,39.942024,1219.80795581,1214.95369581,4.83426,0.02
 08/21  08:00:00,286.361473959,74.0487870421,0.00078538296591,0.0,122.71106,84.617158233,719.52013676,678.009148206,24.1713,17.3396885539
 08/21  09:00:00,315.943666234,74.0487870421,29.7989915404,0.0,122.71106,84.617158233,182.95701228,158.76571228,24.1713,0.02
 08/21  10:00:00,459.868476529,74.0488657576,168.05381576,0.0,122.71106,88.818015033,46.5424029994,1.64087312881,36.25695,8.6445798706
 08/21  11:00:00,546.591622084,74.0799257937,253.457339515,0.0,122.71106,88.818015033,41.9295514701,0.465735101999,36.25695,5.2068663681
 08/21  12:00:00,630.39900837,74.2527908297,337.60815971,0.0,122.71106,88.818015033,39.7844501639,0.0718624683573,36.25695,3.45563769555
 08/21  13:00:00,652.033333693,74.8327073418,362.58853612,0.0,122.71106,84.617158233,32.8225482981,0.00685228598002,24.1713,8.64439601208
 08/21  14:00:00,652.655599549,75.3629117086,362.621051471,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,644.978124275,75.7046533841,361.229152709,0.0,122.71106,78.0003075165,13.4789250733,0.0,4.83426,8.64466507333
 08/21  16:00:00,631.339324264,76.2914740559,352.11191547,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,587.074335694,76.0005206205,341.576443628,0.0,122.71106,39.942024,13.460923109,0.0,4.83426,8.62666310904
 08/21  18:00:00,520.372357644,74.0487870421,277.164908633,0.0,122.71106,39.942024,13.5532066472,0.0692950983779,4.83426,8.6496515488
 08/21  19:00:00,397.45984735,74.0487870421,148.674326244,0.0,122.71106,39.942024,9.15138363786,0.0320697845516,4.83426,4.28505385331
 08/21  20:00:00,226.71497177,74.0487870421,46.4707988463,0.0,43.513341876,39.942024,9.24287118746,0.0141948724131,4.83426,4.39441631505
 08/21  21:00:00,104.737529759,0.0,0.0,0.0,43.513341876,39.243024,13.4917749323,0.0,4.83426,8.65751493233
 08/21  22:00:00,104.466094485,0.0,0.0,0.0,43.513341876,39.243024,13.4660362825,0.0,4.83426,8.63177628252
 08/21  23:00:00,105.445633903,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,104.447755503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.424154966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.388252244,0.0,0.0,0.0,43.513341876,39.243024,13.4484267819,0.0,4.83426,8.61416678192
 08/22  03:00:00,104.349173944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,106.440089664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,106.108835392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,169.55210927,74.0487870421,0.00332460464351,0.0,43.513341876,39.942024,771.118916567,766.264656567,4.83426,0.02
 08/22  07:00:00,162.982803627,74.0487870421,0.000837496731337,0.0,43.513341876,39.942024,1317.75854538,1304.29881478,4.83426,8.62547060096
 08/22  08:00:00,285.996716148,74.0487870421,0.00365016401496,0.0,122.71106,84.617158233,565.020887211,532.169890754,24.1713,8.67969645708
 08/22  09:00:00,385.287426357,74.0487870421,98.4410443717,0.0,122.71106,84.617158233,83.87603223,51.0601418668,24.1713,8.64459036319
 08/22  10:00:00,501.707536056,74.0487870421,209.7136194,0.0,122.71106,88.818015033,37.9075634041,1.63061340407,36.25695,0.02
 08/22  11:00:00,549.084092232,74.0526379043,255.96519346,0.0,122.71106,88.818015033,45.5279369424,0.626445180042,36.25695,8.64454176237
 08/22  12:00:00,640.787715559,74.1905644213,347.941123925,0.0,122.71106,88.818015033,45.0285453532,0.127306595563,36.25695,8.64428875764
 08/22  13:00:00,673.839791082,74.6299960824,384.420676717,0.0,122.71106,84.617158233,24.2082211354,0.016921135367,24.1713,0.02
 08/22  14:00:00,680.063165811,75.1787416519,390.005675951,0.0,122.71106,84.617158233,32.8153375548,0.0,24.1713,8.64403755483
 08/22  15:00:00,672.156398811,75.6167112242,388.300612872,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/22  16:00:00,657.074850856,76.3756799478,377.516999229,0.0,122.71106,73.183824,13.4612265746,0.0,4.83426,8.6269665746
 08/22  17:00:00,611.931746633,76.1326971846,365.947111578,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,545.42266153,74.0487870421,301.899986355,0.0,122.71106,39.942024,13.5489597984,0.0659158828108,4.83426,8.64878391563
 08/22  19:00:00,463.229231091,74.0487870421,214.397309054,0.0,122.71106,39.942024,13.4994232978,0.0,4.83426,8.66516329784
 08/22  20:00:00,322.352026827,74.0487870421,141.547566389,0.0,43.513341876,39.942024,13.4988553749,0.00711238001101,4.83426,8.65748299494
 08/22  21:00:00,104.56048684,0.0,0.0,0.0,43.513341876,39.243024,13.4914855181,0.0,4.83426,8.65722551814
 08/22  22:00:00,104.602922291,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.545544196,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,104.598483399,0.0,0.0,0.0,43.513341876,39.243024,13.4483482544,0.0,4.83426,8.61408825438
 08/23  01:00:00,104.585294445,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.564022436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.541358138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,104.949299525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,104.904790116,0.0,0.0,0.0,43.513341876,39.243024,13.4482725953,0.0,4.83426,8.61401259525
 08/23  06:00:00,167.599621071,74.0487870421,0.00481500879578,0.0,43.513341876,39.942024,127.820840028,122.966580028,4.83426,0.02
 08/23  07:00:00,161.413766604,74.0487870421,0.00230829453977,0.0,43.513341876,39.942024,516.47843589,511.62417589,4.83426,0.02
 08/23  08:00:00,381.47322432,74.0487870421,94.8323927771,0.0,122.71106,84.617158233,99.8392123906,66.9877771559,24.1713,8.68013523471
 08/23  09:00:00,518.879700169,74.0500297028,231.000841069,0.0,122.71106,84.617158233,34.188917245,1.37471122731,24.1713,8.6429060177
 08/23  10:00:00,614.368858683,74.0810088569,321.808119466,0.0,122.71106,88.818015033,45.2512955151,0.349846062338,36.25695,8.64449945275
 08/23  11:00:00,658.532060042,74.2097628709,364.667487997,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  12:00:00,670.749817889,74.8471882003,377.021084542,0.0,122.71106,88.818015033,44.9012038264,0.0,36.25695,8.64425382642
 08/23  13:00:00,674.654289483,75.8120966746,384.010074623,0.0,122.71106,84.617158233,32.8207548946,0.00675737672847,24.1713,8.64269751785
 08/23  14:00:00,688.24229114,76.5669426671,396.690631516,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,675.888056367,77.4664052742,390.086964703,0.0,122.71106,78.0003075165,13.4787549522,0.0,4.83426,8.6444949522
 08/23  16:00:00,662.901080079,78.7974086826,380.80237225,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,622.891969928,78.2884911381,374.59411624,0.0,122.71106,39.942024,13.4611305906,0.0,4.83426,8.62687059061
 08/23  18:00:00,554.333653516,74.0487870421,310.46762025,0.0,122.71106,39.942024,4.92525148045,0.0709914804454,4.83426,0.02
 08/23  19:00:00,488.695442379,74.0487870421,238.964650329,0.0,122.71106,39.942024,13.5335532098,0.03382263441,4.83426,8.66547057539
 08/23  20:00:00,242.186659259,74.0487870421,61.5189034849,0.0,43.513341876,39.942024,13.5766826999,0.0847758817259,4.83426,8.65764681813
 08/23  21:00:00,104.823997665,0.0,0.0,0.0,43.513341876,39.243024,13.4903148915,0.0,4.83426,8.65605489152
 08/23  22:00:00,104.533067366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.492209767,0.0,0.0,0.0,43.513341876,39.243024,13.4583295908,0.0,4.83426,8.62406959078
 08/23  24:00:00,104.516637616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.496942309,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.465091888,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.431733199,0.0,0.0,0.0,43.513341876,39.243024,13.4482908649,0.0,4.83426,8.61403086488
 08/24  04:00:00,104.829201101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,104.772635948,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,168.938848929,74.0487870421,0.00516759610145,0.0,43.513341876,39.942024,655.165426751,650.311166751,4.83426,0.02
 08/24  07:00:00,162.796348362,74.0487870421,0.00221319740168,0.0,43.513341876,39.942024,1023.96984371,1010.50868503,4.83426,8.62689867728
 08/24  08:00:00,289.714705503,74.0487870421,3.99650057378,0.0,122.71106,84.617158233,385.3732446,352.521761541,24.1713,8.68018305983
 08/24  09:00:00,408.815609657,74.0487870421,121.669491229,0.0,122.71106,84.617158233,49.4140490229,25.2227490229,24.1713,0.02
 08/24  10:00:00,567.55252007,74.0568741329,275.161715867,0.0,122.71106,88.818015033,45.5473942037,0.645869231292,36.25695,8.6445749724
 08/24  11:00:00,633.420520118,74.1333190708,339.183924239,0.0,122.71106,88.818015033,44.9908342046,0.0895769080944,36.25695,8.64430729651
 08/24  12:00:00,653.831929753,74.5381805711,357.638855867,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  13:00:00,675.59950433,75.4726207135,384.66110163,0.0,122.71106,84.617158233,32.8301277368,0.0159202064998,24.1713,8.64290753025
 08/24  14:00:00,693.449296583,76.261494664,402.147271623,0.0,122.71106,84.617158233,32.8158653872,0.0,24.1713,8.6445653872
 08/24  15:00:00,684.617867918,77.1035902978,399.12540818,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/24  16:00:00,668.910418195,78.3783893719,387.206884489,0.0,122.71106,73.183824,13.4609878966,0.0,4.83426,8.62672789665
 08/24  17:00:00,623.730790451,77.9237324746,375.823265086,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,546.932171058,74.0487870421,303.330745578,0.0,122.71106,39.942024,13.5645224759,0.0802656926581,4.83426,8.6499967832
 08/24  19:00:00,449.747708206,74.0487870421,197.570127891,0.0,122.71106,39.942024,13.5234777531,0.0238424293722,4.83426,8.66537532377
 08/24  20:00:00,288.887863058,74.0487870421,107.960392058,0.0,43.513341876,39.942024,13.4996623143,0.00783346755281,4.83426,8.6575688467
 08/24  21:00:00,104.840579044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  22:00:00,104.552997561,0.0,0.0,0.0,43.513341876,39.243024,13.4663987063,0.0,4.83426,8.63213870628
 08/24  23:00:00,105.497094484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,104.545740852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.534408948,0.0,0.0,0.0,43.513341876,39.243024,13.4484115325,0.0,4.83426,8.61415153254
 08/25  02:00:00,104.510855299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,104.481367887,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,106.57200981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.228311585,0.0,0.0,0.0,43.513341876,39.243024,13.4483460746,0.0,4.83426,8.61408607464
 08/25  06:00:00,169.088794916,74.0487870421,0.00540643240748,0.0,43.513341876,39.942024,407.94828666,403.09402666,4.83426,0.02
 08/25  07:00:00,161.840782614,74.0487870421,0.00261191595142,0.0,43.513341876,39.942024,781.113523798,776.259263798,4.83426,0.02
 08/25  08:00:00,290.425908334,74.0487870421,4.76879028198,0.0,122.71106,84.617158233,314.626122662,281.776124834,24.1713,8.67869782843
 08/25  09:00:00,434.196940077,74.0487870421,146.888620793,0.0,122.71106,84.617158233,53.5943627937,20.7783268168,24.1713,8.64473597696
 08/25  10:00:00,608.009266513,74.0664674855,315.42769246,0.0,122.71106,88.818015033,45.4594593238,0.558043912309,36.25695,8.64446541153
 08/25  11:00:00,647.960565676,74.1724522021,354.190756048,0.0,122.71106,88.818015033,36.3121351074,0.035185107408,36.25695,0.02
 08/25  12:00:00,663.037237625,74.6852786455,369.496790892,0.0,122.71106,88.818015033,44.9011863936,0.0,36.25695,8.64423639358
 08/25  13:00:00,664.24237191,75.5946665641,373.844920701,0.0,122.71106,84.617158233,24.1982700143,0.00697001430226,24.1713,0.02
 08/25  14:00:00,664.409598662,76.2218663271,373.344176556,0.0,122.71106,84.617158233,32.8160410655,0.0,24.1713,8.64474106553
 08/25  15:00:00,656.656422984,76.8724880041,371.564442475,0.0,122.71106,78.0003075165,13.4787695231,0.0,4.83426,8.64450952306
 08/25  16:00:00,643.260935844,77.8464757769,362.259513265,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,599.701885815,77.2851251488,352.669221045,0.0,122.71106,39.942024,13.4612761439,0.0,4.83426,8.62701614392
 08/25  18:00:00,528.744433583,74.0487870421,285.418527883,0.0,122.71106,39.942024,4.94199947119,0.0877394711907,4.83426,0.02
 08/25  19:00:00,433.783134967,74.0487870421,182.190113447,0.0,122.71106,39.942024,13.4995852812,0.0,4.83426,8.66532528121
 08/25  20:00:00,286.509616852,74.0487870421,106.018366111,0.0,43.513341876,39.942024,13.4996062426,0.00745303790616,4.83426,8.6578932047
 08/25  21:00:00,104.518829199,0.0,0.0,0.0,43.513341876,39.243024,13.4919142218,0.0,4.83426,8.65765422179
 08/25  22:00:00,104.553292468,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.492714738,0.0,0.0,0.0,43.513341876,39.243024,13.4584436549,0.0,4.83426,8.62418365491
 08/25  24:00:00,104.534162812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.512872691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.48137474,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.448193601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,104.844974846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,104.790117595,0.0,0.0,0.0,43.513341876,39.243024,13.4432835974,0.0,4.83426,8.60902359737
 08/26  06:00:00,92.8556310859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,86.8185804689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,86.9542479001,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.240509853,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.3689511439,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,88.1833325982,0.0,0.0,0.0,43.513341876,39.243024,13.4483776963,0.0,4.83426,8.61411769626
 08/26  12:00:00,87.3757172262,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,87.4793157002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,87.5165667838,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,182.02638164,1.81182488573,91.9795282524,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,278.156431454,3.22003511449,186.330924265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,283.913016569,3.28047892682,192.02976762,0.0,43.513341876,39.243024,13.4433678617,0.0,4.83426,8.60910786173
 08/26  18:00:00,306.572364561,4.38461635697,213.294944271,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,199.155317384,2.89891981716,98.8379838258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,105.422720855,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.062922715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.652856252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.46698022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.549429236,0.0,0.0,0.0,43.513341876,39.243024,13.4433667952,0.0,4.83426,8.60910679519
 08/27  01:00:00,104.514637715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.481216213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.447671567,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,104.844808837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,104.7890458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,92.8524006147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,86.8136533215,0.0,0.0,0.0,43.513341876,39.243024,13.4433763254,0.0,4.83426,8.60911632536
 08/27  08:00:00,86.9617386608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.2691687639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.4259601518,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.266779512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,87.4825370138,0.0,0.0,0.0,43.513341876,39.243024,13.4483729113,0.0,4.83426,8.61411291131
 08/27  13:00:00,90.4092530692,1.71839563798,1.1016604599,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,287.877888036,10.0567771658,188.891108501,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,316.910188709,10.6819276384,217.051301597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,385.626785284,9.85907018563,286.425000952,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,396.126089689,9.14200324422,297.616194542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,345.971417042,4.38681551686,252.370233724,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,248.269708237,2.61377704569,147.161108082,0.0,43.513341876,39.243024,13.4425435103,0.0,4.83426,8.60828351026
 08/27  20:00:00,151.216442414,1.64649249679,43.3973875066,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,105.076077917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.666161418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.480882456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.564950808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.534655651,0.0,0.0,0.0,43.513341876,39.243024,13.4483577573,0.0,4.83426,8.61409775728
 08/28  02:00:00,104.504515509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.47376204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,104.873366099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,104.819152409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,168.914012351,74.0487870421,0.00562217571865,0.0,43.513341876,39.942024,505.455348406,492.006906791,4.83426,8.61418161483
 08/28  07:00:00,162.075646625,74.0487870421,0.00223676045215,0.0,43.513341876,39.942024,823.446190903,818.591930903,4.83426,0.02
 08/28  08:00:00,285.626000691,74.0487870421,0.00137111254603,0.0,122.71106,84.617158233,357.208910239,324.356689334,24.1713,8.68092090494
 08/28  09:00:00,421.257705039,74.0645509455,132.741690498,0.0,122.71106,84.617158233,64.8867158711,32.070510485,24.1713,8.6449053861
 08/28  10:00:00,604.864835182,74.193678711,309.780320091,0.0,122.71106,88.818015033,36.3981871226,0.121237122589,36.25695,0.02
 08/28  11:00:00,662.702012719,74.6970255793,365.915545829,0.0,122.71106,88.818015033,44.9016125844,0.0,36.25695,8.64466258439
 08/28  12:00:00,683.690949103,76.0840573243,386.587215334,0.0,122.71106,88.818015033,44.9014103071,0.0,36.25695,8.64446030706
 08/28  13:00:00,688.83094927,77.4830982142,394.261425535,0.0,122.71106,84.617158233,24.2084114324,0.0171114324057,24.1713,0.02
 08/28  14:00:00,700.281227152,78.6725510167,403.778438862,0.0,122.71106,84.617158233,32.8162955894,0.0,24.1713,8.64499558941
 08/28  15:00:00,701.265144284,80.147879166,409.346781396,0.0,122.71106,78.0003075165,13.4790499983,0.0,4.83426,8.64478999827
 08/28  16:00:00,699.230118407,81.7775443823,410.67096704,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,663.584645942,80.7965742016,409.253505168,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,590.924927931,74.0487870421,343.917474534,0.0,122.71106,39.942024,13.4966366086,0.0119627210603,4.83426,8.65041388759
 08/28  19:00:00,565.612579492,74.0487870421,310.020821101,0.0,122.71106,39.942024,13.5441168249,0.0448407162189,4.83426,8.66501610863
 08/28  20:00:00,394.058074105,74.0487870421,210.542332857,0.0,43.513341876,39.942024,13.5069931465,0.0151951052439,4.83426,8.65753804123
 08/28  21:00:00,105.042402198,0.0,0.0,0.0,43.513341876,39.243024,13.4915904202,0.0,4.83426,8.65733042024
 08/28  22:00:00,104.693054367,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.593839,0.0,0.0,0.0,43.513341876,39.243024,13.4588257395,0.0,4.83426,8.62456573945
 08/28  24:00:00,104.644049761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.610930245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.572898968,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.537189692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,106.619807045,0.0,0.0,0.0,43.513341876,39.243024,13.4483419104,0.0,4.83426,8.61408191037
 08/29  05:00:00,106.269069901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,168.941907335,74.0487870421,0.00619130734946,0.0,43.513341876,39.942024,358.984359584,354.130099584,4.83426,0.02
 08/29  07:00:00,161.800583501,74.0487870421,0.00249039896866,0.0,43.513341876,39.942024,750.75995058,737.298924558,4.83426,8.62676602165
 08/29  08:00:00,285.636194722,74.0487870421,0.00139707669727,0.0,122.71106,84.617158233,329.279847236,296.427630718,24.1713,8.6809165183
 08/29  09:00:00,441.069283405,74.0758513742,153.100634783,0.0,122.71106,84.617158233,51.445318196,27.254018196,24.1713,0.02
 08/29  10:00:00,654.743253735,74.2709733284,360.494985028,0.0,122.71106,88.818015033,44.9923216365,0.0904923036737,36.25695,8.64487933284
 08/29  11:00:00,699.901881715,74.8883227109,403.820377626,0.0,122.71106,88.818015033,44.9019764274,0.0,36.25695,8.64502642744
 08/29  12:00:00,710.118442583,76.408499404,413.125148421,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,725.076385805,78.3642060968,429.195953583,0.0,122.71106,84.617158233,32.8319304696,0.0157988544883,24.1713,8.6448316151
 08/29  14:00:00,737.192586973,80.2416174867,438.186013716,0.0,122.71106,84.617158233,32.8159382317,0.0,24.1713,8.64463823171
 08/29  15:00:00,732.371655433,82.0636125096,440.177037458,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/29  16:00:00,721.05400998,83.9366652662,432.405203087,0.0,122.71106,73.183824,13.4611294351,0.0,4.83426,8.6268694351
 08/29  17:00:00,680.957249484,82.9046819734,426.481271989,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,595.70760745,74.0487870421,348.346217312,0.0,122.71106,39.942024,13.4964236994,0.0119396547694,4.83426,8.65022404465
 08/29  19:00:00,564.372918753,74.0487870421,309.584629543,0.0,122.71106,39.942024,13.5450750102,0.0447801714268,4.83426,8.66603483881
 08/29  20:00:00,424.245938862,74.0487870421,240.887844325,0.0,43.513341876,39.942024,4.86894770688,0.0146877068786,4.83426,0.02
 08/29  21:00:00,104.70919973,0.0,0.0,0.0,43.513341876,39.243024,13.4922159455,0.0,4.83426,8.6579559455
 08/29  22:00:00,104.72015788,0.0,0.0,0.0,43.513341876,39.243024,13.4663800533,0.0,4.83426,8.6321200533
 08/29  23:00:00,105.622198518,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.677005262,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.645787084,0.0,0.0,0.0,43.513341876,39.243024,13.4485134809,0.0,4.83426,8.61425348094
 08/30  02:00:00,104.605334048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.571853784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
