Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  04:00:00,104.96990893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,104.914164963,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,170.82072386,74.0487870421,0.00644798781719,0.0,43.513341876,39.942024,229.77362781,216.325135224,4.83426,8.61423258602
 08/30  07:00:00,161.562720672,74.0487870421,0.00262774723496,0.0,43.513341876,39.942024,612.280575756,607.426315756,4.83426,0.02
 08/30  08:00:00,308.522384278,74.0487870421,22.4245491367,0.0,122.71106,84.617158233,200.199242145,167.347250345,24.1713,8.68069179952
 08/30  09:00:00,522.867424888,74.1541084998,234.100594779,0.0,122.71106,84.617158233,34.6115725795,1.79654228867,24.1713,8.64373029086
 08/30  10:00:00,690.690072222,74.4761936847,395.764226676,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  11:00:00,715.734191015,75.4429358695,417.474233636,0.0,122.71106,88.818015033,44.9019489758,0.0,36.25695,8.64499897583
 08/30  12:00:00,720.651152849,77.4536610073,421.296459193,0.0,122.71106,88.818015033,44.9017654257,0.0,36.25695,8.6448154257
 08/30  13:00:00,714.29780586,79.5849244812,419.033741913,0.0,122.71106,84.617158233,24.1983123512,0.00701235118779,24.1713,0.02
 08/30  14:00:00,718.735284226,81.2356351905,422.037391608,0.0,122.71106,84.617158233,32.8159327526,0.0,24.1713,8.64463275265
 08/30  15:00:00,714.557606207,83.0939667629,422.598725807,0.0,122.71106,78.0003075165,13.4781833923,0.0,4.83426,8.64392339226
 08/30  16:00:00,699.228093463,84.4877356968,410.928106817,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,655.817500042,83.0165860578,402.336793718,0.0,122.71106,39.942024,13.4611166397,0.0,4.83426,8.62685663975
 08/30  18:00:00,573.649383258,74.0487870421,327.005518884,0.0,122.71106,39.942024,4.95518614891,0.100926148913,4.83426,0.02
 08/30  19:00:00,547.594268237,74.0487870421,292.164138185,0.0,122.71106,39.942024,13.5471049643,0.0468268538928,4.83426,8.66601811045
 08/30  20:00:00,364.14094091,74.0487870421,180.982828574,0.0,43.513341876,39.942024,13.5066548858,0.01435056416,4.83426,8.65804432167
 08/30  21:00:00,105.010619629,0.0,0.0,0.0,43.513341876,39.243024,13.4921127679,0.0,4.83426,8.65785276793
 08/30  22:00:00,104.674053105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,105.585584021,0.0,0.0,0.0,43.513341876,39.243024,13.4588616907,0.0,4.83426,8.62460169071
 08/30  24:00:00,104.630025592,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.601100847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,104.567144574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.531721908,0.0,0.0,0.0,43.513341876,39.243024,13.4485326349,0.0,4.83426,8.61427263492
 08/31  04:00:00,104.927054999,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,104.869692547,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,171.263601417,74.0487870421,0.00591970769449,0.0,43.513341876,39.942024,401.76466773,396.91040773,4.83426,0.02
 08/31  07:00:00,161.788286969,74.0487870421,0.00228153665985,0.0,43.513341876,39.942024,760.169301103,746.707782414,4.83426,8.6272586896
 08/31  08:00:00,285.61900247,74.0487870421,0.0012969798725,0.0,122.71106,84.617158233,331.653719937,298.80218907,24.1713,8.68023086762
 08/31  09:00:00,456.824912312,74.0627369727,168.023145031,0.0,122.71106,84.617158233,52.1068970353,27.9155970353,24.1713,0.02
 08/31  10:00:00,628.068919433,74.2149811572,332.769661392,0.0,122.71106,88.818015033,45.0010838787,0.0990226953967,36.25695,8.64511118334
 08/31  11:00:00,665.369836774,74.7237613751,368.761543319,0.0,122.71106,88.818015033,44.9018587834,0.0,36.25695,8.64490878337
 08/31  12:00:00,681.733674718,76.0975005717,384.618432899,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  13:00:00,697.110220059,77.7602973124,402.227953775,0.0,122.71106,84.617158233,32.8325163487,0.0164793481278,24.1713,8.64473700061
 08/31  14:00:00,710.474007028,79.3443517383,413.366944433,0.0,122.71106,84.617158233,32.8158654559,0.0,24.1713,8.64456545593
 08/31  15:00:00,706.379544354,81.0721305397,413.954687538,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/31  16:00:00,700.85095639,83.3014738514,413.324564543,0.0,122.71106,73.183824,13.4613023709,0.0,4.83426,8.62704237089
 08/31  17:00:00,665.090680112,82.5560976946,412.025780521,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  18:00:00,587.870389577,74.0487870421,343.478503672,0.0,122.71106,39.942024,13.4965163932,0.0121417515546,4.83426,8.65011464161
 08/31  19:00:00,553.75623376,74.0487870421,297.597109658,0.0,122.71106,39.942024,13.5420011997,0.0416112364865,4.83426,8.66612996322
 08/31  20:00:00,381.323193297,74.0487870421,199.555665397,0.0,43.513341876,39.942024,13.5661038996,0.0739146648584,4.83426,8.6579292347
 08/31  21:00:00,105.000163625,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  22:00:00,104.680149339,0.0,0.0,0.0,43.513341876,39.243024,13.466570504,0.0,4.83426,8.63231050399
 08/31  23:00:00,105.605398403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.661723233,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.629917178,0.0,0.0,0.0,43.513341876,39.243024,13.448470022,0.0,4.83426,8.61421002201
 09/01  02:00:00,104.588839516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.552060156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,106.63096884,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.286557079,0.0,0.0,0.0,43.513341876,39.243024,13.44846614,0.0,4.83426,8.61420614002
 09/01  06:00:00,171.791243582,74.0487870421,0.00543646648513,0.0,43.513341876,39.942024,344.022157128,339.167897128,4.83426,0.02
 09/01  07:00:00,161.73004028,74.0487870421,0.00200210258034,0.0,43.513341876,39.942024,737.9096182,733.0553582,4.83426,0.02
 09/01  08:00:00,304.245512431,74.0487870421,18.4771551408,0.0,122.71106,84.617158233,254.382788744,221.530230389,24.1713,8.68125835533
 09/01  09:00:00,420.077413721,74.0708540438,132.922395379,0.0,122.71106,84.617158233,43.306905375,10.4902713289,24.1713,8.64533404609
 09/01  10:00:00,558.437432475,74.2226385469,265.994442608,0.0,122.71106,88.818015033,44.988638265,0.0865147186484,36.25695,8.64517354636
 09/01  11:00:00,638.452766073,74.7512680355,344.177009447,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  12:00:00,653.971161008,76.1369518319,359.008931765,0.0,122.71106,88.818015033,44.9019317185,0.0,36.25695,8.64498171852
 09/01  13:00:00,664.90995977,77.6786983842,372.389557252,0.0,122.71106,84.617158233,32.8330613079,0.0169403472282,24.1713,8.64482096072
 09/01  14:00:00,670.782523511,78.8651067047,376.976910822,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 09/01  15:00:00,657.791103398,79.932096167,369.601797166,0.0,122.71106,78.0003075165,13.4789205981,0.0,4.83426,8.64466059814
 09/01  16:00:00,644.397681552,81.2126553236,360.002323798,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,597.858429114,80.003514836,348.106847576,0.0,122.71106,39.942024,13.460998626,0.0,4.83426,8.62673862602
 09/01  18:00:00,549.483613484,74.0487870421,305.999834826,0.0,122.71106,39.942024,4.91129097286,0.0570309728572,4.83426,0.02
 09/01  19:00:00,495.881346552,74.0487870421,240.911406896,0.0,122.71106,39.942024,13.5005618372,0.0,4.83426,8.66630183719
 09/01  20:00:00,348.136139168,74.0487870421,167.149235118,0.0,43.513341876,39.942024,13.4994662102,0.00706282821113,4.83426,8.65814338201
 09/01  21:00:00,104.609728943,0.0,0.0,0.0,43.513341876,39.243024,13.4922335131,0.0,4.83426,8.65797351312
 09/01  22:00:00,104.635286587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.546115088,0.0,0.0,0.0,43.513341876,39.243024,13.4586142801,0.0,4.83426,8.62435428013
 09/01  24:00:00,104.589649189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,117.884899608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,117.879001514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,117.838660589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.239860204,0.0,0.0,0.0,43.513341876,52.539744,13.4433801123,0.0,4.83426,8.6091201123
 09/02  05:00:00,118.199085324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,109.247579033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.224687062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.441969546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.685692707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.747530095,0.0,0.0,0.0,43.513341876,52.539744,22.1858648142,0.0,4.83426,17.3516048142
 09/02  11:00:00,101.559385563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,103.054091512,1.71839563798,0.565318253293,0.0,43.513341876,52.539744,13.4734247453,0.0,4.83426,8.63916474525
 09/02  13:00:00,266.375283456,9.88534039812,154.398823697,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,347.693387874,11.2557964299,233.791999464,0.0,43.513341876,52.539744,13.4668537675,0.0,4.83426,8.63259376755
 09/02  15:00:00,343.061256867,9.90934373268,230.464040778,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,368.200073498,12.0640404914,253.497674937,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,330.609687025,9.24664805933,219.064438752,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,313.299754707,4.55717842649,206.661089671,0.0,43.513341876,52.539744,13.4428686555,0.0,4.83426,8.60860865547
 09/02  19:00:00,258.434028059,3.76480922647,140.593451619,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,118.783973255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,118.44718855,0.0,0.0,0.0,43.513341876,52.539744,22.3213292899,0.0,4.83426,17.4870692899
 09/02  22:00:00,118.001881182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,118.811615231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,117.902724549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,117.875824507,0.0,0.0,0.0,43.513341876,52.539744,13.4434175087,0.0,4.83426,8.60915750875
 09/03  02:00:00,117.850752242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,117.82876932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.239618138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.186913942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,109.23852921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.22282221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.332233623,0.0,0.0,0.0,43.513341876,52.539744,13.4485072807,0.0,4.83426,8.61424728067
 09/03  09:00:00,100.571598869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.729161626,0.0,0.0,0.0,43.513341876,52.539744,13.5199136084,0.0,4.83426,8.68565360838
 09/03  11:00:00,101.521006006,0.0,0.0,0.0,43.513341876,52.539744,13.4734072374,0.0,4.83426,8.63914723738
 09/03  12:00:00,219.430703344,6.7102463659,111.123076828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,305.184134411,8.76409248561,194.189031724,0.0,43.513341876,52.539744,13.4739385644,0.0,4.83426,8.6396785644
 09/03  14:00:00,386.301901791,11.8082957384,271.729180852,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  15:00:00,360.56967947,10.8711625312,247.120060898,0.0,43.513341876,52.539744,13.4669355654,0.0,4.83426,8.63267556541
 09/03  16:00:00,359.167591956,9.84045216067,246.917137893,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,278.315169822,3.12686991494,173.39288609,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,259.21123523,3.01475447557,154.531855579,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,162.701624788,1.09076734604,48.2532304125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,118.830577576,0.0,0.0,0.0,43.513341876,52.539744,13.4433550991,0.0,4.83426,8.60909509912
 09/03  21:00:00,118.486473141,0.0,0.0,0.0,43.513341876,52.539744,22.3218650231,0.0,4.83426,17.4876050231
 09/03  22:00:00,118.025024205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,118.824776323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,117.908566663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,117.874025656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,117.849107554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,117.812763449,0.0,0.0,0.0,43.513341876,52.539744,13.4433801085,0.0,4.83426,8.60912010846
 09/04  04:00:00,118.220614035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.17345268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,109.217187079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.202366291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.399475003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.648589637,0.0,0.0,0.0,43.513341876,52.539744,13.4485363537,0.0,4.83426,8.61427635367
 09/04  10:00:00,100.743493817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,101.544502021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,232.138112127,5.62959345606,124.885432315,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,305.87787021,7.47568715429,196.248892148,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,363.385878425,10.8771765918,249.938120122,0.0,43.513341876,52.539744,13.4434871825,0.0,4.83426,8.60922718254
 09/04  15:00:00,360.633155064,9.37515886759,248.70854802,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,371.841808917,9.36974584371,259.933087225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,327.5620991,4.44077084373,220.936175742,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,286.196639843,4.3805878926,179.921130909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,215.64501773,3.16224045776,98.759758735,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,124.523421773,0.238490643569,5.54035504606,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,118.408161311,0.0,0.0,0.0,43.513341876,52.539744,13.4434335186,0.0,4.83426,8.60917351863
 09/04  22:00:00,118.012857051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.820522684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,117.927361973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,117.897429155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,117.879230393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,117.860331928,0.0,0.0,0.0,43.513341876,52.539744,13.4472348177,0.0,4.83426,8.61297481765
 09/05  04:00:00,119.954438491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,119.618596016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,184.704022964,74.0487870421,0.00391676110363,0.0,43.513341876,53.238744,540.73467234,535.88041234,4.83426,0.02
 09/05  07:00:00,400.148752274,74.057185914,46.8948937091,0.0,220.879908,53.238744,262.456469307,240.169381127,4.83426,17.4528281792
 09/05  08:00:00,592.151914906,77.2143344671,141.654111224,0.0,220.879908,145.652643033,54.7959359123,1.12167547118,36.25695,17.4173104412
 09/05  09:00:00,713.990703838,79.6537001981,261.153757296,0.0,220.879908,145.652643033,50.2321033873,0.0,36.25695,13.9751533873
 09/05  10:00:00,769.324031837,82.7703772931,307.004225683,0.0,220.879908,151.653867033,60.4995289249,0.0,48.3426,12.1569289249
 09/05  11:00:00,785.970476459,86.4929932584,318.833023089,0.0,220.879908,151.653867033,65.7585932953,0.0,48.3426,17.4159932953
 09/05  12:00:00,795.417341122,90.8189628908,324.610570486,0.0,220.879908,151.653867033,63.1764515088,0.0,48.3426,14.8338515088
 09/05  13:00:00,790.718620748,94.2246708033,322.365996818,0.0,220.879908,145.652643033,35.4808080946,0.0112245770643,24.1713,11.2982835176
 09/05  14:00:00,792.881022367,97.4232544148,321.305675534,0.0,220.879908,145.652643033,41.5873123737,0.0,24.1713,17.4160123737
 09/05  15:00:00,793.564333307,101.642952972,325.647756785,0.0,220.879908,137.835547516,20.5221541745,0.00688392324415,4.83426,15.6810102513
 09/05  16:00:00,799.982909131,96.1661394309,342.80743715,0.0,220.879908,133.019064,24.1905848357,0.0,4.83426,19.3563248357
 09/05  17:00:00,690.922473102,89.9829234231,320.124075847,0.0,220.879908,53.238744,31.2282612531,0.0,4.83426,26.3940012531
 09/05  18:00:00,679.366812254,85.7298938335,313.201424854,0.0,220.879908,53.238744,40.1150796651,0.0,4.83426,35.2808196651
 09/05  19:00:00,554.892132672,80.8573004449,182.467868812,0.0,220.879908,53.238744,6.26161424864,1.40735424864,4.83426,0.02
 09/05  20:00:00,467.668361463,78.248567845,92.3028902537,0.0,220.879908,53.238744,33.5561298527,20.0630037062,4.83426,8.65886614649
 09/05  21:00:00,117.761229786,0.0,0.0,0.0,43.513341876,52.539744,13.4930518347,0.0,4.83426,8.65879183471
 09/05  22:00:00,117.798847977,0.0,0.0,0.0,43.513341876,52.539744,13.4669069174,0.0,4.83426,8.63264691735
 09/05  23:00:00,118.774779098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,117.779649573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,117.763796825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,117.73564168,0.0,0.0,0.0,43.513341876,52.539744,13.4485543224,0.0,4.83426,8.61429432241
 09/06  03:00:00,117.697250064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.100074072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.051312358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,185.313629807,74.0487870421,0.00320617118188,0.0,43.513341876,53.238744,1219.28613974,1205.83753323,4.83426,8.61434650824
 09/06  07:00:00,353.988861232,74.0487870421,0.0,0.0,220.879908,53.238744,954.734120296,941.162271731,4.83426,8.73758856429
 09/06  08:00:00,446.647711711,75.2711087233,0.00354055828643,0.0,220.879908,145.652643033,461.319220608,407.647162232,36.25695,17.4151083761
 09/06  09:00:00,483.253420808,76.533930157,35.3008906776,0.0,220.879908,145.652643033,153.382089156,99.7091398743,36.25695,17.4159992822
 09/06  10:00:00,589.523822814,78.9180207972,132.266875038,0.0,220.879908,151.653867033,60.7521635677,3.69145991427,48.3426,8.7181036534
 09/06  11:00:00,694.4444997,82.2261401834,232.474426129,0.0,220.879908,151.653867033,65.7595532635,0.0,48.3426,17.4169532635
 09/06  12:00:00,762.319422286,86.2147505628,297.033369345,0.0,220.879908,151.653867033,65.7585923322,0.0,48.3426,17.4159923322
 09/06  13:00:00,760.697758594,90.3246572463,296.958904355,0.0,220.879908,145.652643033,32.9056274533,0.0161337113002,24.1713,8.718193742
 09/06  14:00:00,777.675026766,94.3012015537,309.526700228,0.0,220.879908,145.652643033,41.5881507072,0.0,24.1713,17.4168507072
 09/06  15:00:00,787.919905871,98.433632982,323.307559497,0.0,220.879908,137.835547516,22.257063164,0.00663571171146,4.83426,17.4161674523
 09/06  16:00:00,804.881183746,93.6535033374,350.120175921,0.0,220.879908,133.019064,31.2274774141,0.0,4.83426,26.3932174141
 09/06  17:00:00,703.448936278,88.528513236,333.793407642,0.0,220.879908,53.238744,31.2254428095,0.0,4.83426,26.3911828095
 09/06  18:00:00,685.644461846,85.2834203661,319.682491251,0.0,220.879908,53.238744,31.30040301,0.0,4.83426,26.46614301
 09/06  19:00:00,549.554930905,80.4327914198,177.125009122,0.0,220.879908,53.238744,17.2009106302,3.70009191514,4.83426,8.66655871503
 09/06  20:00:00,395.405411381,77.6734786858,20.8203049191,0.0,220.879908,53.238744,63.5216507082,50.0290955122,4.83426,8.65829519598
 09/06  21:00:00,118.014216717,0.0,0.0,0.0,43.513341876,52.539744,13.4924427616,0.0,4.83426,8.65818276156
 09/06  22:00:00,117.751528949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,118.757211101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,117.75893982,0.0,0.0,0.0,43.513341876,52.539744,13.4486853523,0.0,4.83426,8.61442535227
 09/07  01:00:00,117.743155379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,117.722374244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,117.697759772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.098889587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.059051686,0.0,0.0,0.0,43.513341876,52.539744,13.4487582904,0.0,4.83426,8.6144982904
 09/07  06:00:00,185.325519764,74.0487870421,0.00294664455979,0.0,43.513341876,53.238744,1079.83381974,1074.97955974,4.83426,0.02
 09/07  07:00:00,353.902329181,74.0487870421,0.000380945762316,0.0,220.879908,53.238744,878.2151536,855.928086207,4.83426,17.4528073939
 09/07  08:00:00,447.52699799,75.2714367094,1.11836757523,0.0,220.879908,145.652643033,355.674820684,310.699480622,36.25695,8.71839006133
 09/07  09:00:00,556.533864256,76.6116237195,107.843331786,0.0,220.879908,145.652643033,84.6947557803,31.019222443,36.25695,17.4185833373
 09/07  10:00:00,707.863147705,79.2645069621,249.57425853,0.0,220.879908,151.653867033,65.7592705593,0.0,48.3426,17.4166705593
 09/07  11:00:00,779.506231042,83.0358176308,315.947558465,0.0,220.879908,151.653867033,57.0611526926,0.0,48.3426,8.7185526926
 09/07  12:00:00,802.805623323,88.100749683,334.615002715,0.0,220.879908,151.653867033,65.7602081772,0.0,48.3426,17.4176081772
 09/07  13:00:00,805.524988952,92.7536903481,338.39095933,0.0,220.879908,145.652643033,41.5991287877,0.0108509457944,24.1713,17.4169778419
 09/07  14:00:00,814.440325822,96.7360786691,343.163502453,0.0,220.879908,145.652643033,41.5679594228,0.0,24.1713,17.3966594228
 09/07  15:00:00,826.186529677,101.469059009,357.895383063,0.0,220.879908,137.835547516,13.5787890531,0.00646715341715,4.83426,8.73806189967
 09/07  16:00:00,853.546380258,97.3735506992,394.35395485,0.0,220.879908,133.019064,31.2266662336,0.0,4.83426,26.3924062336
 09/07  17:00:00,743.267140775,91.9152485259,369.531531427,0.0,220.879908,53.238744,31.2266897023,0.0,4.83426,26.3924297023
 09/07  18:00:00,710.956191392,87.5457871481,342.12932467,0.0,220.879908,53.238744,31.2986089773,0.0,4.83426,26.4643489773
 09/07  19:00:00,677.557615377,82.2234378628,299.498939305,0.0,220.879908,53.238744,13.500221941,0.0,4.83426,8.66596194104
 09/07  20:00:00,504.686448065,78.9111316585,128.048253203,0.0,220.879908,53.238744,24.2965272157,10.804940411,4.83426,8.65732680468
 09/07  21:00:00,118.107311197,0.0,0.0,0.0,43.513341876,52.539744,13.493367761,0.0,4.83426,8.65910776098
 09/07  22:00:00,117.863920959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,118.820920663,0.0,0.0,0.0,43.513341876,52.539744,13.458883607,0.0,4.83426,8.62462360697
 09/07  24:00:00,117.977035706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.004062773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,117.967537865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,117.853541696,0.0,0.0,0.0,43.513341876,52.539744,13.448586323,0.0,4.83426,8.61432632302
 09/08  04:00:00,119.885662762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,119.533373101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,186.01136313,74.0487870421,0.00331455914142,0.0,43.513341876,53.238744,940.590316726,935.736056726,4.83426,0.02
 09/08  07:00:00,353.630965903,74.0487870421,0.0,0.0,220.879908,53.238744,758.531367174,736.242197034,4.83426,17.4549101397
 09/08  08:00:00,448.40865116,76.0768111596,1.2462264292,0.0,220.879908,145.652643033,320.828025634,267.151747093,36.25695,17.4193285411
 09/08  09:00:00,542.611508229,78.0953784359,92.5914847021,0.0,220.879908,145.652643033,86.1566389323,32.48096699,36.25695,17.4187219423
 09/08  10:00:00,682.079229742,81.3201909175,221.975434589,0.0,220.879908,151.653867033,57.0615653277,0.0,48.3426,8.71896532773
 09/08  11:00:00,769.338244335,85.3042399183,303.801508191,0.0,220.879908,151.653867033,65.7599171159,0.0,48.3426,17.4173171159
 09/08  12:00:00,779.198829884,90.1158190349,309.44367522,0.0,220.879908,151.653867033,65.7605055406,0.0,48.3426,17.4179055406
 09/08  13:00:00,776.432010271,93.841888392,308.748185494,0.0,220.879908,145.652643033,32.9015791037,0.0110634683721,24.1713,8.71921563529
 09/08  14:00:00,787.932509344,97.4143013962,316.447354214,0.0,220.879908,145.652643033,41.5883407258,0.0,24.1713,17.4170407258
 09/08  15:00:00,800.903124597,102.104976182,332.366963609,0.0,220.879908,137.835547516,22.2668170334,0.0165847338986,4.83426,17.4159722995
 09/08  16:00:00,821.133538057,98.0944243448,361.631242369,0.0,220.879908,133.019064,31.2285130457,0.0,4.83426,26.3942530457
 09/08  17:00:00,714.218182891,92.6006896174,340.265179053,0.0,220.879908,53.238744,22.4347565117,0.0,4.83426,17.6004965117
 09/08  18:00:00,692.267462585,88.729007921,322.675992997,0.0,220.879908,53.238744,40.118320296,0.0,4.83426,35.284060296
 09/08  19:00:00,608.122498664,82.6799570444,230.65520084,0.0,220.879908,53.238744,14.1450227786,0.643886284503,4.83426,8.66687649413
 09/08  20:00:00,432.308705314,79.0184912494,56.5189473897,0.0,220.879908,53.238744,45.8237063632,32.3309637666,4.83426,8.65848259665
 09/08  21:00:00,117.721568443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  22:00:00,117.771329124,0.0,0.0,0.0,43.513341876,52.539744,13.4668208976,0.0,4.83426,8.63256089755
 09/08  23:00:00,118.767570931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,117.775899631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,117.763767856,0.0,0.0,0.0,43.513341876,52.539744,13.4435353453,0.0,4.83426,8.60927534529
 09/09  02:00:00,117.748109647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,117.720135009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.123457785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.075024286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,109.128177629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.092716111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.241426965,0.0,0.0,0.0,43.513341876,52.539744,13.4435067747,0.0,4.83426,8.60924677475
 09/09  09:00:00,100.503888678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.641532309,0.0,0.0,0.0,43.513341876,52.539744,13.5216846893,0.0,4.83426,8.6874246893
 09/09  11:00:00,101.471731283,0.0,0.0,0.0,43.513341876,52.539744,13.4738493104,0.0,4.83426,8.63958931038
 09/09  12:00:00,100.682678238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,245.002465718,2.69328246657,140.462258118,0.0,43.513341876,52.539744,13.4691131811,0.0,4.83426,8.63485318111
 09/09  14:00:00,328.063772752,7.85973925496,217.901761317,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,386.82645987,9.08499143841,275.106783881,0.0,43.513341876,52.539744,13.4691782285,0.0,4.83426,8.63491822846
 09/09  16:00:00,382.406887884,9.01581414217,270.790268023,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,332.735525033,4.67488428603,225.764715554,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,276.826097838,4.01826796416,170.993134605,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,159.112247523,1.16849564511,41.7219240731,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,118.707826262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.3831791,0.0,0.0,0.0,43.513341876,52.539744,31.0622936693,0.0,4.83426,26.2280336693
 09/09  22:00:00,117.965829901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.774865302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,117.861732837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,117.832027786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,117.79448144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,117.758579267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.148865761,0.0,0.0,0.0,43.513341876,52.539744,13.4434444734,0.0,4.83426,8.60918447345
 09/10  05:00:00,118.092557079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,112.13579483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.121374161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.289226846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.591232257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.723123393,0.0,0.0,0.0,43.513341876,52.539744,22.1902099047,0.0,4.83426,17.3559499047
 09/10  11:00:00,101.538716873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,143.756462588,0.813775736039,41.9027064799,0.0,43.513341876,52.539744,13.4742227404,0.0,4.83426,8.63996274038
 09/10  13:00:00,326.249181326,4.56488794327,219.055869617,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,321.209526638,8.97039186399,209.890357232,0.0,43.513341876,52.539744,13.4692019477,0.0,4.83426,8.63494194765
 09/10  15:00:00,367.229828604,9.53440104829,254.984148379,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,332.008122343,7.96321100827,221.832948269,0.0,43.513341876,52.539744,13.4435932352,0.0,4.83426,8.60933323519
 09/10  17:00:00,288.790025103,3.68066380336,183.205267875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,168.364286731,1.59734871692,65.7847669565,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,115.861757157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,118.713530166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.384296434,0.0,0.0,0.0,43.513341876,52.539744,22.3254091402,0.0,4.83426,17.4911491402
 09/10  22:00:00,117.977574146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.828436821,0.0,0.0,0.0,43.513341876,52.539744,13.4434691472,0.0,4.83426,8.60920914725
 09/10  24:00:00,117.945380356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,117.926936329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,117.906159787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,117.894493376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.317656072,0.0,0.0,0.0,43.513341876,52.539744,13.4488302106,0.0,4.83426,8.61457021058
 09/11  05:00:00,118.277321765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  06:00:00,186.893870144,74.0487870421,0.00334732112287,0.0,43.513341876,53.238744,357.519918805,352.665658805,4.83426,0.02
 09/11  07:00:00,352.611056199,74.0499064092,0.0,0.0,220.879908,53.238744,290.780269793,268.488808501,4.83426,17.4572012921
 09/11  08:00:00,476.536960028,76.0760926499,29.108864334,0.0,220.879908,145.652643033,160.642153902,106.964266095,36.25695,17.4209378065
 09/11  09:00:00,511.707136959,77.4545886734,62.448798317,0.0,220.879908,145.652643033,103.513162382,58.5371265174,36.25695,8.71908586476
 09/11  10:00:00,609.491880944,78.9565447017,152.014510876,0.0,220.879908,151.653867033,67.741183986,1.97844130429,48.3426,17.4201426817
 09/11  11:00:00,701.511706392,80.215387852,241.467561167,0.0,220.879908,151.653867033,65.7610216454,0.0,48.3426,17.4184216454
 09/11  12:00:00,645.576182705,83.1616079965,183.582406721,0.0,220.879908,151.653867033,63.8684441365,6.80514753077,48.3426,8.72069660571
 09/11  13:00:00,610.320085204,87.0676957462,150.272270942,0.0,220.879908,145.652643033,44.6135117142,3.02211174142,24.1713,17.4200999728
 09/11  14:00:00,721.33031301,88.4531005613,259.934314192,0.0,220.879908,145.652643033,41.5907562017,0.0,24.1713,17.4194562017
 09/11  15:00:00,751.347569234,89.8842489589,296.348584335,0.0,220.879908,137.835547516,22.2567509806,0.00340589126224,4.83426,17.4190850893
 09/11  16:00:00,764.470267731,85.0633168563,319.26957369,0.0,220.879908,133.019064,25.1702650569,0.0,4.83426,20.3360050569
 09/11  17:00:00,648.131473367,78.899945392,288.903386557,0.0,220.879908,53.238744,28.5073474136,0.0,4.83426,23.6730874136
 09/11  18:00:00,572.530513412,77.4700580086,214.955461406,0.0,220.879908,53.238744,40.1250640083,0.0,4.83426,35.2908040083
 09/11  19:00:00,495.91749701,76.5797772862,124.339011686,0.0,220.879908,53.238744,20.8971363448,7.39619763758,4.83426,8.66667870721
 09/11  20:00:00,433.198303374,75.8377252055,59.9137846408,0.0,220.879908,53.238744,56.6671608398,43.174017569,4.83426,8.65888327084
 09/11  21:00:00,118.108420421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  22:00:00,117.84302717,0.0,0.0,0.0,43.513341876,52.539744,13.4670917302,0.0,4.83426,8.63283173016
 09/11  23:00:00,118.783148284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,117.838068162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,117.821970064,0.0,0.0,0.0,43.513341876,52.539744,13.4487310977,0.0,4.83426,8.61447109766
 09/12  02:00:00,117.806944877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,117.800551158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,119.897875999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,119.554928986,0.0,0.0,0.0,43.513341876,52.539744,13.4488643523,0.0,4.83426,8.61460435232
 09/12  06:00:00,188.044884039,74.0487870421,0.0030828778715,0.0,43.513341876,53.238744,780.426109315,775.571849315,4.83426,0.02
 09/12  07:00:00,352.896983098,74.0487870421,0.0,0.0,220.879908,53.238744,645.793753446,623.501491527,4.83426,17.4580019183
 09/12  08:00:00,446.613684322,75.5608597581,0.0020217219767,0.0,220.879908,145.652643033,297.236328631,252.259994795,36.25695,8.71938383554
 09/12  09:00:00,536.527464229,77.2426709348,87.2543153661,0.0,220.879908,145.652643033,87.2641023942,33.5863628722,36.25695,17.420789522
 09/12  10:00:00,651.390532752,80.2624922444,192.439244798,0.0,220.879908,151.653867033,65.760799748,0.0,48.3426,17.418199748
 09/12  11:00:00,727.886782588,82.2931017883,265.739302099,0.0,220.879908,151.653867033,57.0625228284,0.0,48.3426,8.71992282839
 09/12  12:00:00,765.349639216,87.0507046739,299.097778816,0.0,220.879908,151.653867033,65.7632123443,0.0,48.3426,17.4206123443
 09/12  13:00:00,763.063233074,90.8704883485,298.627914007,0.0,220.879908,145.652643033,41.6051776178,0.0135705121526,24.1713,17.4203071057
 09/12  14:00:00,760.391556161,90.3307744862,296.489558771,0.0,220.879908,145.652643033,41.5912918841,0.0,24.1713,17.4199918841
 09/12  15:00:00,759.302688303,93.0415352392,300.738538243,0.0,220.879908,137.835547516,13.5667432199,0.0121234549677,4.83426,8.72035976489
 09/12  16:00:00,769.870708853,87.4564689324,322.119652296,0.0,220.879908,133.019064,31.2380217023,0.0,4.83426,26.4037617023
 09/12  17:00:00,643.17585291,82.0966704981,280.926323707,0.0,220.879908,53.238744,31.2375190858,0.0,4.83426,26.4032590858
 09/12  18:00:00,536.992222358,78.4719055731,178.747514016,0.0,220.879908,53.238744,31.3113666862,0.0,4.83426,26.4771066862
 09/12  19:00:00,434.452596436,76.7763203275,63.7476719205,0.0,220.879908,53.238744,40.6250254486,27.1232270301,4.83426,8.66753841851
 09/12  20:00:00,372.07196023,75.7293336041,0.0,0.0,220.879908,53.238744,111.875777449,98.3822210033,4.83426,8.65929644591
 09/12  21:00:00,117.683547834,0.0,0.0,0.0,43.513341876,52.539744,13.494070529,0.0,4.83426,8.65981052903
 09/12  22:00:00,117.741241482,0.0,0.0,0.0,43.513341876,52.539744,13.4671288178,0.0,4.83426,8.63286881782
 09/12  23:00:00,118.748397796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,117.750838786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,117.729774309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,117.696709989,0.0,0.0,0.0,43.513341876,52.539744,13.4488413508,0.0,4.83426,8.61458135078
 09/13  03:00:00,117.670355838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.070803727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.024527814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,188.342587287,74.0487870421,0.0030998206822,0.0,43.513341876,53.238744,1265.32434364,1251.87560642,4.83426,8.61447721859
 09/13  07:00:00,354.010547744,74.0487870421,0.0,0.0,220.879908,53.238744,1008.70622427,995.131882777,4.83426,8.74008149448
 09/13  08:00:00,446.257685968,74.7216543505,0.00385255295766,0.0,220.879908,145.652643033,536.243932502,482.565642654,36.25695,17.421339849
 09/13  09:00:00,482.018501273,75.9585309312,34.6243197994,0.0,220.879908,145.652643033,171.24595624,117.56682961,36.25695,17.4221766296
 09/13  10:00:00,627.025105798,78.1996879599,170.194259744,0.0,220.879908,151.653867033,66.7993141081,1.03475623761,48.3426,17.4219578705
 09/13  11:00:00,740.808054669,81.6258092335,279.240145214,0.0,220.879908,151.653867033,57.0633138649,0.0,48.3426,8.72071386492
 09/13  12:00:00,770.657017614,85.8757158902,305.371040372,0.0,220.879908,151.653867033,65.7628847513,0.0,48.3426,17.4202847513
 09/13  13:00:00,772.375424108,89.9477554866,308.65508175,0.0,220.879908,145.652643033,41.6022976163,0.0109418506371,24.1713,17.4200557657
 09/13  14:00:00,777.040931097,93.2474582092,309.934696315,0.0,220.879908,145.652643033,32.8907725765,0.0,24.1713,8.7194725765
 09/13  15:00:00,784.689437305,97.7290685968,320.843026606,0.0,220.879908,137.835547516,22.2600683855,0.0065542248561,4.83426,17.4192541607
 09/13  16:00:00,796.199241188,92.2657964367,342.973672031,0.0,220.879908,133.019064,31.2370926067,0.0,4.83426,26.4028326067
 09/13  17:00:00,691.288217779,85.3980235153,325.051284323,0.0,220.879908,53.238744,31.2355207038,0.0,4.83426,26.4012607038
 09/13  18:00:00,679.485819938,80.6692680927,318.303975541,0.0,220.879908,53.238744,31.3093637939,0.0,4.83426,26.4751037939
 09/13  19:00:00,556.017223466,78.1656873314,179.694355414,0.0,220.879908,53.238744,14.9771275776,1.47517507414,4.83426,8.66769250342
 09/13  20:00:00,418.987646365,76.7494294905,45.0466312565,0.0,220.879908,53.238744,57.2357223491,43.7422059874,4.83426,8.65925636164
 09/13  21:00:00,118.04215618,0.0,0.0,0.0,43.513341876,52.539744,13.493510432,0.0,4.83426,8.65925043202
 09/13  22:00:00,117.772312251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,118.759906732,0.0,0.0,0.0,43.513341876,52.539744,13.4591981846,0.0,4.83426,8.62493818455
 09/13  24:00:00,117.759172835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,117.744274576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,117.72988951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,117.700940276,0.0,0.0,0.0,43.513341876,52.539744,13.4487651277,0.0,4.83426,8.61450512768
 09/14  04:00:00,118.106203217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.048788693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,188.328384505,74.0487870421,0.00316749888795,0.0,43.513341876,53.238744,1176.89559267,1172.04133267,4.83426,0.02
 09/14  07:00:00,354.000688437,74.0487870421,0.000401580537376,0.0,220.879908,53.238744,994.429216402,972.135252149,4.83426,17.4597042532
 09/14  08:00:00,446.35529939,74.8868255293,0.00360826416479,0.0,220.879908,145.652643033,511.414079245,457.734217665,36.25695,17.4229115805
 09/14  09:00:00,500.069405851,76.2234057281,52.2296310648,0.0,220.879908,145.652643033,145.372374418,91.6928100373,36.25695,17.4226143809
 09/14  10:00:00,667.379977603,78.8305725794,209.681577004,0.0,220.879908,151.653867033,57.0638488801,0.0,48.3426,8.72124888008
 09/14  11:00:00,771.334276286,82.5505237107,308.431741377,0.0,220.879908,151.653867033,65.7638991774,0.0,48.3426,17.4212991774
 09/14  12:00:00,778.797732196,87.0197224289,312.110837126,0.0,220.879908,151.653867033,65.7634859542,0.0,48.3426,17.4208859542
 09/14  13:00:00,780.264277994,90.8249749461,315.493577306,0.0,220.879908,145.652643033,41.6027677657,0.0107356989122,24.1713,17.4207320668
 09/14  14:00:00,796.809373216,94.6541126336,327.888580232,0.0,220.879908,145.652643033,32.8920691964,0.0,24.1713,8.72076919641
 09/14  15:00:00,801.98286214,99.0384936203,336.445304235,0.0,220.879908,137.835547516,22.2625945731,0.00672467530444,4.83426,17.4216098978
 09/14  16:00:00,817.186504097,93.6976838649,362.113486315,0.0,220.879908,133.019064,31.2441541869,0.0,4.83426,26.4098941869
 09/14  17:00:00,712.267224139,87.722291589,343.221557265,0.0,220.879908,53.238744,31.2431904586,0.0,4.83426,26.4089304586
 09/14  18:00:00,691.635275713,81.9971000819,328.819887297,0.0,220.879908,53.238744,31.3133457746,0.0,4.83426,26.4790857746
 09/14  19:00:00,644.407129456,79.0081547013,266.75850174,0.0,220.879908,53.238744,13.5006058995,0.0,4.83426,8.66634589948
 09/14  20:00:00,500.946922709,77.4444930029,125.632555363,0.0,220.879908,53.238744,24.8743052085,11.3803925911,4.83426,8.65965261742
 09/14  21:00:00,118.114381721,0.0,0.0,0.0,43.513341876,52.539744,13.493927155,0.0,4.83426,8.659667155
 09/14  22:00:00,117.820329144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  23:00:00,118.789633561,0.0,0.0,0.0,43.513341876,52.539744,13.4594112251,0.0,4.83426,8.62515122511
 09/14  24:00:00,117.817972868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,117.804634032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,117.769015428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,117.730714442,0.0,0.0,0.0,43.513341876,52.539744,13.4488756416,0.0,4.83426,8.6146156416
 09/15  04:00:00,119.814935695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  05:00:00,119.469430454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,189.009593918,74.0487870421,0.00337755342899,0.0,43.513341876,53.238744,1091.57806444,1086.72380444,4.83426,0.02
 09/15  07:00:00,354.000585155,74.0487870421,0.0,0.0,220.879908,53.238744,962.286898584,939.992625825,4.83426,17.4600127599
 09/15  08:00:00,446.637509424,75.135140771,0.00374725491754,0.0,220.879908,145.652643033,497.591113544,443.912368761,36.25695,17.4217947832
 09/15  09:00:00,518.502153982,76.6318639684,70.1084966312,0.0,220.879908,145.652643033,123.601840005,69.9207682719,36.25695,17.4241217334
 09/15  10:00:00,701.725246277,79.6926068415,242.999511059,0.0,220.879908,151.653867033,57.0646203659,0.0,48.3426,8.72202036595
 09/15  11:00:00,775.786010594,83.6187494054,311.689909022,0.0,220.879908,151.653867033,65.7664091874,0.0,48.3426,17.4238091874
 09/15  12:00:00,788.58201024,88.456054912,320.259500471,0.0,220.879908,151.653867033,65.7651562829,0.0,48.3426,17.4225562829
 09/15  13:00:00,789.895171386,92.3587542076,323.409007192,0.0,220.879908,145.652643033,32.9028885691,0.0108397709935,24.1713,8.72074879814
 09/15  14:00:00,793.246277507,96.1382141623,322.914597141,0.0,220.879908,145.652643033,41.5937260453,0.0,24.1713,17.4224260453
 09/15  15:00:00,798.629918707,100.484060139,331.73795045,0.0,220.879908,137.835547516,22.2631519989,0.00655218901936,4.83426,17.4223398099
 09/15  16:00:00,811.105696392,95.2045563582,354.64180274,0.0,220.879908,133.019064,31.2449665607,0.0,4.83426,26.4107065607
 09/15  17:00:00,701.602681224,88.6397750036,331.874992798,0.0,220.879908,53.238744,31.2442290085,0.0,4.83426,26.4099690085
 09/15  18:00:00,681.022283374,82.6963157698,317.774444334,0.0,220.879908,53.238744,31.3166767589,0.0,4.83426,26.4824167589
 09/15  19:00:00,559.157620101,79.349465233,182.161308221,0.0,220.879908,53.238744,14.7219660085,1.21951490524,4.83426,8.66819110325
 09/15  20:00:00,447.55246347,77.6204454269,72.9211111393,0.0,220.879908,53.238744,43.95420294,30.4603143585,4.83426,8.65962858148
 09/15  21:00:00,117.767741913,0.0,0.0,0.0,43.513341876,52.539744,13.4939197626,0.0,4.83426,8.65965976257
 09/15  22:00:00,117.810365231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  23:00:00,118.795529387,0.0,0.0,0.0,43.513341876,52.539744,13.4593313519,0.0,4.83426,8.6250713519
 09/15  24:00:00,117.845012394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,117.844795349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,117.838922961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.809678533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.208606608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.161169739,0.0,0.0,0.0,43.513341876,52.539744,13.4436245471,0.0,4.83426,8.60936454712
 09/16  06:00:00,112.202334149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.14985555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.214988996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.419989082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.556162638,0.0,0.0,0.0,43.513341876,52.539744,22.1926351886,0.0,4.83426,17.3583751886
 09/16  11:00:00,101.401936263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,100.597642206,0.0,0.0,0.0,43.513341876,52.539744,13.4747157739,0.0,4.83426,8.64045577387
 09/16  13:00:00,274.439170602,3.93404509594,168.497855428,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,275.006376421,3.83491822141,169.146791264,0.0,43.513341876,52.539744,13.4698161052,0.0,4.83426,8.63555610517
 09/16  15:00:00,300.40026075,4.36483351048,193.847037939,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,284.594303121,4.32325294281,178.394940558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,268.388228378,4.59091638736,162.020421551,0.0,43.513341876,52.539744,13.4437039198,0.0,4.83426,8.60944391984
 09/16  18:00:00,185.000255832,2.92588948616,80.9828408155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,128.719916782,0.507160789506,9.45906654161,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
