Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/16  20:00:00,118.519562747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.231158512,0.0,0.0,0.0,43.513341876,52.539744,22.3339740478,0.0,4.83426,17.4997140478
 09/16  22:00:00,117.847181412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.718858069,0.0,0.0,0.0,43.513341876,52.539744,13.4435910225,0.0,4.83426,8.6093310225
 09/16  24:00:00,117.790583214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.758688013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.72324562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.699311352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.109624597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.06367168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,112.099950353,0.0,0.0,0.0,43.513341876,52.539744,13.443674267,0.0,4.83426,8.60941426698
 09/17  07:00:00,100.072507964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.218998663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.453164881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,100.561108933,0.0,0.0,0.0,43.513341876,52.539744,13.5230050088,0.0,4.83426,8.68874500877
 09/17  11:00:00,101.403650132,0.0,0.0,0.0,43.513341876,52.539744,13.4751157029,0.0,4.83426,8.64085570288
 09/17  12:00:00,109.450631653,0.242317458976,8.55104588747,0.0,43.513341876,52.539744,13.4742529863,0.0,4.83426,8.63999298634
 09/17  13:00:00,277.360474383,4.28575636672,171.011259302,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,309.86412536,4.46711872362,203.12616516,0.0,43.513341876,52.539744,13.4698833828,0.0,4.83426,8.63562338278
 09/17  15:00:00,334.865018801,4.6711992764,227.795242851,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,332.494063647,4.42044606054,225.907078027,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,327.934225325,5.07670481553,220.679065749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,204.84978455,3.4132912076,100.194145614,0.0,43.513341876,52.539744,13.4437081525,0.0,4.83426,8.60944815247
 09/17  19:00:00,127.401814063,0.374779975659,8.25193700462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.567892285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.263829512,0.0,0.0,0.0,43.513341876,52.539744,22.3337208753,0.0,4.83426,17.4994608753
 09/17  22:00:00,117.875422873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.725758358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.800689194,0.0,0.0,0.0,43.513341876,52.539744,13.4437178784,0.0,4.83426,8.60945787836
 09/18  01:00:00,117.773381703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.744826929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  03:00:00,117.71524311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.120379882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.075278273,0.0,0.0,0.0,43.513341876,52.539744,13.449052125,0.0,4.83426,8.61479212496
 09/18  06:00:00,188.359638135,74.0487870421,0.00299503990999,0.0,43.513341876,53.238744,990.422759216,985.568499216,4.83426,0.02
 09/18  07:00:00,353.771306454,74.0487870421,0.0,0.0,220.879908,53.238744,819.492353143,797.197499038,4.83426,17.4605941051
 09/18  08:00:00,446.167710625,74.9815356124,0.00468826375311,0.0,220.879908,145.652643033,391.931446851,337.741928189,36.25695,17.9325686625
 09/18  09:00:00,553.03792669,76.8041150713,104.029950631,0.0,220.879908,145.652643033,111.238854269,39.9727775328,36.25695,35.0091267367
 09/18  10:00:00,736.628705381,79.9894710147,277.375712944,0.0,220.879908,151.653867033,83.7605466952,0.0,48.3426,35.4179466952
 09/18  11:00:00,774.774312756,84.041765665,310.24485951,0.0,220.879908,151.653867033,83.8599259907,0.0,48.3426,35.5173259907
 09/18  12:00:00,792.298666616,88.4404273566,323.874502954,0.0,220.879908,151.653867033,83.9378090645,0.0,48.3426,35.5952090645
 09/18  13:00:00,793.908194873,91.911793723,327.714653707,0.0,220.879908,145.652643033,59.8247166753,0.0107000023892,24.1713,35.6427166729
 09/18  14:00:00,808.372844365,95.7706356535,338.046612891,0.0,220.879908,145.652643033,59.5619679929,0.0,24.1713,35.3906679929
 09/18  15:00:00,814.70992549,100.85364546,347.030120413,0.0,220.879908,137.835547516,40.2728865154,0.0,4.83426,35.4386265154
 09/18  16:00:00,827.273223078,96.024050581,369.660607766,0.0,220.879908,133.019064,31.2584008527,0.0108172876061,4.83426,26.4133235651
 09/18  17:00:00,720.768733297,90.1136359643,349.167969116,0.0,220.879908,53.238744,31.2456144306,0.0,4.83426,26.4113544306
 09/18  18:00:00,695.267465937,83.8664787144,330.490015483,0.0,220.879908,53.238744,31.325013734,0.0,4.83426,26.490753734
 09/18  19:00:00,640.719475688,80.1152248494,262.042229923,0.0,220.879908,53.238744,13.5028759568,0.0,4.83426,8.66861595676
 09/18  20:00:00,482.437566835,78.0427726919,106.708986904,0.0,220.879908,53.238744,30.8369593651,17.342746633,4.83426,8.65995273214
 09/18  21:00:00,118.100691704,0.0,0.0,0.0,43.513341876,52.539744,13.4942887875,0.0,4.83426,8.66002878751
 09/18  22:00:00,117.827052955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  23:00:00,118.780829669,0.0,0.0,0.0,43.513341876,52.539744,13.459759849,0.0,4.83426,8.625499849
 09/18  24:00:00,117.811644449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,117.804040615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,117.776148738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,117.750220679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,119.84053413,0.0,0.0,0.0,43.513341876,52.539744,13.4489109234,0.0,4.83426,8.61465092343
 09/19  05:00:00,119.49568594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,189.020426106,74.0487870421,0.00331824497258,0.0,43.513341876,53.238744,1004.95615669,1000.10189669,4.83426,0.02
 09/19  07:00:00,353.902300463,74.0487870421,0.0,0.0,220.879908,53.238744,839.554287228,817.25566969,4.83426,17.4643575378
 09/19  08:00:00,446.590912443,75.3822598677,0.00412834612517,0.0,220.879908,145.652643033,404.654923381,342.068671363,36.25695,26.3293020178
 09/19  09:00:00,565.119833086,77.3916555704,115.532627109,0.0,220.879908,145.652643033,99.5335425114,36.7274798844,36.25695,26.549112627
 09/19  10:00:00,753.947291659,81.0884088784,293.43273848,0.0,220.879908,151.653867033,83.7627857984,0.0,48.3426,35.4201857984
 09/19  11:00:00,778.391792663,85.3730308554,312.418905065,0.0,220.879908,151.653867033,83.8605135178,0.0,48.3426,35.5179135178
 09/19  12:00:00,795.523157969,89.9391070366,325.513915219,0.0,220.879908,151.653867033,83.9439892742,0.0,48.3426,35.6013892742
 09/19  13:00:00,805.476007236,93.9086980087,337.030047558,0.0,220.879908,145.652643033,68.7317816232,0.0106097408192,24.1713,44.5498718823
 09/19  14:00:00,811.085174159,97.7944102959,338.645113454,0.0,220.879908,145.652643033,50.7220569962,0.0,24.1713,26.5507569962
 09/19  15:00:00,816.2414518,102.496604428,346.89286485,0.0,220.879908,137.835547516,40.2845410991,0.0064158619303,4.83426,35.4438652372
 09/19  16:00:00,829.732064077,97.6875724925,370.391837174,0.0,220.879908,133.019064,31.2648511288,0.0108237963862,4.83426,26.4197673324
 09/19  17:00:00,723.904481005,91.3224945535,351.015378487,0.0,220.879908,53.238744,31.2539582655,0.0,4.83426,26.4196982655
 09/19  18:00:00,706.892953755,85.0770170854,337.702948116,0.0,220.879908,53.238744,31.3232371028,0.0,4.83426,26.4889771028
 09/19  19:00:00,696.74935541,81.1233493565,317.172214283,0.0,220.879908,53.238744,13.5029614866,0.0,4.83426,8.6687014866
 09/19  20:00:00,567.323170293,78.9187677001,190.647234282,0.0,220.879908,53.238744,14.880784616,1.38567824441,4.83426,8.66084637154
 09/19  21:00:00,117.851233023,0.0,0.0,0.0,43.513341876,52.539744,13.4947410808,0.0,4.83426,8.66048108079
 09/19  22:00:00,117.879563568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  23:00:00,118.820011155,0.0,0.0,0.0,43.513341876,52.539744,13.4599080795,0.0,4.83426,8.62564807953
 09/19  24:00:00,117.8526559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,117.827440282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,117.806246002,0.0,0.0,0.0,43.513341876,52.539744,13.4491540187,0.0,4.83426,8.61489401872
 09/20  03:00:00,117.785447466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.186069996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.132377424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,188.359913491,74.0487870421,0.0036712775799,0.0,43.513341876,53.238744,924.986436694,920.132176694,4.83426,0.02
 09/20  07:00:00,353.849130821,74.0487870421,0.0,0.0,220.879908,53.238744,800.032662523,777.73327604,4.83426,17.4651264834
 09/20  08:00:00,446.916711754,75.6821220851,0.00452271894372,0.0,220.879908,145.652643033,400.930046715,338.344438761,36.25695,26.3286579541
 09/20  09:00:00,575.913275502,78.013964681,125.669152801,0.0,220.879908,145.652643033,106.331377354,34.6809014042,36.25695,35.3935259497
 09/20  10:00:00,760.18441664,81.9255081229,298.781808155,0.0,220.879908,151.653867033,74.9145151424,0.0,48.3426,26.5719151424
 09/20  11:00:00,791.774140441,86.6917638044,324.222716624,0.0,220.879908,151.653867033,83.8648089377,0.0,48.3426,35.5222089377
 09/20  12:00:00,805.654102844,91.2611856843,334.132404927,0.0,220.879908,151.653867033,92.8417431432,0.0,48.3426,44.4991431432
 09/20  13:00:00,807.708623056,95.2773637385,337.848839733,0.0,220.879908,145.652643033,59.8329175927,0.0106550719423,24.1713,35.6509625207
 09/20  14:00:00,819.02831747,99.3977908441,344.841276938,0.0,220.879908,145.652643033,59.5674371792,0.0,24.1713,35.3961371793
 09/20  15:00:00,821.803300172,103.70323854,351.150710397,0.0,220.879908,137.835547516,31.4399573368,0.0170514706492,4.83426,26.5886458661
 09/20  16:00:00,826.847456717,98.8754708031,366.374870601,0.0,220.879908,133.019064,31.2657359911,0.0109160579559,4.83426,26.4205599331
 09/20  17:00:00,716.981713216,92.4722956528,343.051837153,0.0,220.879908,53.238744,31.2546541218,0.0,4.83426,26.4203941218
 09/20  18:00:00,700.280915645,87.2375824372,329.046291372,0.0,220.879908,53.238744,40.1535743089,0.0,4.83426,35.3193143089
 09/20  19:00:00,684.578311734,82.0066609526,303.762548607,0.0,220.879908,53.238744,13.5026432264,0.0,4.83426,8.66838322644
 09/20  20:00:00,501.972854255,79.0659731369,125.169603479,0.0,220.879908,53.238744,28.4113202186,14.915951534,4.83426,8.66110868459
 09/20  21:00:00,118.094294916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  22:00:00,117.817153559,0.0,0.0,0.0,43.513341876,52.539744,13.4677503326,0.0,4.83426,8.63349033261
 09/20  23:00:00,118.790745332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,117.807202938,0.0,0.0,0.0,43.513341876,52.539744,13.449147983,0.0,4.83426,8.61488798296
 09/21  01:00:00,117.787416539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,117.758952454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.73313664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.134013648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.07974207,0.0,0.0,0.0,43.513341876,52.539744,13.4491830001,0.0,4.83426,8.61492300011
 09/21  06:00:00,191.297525299,74.0487870421,0.00335792344677,0.0,43.513341876,53.238744,1081.5615103,1076.7072503,4.83426,0.02
 09/21  07:00:00,353.995281848,74.0487870421,0.0,0.0,220.879908,53.238744,942.220378448,919.923167625,4.83426,17.4629508234
 09/21  08:00:00,446.783908676,75.2777881921,0.00368047725513,0.0,220.879908,145.652643033,508.673997071,450.478984586,36.25695,21.9380624854
 09/21  09:00:00,540.479191524,77.1982765097,91.3638420294,0.0,220.879908,145.652643033,133.699603861,66.4624718287,36.25695,30.9801820327
 09/21  10:00:00,741.661752164,80.864026392,281.497778435,0.0,220.879908,151.653867033,83.7675958635,0.0,48.3426,35.4249958635
 09/21  11:00:00,787.173467462,85.3588815044,321.034278147,0.0,220.879908,151.653867033,83.8729366221,0.0,48.3426,35.5303366221
 09/21  12:00:00,805.275248775,90.2529717185,334.733954398,0.0,220.879908,151.653867033,83.9478122814,0.0,48.3426,35.6052122814
 09/21  13:00:00,807.349268098,94.3061252822,338.459927005,0.0,220.879908,145.652643033,59.8380944269,0.0107165215835,24.1713,35.6560779053
 09/21  14:00:00,824.106788678,98.4463995046,350.875671245,0.0,220.879908,145.652643033,59.5703017189,0.0,24.1713,35.3990017189
 09/21  15:00:00,830.602989668,103.081841181,360.541636021,0.0,220.879908,137.835547516,40.289917085,0.00656397180001,4.83426,35.4490931132
 09/21  16:00:00,841.651323362,98.6023589925,381.263761392,0.0,220.879908,133.019064,31.2682994004,0.0106362304727,4.83426,26.4234031699
 09/21  17:00:00,731.506626156,92.6655272159,357.135614938,0.0,220.879908,53.238744,31.2580154432,0.0,4.83426,26.4237554432
 09/21  18:00:00,702.36480418,87.4386802013,330.856347671,0.0,220.879908,53.238744,31.3299606115,0.0,4.83426,26.4957006115
 09/21  19:00:00,644.309419176,81.8242168175,263.960319828,0.0,220.879908,53.238744,13.5035411958,0.0,4.83426,8.66928119584
 09/21  20:00:00,468.690256085,78.8246769276,92.3612887995,0.0,220.879908,53.238744,35.3246999069,21.8296308691,4.83426,8.66080903781
 09/21  21:00:00,118.06399285,0.0,0.0,0.0,43.513341876,52.539744,13.4952053645,0.0,4.83426,8.66094536447
 09/21  22:00:00,117.801990133,0.0,0.0,0.0,43.513341876,52.539744,13.4678826745,0.0,4.83426,8.63362267449
 09/21  23:00:00,118.791236459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,117.820137024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.797117778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,117.769868348,0.0,0.0,0.0,43.513341876,52.539744,13.4474798118,0.0,4.83426,8.61321981181
 09/22  03:00:00,117.75110223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,119.837525582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.48829208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,191.996537268,74.0487870421,0.00334399710996,0.0,43.513341876,53.238744,1026.51147846,1021.65721846,4.83426,0.02
 09/22  07:00:00,354.017981128,74.0487870421,0.0,0.0,220.879908,53.238744,894.581308437,872.279449665,4.83426,17.4675987718
 09/22  08:00:00,446.744581444,75.3685997563,0.00388879614432,0.0,220.879908,145.652643033,471.262140892,408.672914203,36.25695,26.3322766892
 09/22  09:00:00,555.4046943,77.3698114873,105.964832995,0.0,220.879908,145.652643033,124.716461705,53.0623015454,36.25695,35.3972101601
 09/22  10:00:00,757.474186287,81.1931001777,296.783004835,0.0,220.879908,151.653867033,74.9230519846,0.0,48.3426,26.5804519846
 09/22  11:00:00,786.416691703,85.6977229997,319.927522101,0.0,220.879908,151.653867033,83.8752802452,0.0,48.3426,35.5326802452
 09/22  12:00:00,802.113645477,90.4879659836,331.402620096,0.0,220.879908,151.653867033,92.8514413117,0.0,48.3426,44.5088413117
 09/22  13:00:00,812.075985528,94.682629363,342.765913742,0.0,220.879908,145.652643033,59.8427208284,0.0105648108865,24.1713,35.6608560175
 09/22  14:00:00,834.930871019,99.103265637,360.93482526,0.0,220.879908,145.652643033,59.5748450465,0.0,24.1713,35.4035450465
 09/22  15:00:00,842.70817692,102.287817453,373.310618914,0.0,220.879908,137.835547516,40.3009373123,0.0166118345314,4.83426,35.4500654778
 09/22  16:00:00,841.531118024,94.7586400927,385.019204732,0.0,220.879908,133.019064,31.2658687367,0.0111153818507,4.83426,26.4204933548
 09/22  17:00:00,720.38931277,88.8711751518,350.029913024,0.0,220.879908,53.238744,31.2534689681,0.0,4.83426,26.4192089681
 09/22  18:00:00,700.995905586,84.7470260996,332.218807836,0.0,220.879908,53.238744,31.3346738202,0.0,4.83426,26.5004138202
 09/22  19:00:00,692.625797146,80.8685332467,313.33449644,0.0,220.879908,53.238744,13.5027011616,0.0,4.83426,8.66844116164
 09/22  20:00:00,564.2024568,78.7648017329,187.708184656,0.0,220.879908,53.238744,14.8734742249,1.37844946609,4.83426,8.66076475883
 09/22  21:00:00,117.802121765,0.0,0.0,0.0,43.513341876,52.539744,13.4953534401,0.0,4.83426,8.66109344009
 09/22  22:00:00,117.814204737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,118.78979179,0.0,0.0,0.0,43.513341876,52.539744,13.4600788119,0.0,4.83426,8.62581881189
 09/22  24:00:00,117.817534171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,117.809261538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.790807156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.768861305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.169003523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.11643813,0.0,0.0,0.0,43.513341876,52.539744,13.4438191631,0.0,4.83426,8.60955916308
 09/23  06:00:00,115.137244829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.089666771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.175497491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.308511605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.445176917,0.0,0.0,0.0,43.513341876,52.539744,22.19599679,0.0,4.83426,17.36173679
 09/23  11:00:00,101.405536802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.634411067,0.0,0.0,0.0,43.513341876,52.539744,13.475499135,0.0,4.83426,8.64123913496
 09/23  13:00:00,115.382273727,0.239747672113,14.3093216208,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,129.536840218,0.476981287137,28.103595957,0.0,43.513341876,52.539744,13.4705283756,0.0,4.83426,8.63626837556
 09/23  15:00:00,199.511334456,1.83723637145,96.2848644304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,100.479701081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,100.429691546,0.0,0.0,0.0,43.513341876,52.539744,13.4438080471,0.0,4.83426,8.60954804715
 09/23  18:00:00,103.373613308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.699198112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.538628459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.226945766,0.0,0.0,0.0,43.513341876,52.539744,22.3393812805,0.0,4.83426,17.5051212805
 09/23  22:00:00,117.820838369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.693647694,0.0,0.0,0.0,43.513341876,52.539744,13.4437154614,0.0,4.83426,8.6094554614
 09/23  24:00:00,117.737563653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.709352352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.684637121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.674659792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.102312983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.069429363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,115.105497319,0.0,0.0,0.0,43.513341876,52.539744,13.4437391386,0.0,4.83426,8.60947913863
 09/24  07:00:00,100.107250247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.279681274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.578667652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.710064527,0.0,0.0,0.0,43.513341876,52.539744,22.1974557029,0.0,4.83426,17.3631957029
 09/24  11:00:00,101.509727869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,100.704574409,0.0,0.0,0.0,43.513341876,52.539744,13.4756165577,0.0,4.83426,8.64135655773
 09/24  13:00:00,246.416169144,2.49837192109,142.147288569,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  14:00:00,356.814922159,4.23591740652,250.035338042,0.0,43.513341876,52.539744,13.4690248523,0.0,4.83426,8.63476485232
 09/24  15:00:00,372.732225474,4.46616513262,265.625915189,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,364.185654991,4.65420749206,257.052429711,0.0,43.513341876,52.539744,13.4426447212,0.0,4.83426,8.60838472121
 09/24  17:00:00,328.388071204,4.59079524538,221.609248001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,200.063136177,2.2934797293,93.6025072129,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,137.510827991,0.476981287137,17.9882273783,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.872564789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.546074619,0.0,0.0,0.0,43.513341876,52.539744,22.341573229,0.0,4.83426,17.507313229
 09/24  22:00:00,118.120706197,0.0,0.0,0.0,43.513341876,52.539744,13.4438663283,0.0,4.83426,8.60960632826
 09/24  23:00:00,118.914044449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,117.988566741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.894699536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.841517167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.839113565,0.0,0.0,0.0,43.513341876,52.539744,13.4492159747,0.0,4.83426,8.6149559747
 09/25  04:00:00,118.270248519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.228200107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,189.879446971,74.0487870421,0.00289189191199,0.0,43.513341876,53.238744,438.309906196,433.455646196,4.83426,0.02
 09/25  07:00:00,352.577667811,74.0487870421,0.0,0.0,220.879908,53.238744,384.712156103,362.409939763,4.83426,17.4679563406
 09/25  08:00:00,447.170819714,76.144873156,0.00233813052188,0.0,220.879908,145.652643033,264.217907992,201.623195278,36.25695,26.3377627134
 09/25  09:00:00,451.152974106,78.5391494628,1.49256543029,0.0,220.879908,145.652643033,206.427618101,138.482713669,36.25695,31.6879544318
 09/25  10:00:00,506.849964096,81.5356625033,47.6913362857,0.0,220.879908,151.653867033,146.152421751,67.5072694807,48.3426,30.3025522698
 09/25  11:00:00,585.369745656,84.8178199629,121.394345598,0.0,220.879908,151.653867033,90.0020579006,6.11846299861,48.3426,35.540994902
 09/25  12:00:00,680.808873363,88.0615116255,214.074892365,0.0,220.879908,151.653867033,92.8680121183,0.0,48.3426,44.5254121183
 09/25  13:00:00,750.577099387,90.7046738135,286.879731781,0.0,220.879908,145.652643033,59.848442214,0.0055097897796,24.1713,35.6716324242
 09/25  14:00:00,757.441059318,93.3917487568,290.936401716,0.0,220.879908,145.652643033,59.5843308777,0.0,24.1713,35.4130308777
 09/25  15:00:00,756.797603414,96.954393707,294.494885825,0.0,220.879908,137.835547516,40.300835961,0.00549022696392,4.83426,35.461085734
 09/25  16:00:00,762.731808737,91.1185096049,311.496666726,0.0,220.879908,133.019064,31.2740868441,0.0118257943297,4.83426,26.4280010498
 09/25  17:00:00,608.004873043,84.9999430526,243.118919328,0.0,220.879908,53.238744,31.2637441873,0.0,4.83426,26.4294841873
 09/25  18:00:00,504.435565435,81.0123830343,140.969134248,0.0,220.879908,53.238744,37.5841455162,6.24375879763,4.83426,26.5061267185
 09/25  19:00:00,413.017727817,77.7563007308,38.1545695874,0.0,220.879908,53.238744,57.5041008574,43.9999627017,4.83426,8.66987815569
 09/25  20:00:00,372.931291531,76.174103867,0.0,0.0,220.879908,53.238744,168.468302007,154.972722153,4.83426,8.66131985421
 09/25  21:00:00,117.933498658,0.0,0.0,0.0,43.513341876,52.539744,13.4957980847,0.0,4.83426,8.6615380847
 09/25  22:00:00,117.709898018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,118.732533846,0.0,0.0,0.0,43.513341876,52.539744,13.4599732723,0.0,4.83426,8.62571327229
 09/25  24:00:00,117.746164053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.739802688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.714817339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,117.696641876,0.0,0.0,0.0,43.513341876,52.539744,13.4492210035,0.0,4.83426,8.6149610035
 09/26  04:00:00,119.792932153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.446370632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,192.010035078,74.0487870421,0.0029814579263,0.0,43.513341876,53.238744,1193.9874461,1189.1331861,4.83426,0.02
 09/26  07:00:00,354.019551215,74.0487870421,0.0,0.0,220.879908,53.238744,968.476098288,946.171277807,4.83426,17.4705604812
 09/26  08:00:00,446.449616259,74.8308710039,0.00224082372702,0.0,220.879908,145.652643033,573.888817535,511.293314782,36.25695,26.3385527533
 09/26  09:00:00,508.624957329,76.5389403964,60.3913589462,0.0,220.879908,145.652643033,180.726891396,109.058051417,36.25695,35.4118899788
 09/26  10:00:00,675.492651581,79.6133068149,216.983047908,0.0,220.879908,151.653867033,74.9277865945,0.0,48.3426,26.5851865945
 09/26  11:00:00,768.133798976,83.6325380134,304.148097394,0.0,220.879908,151.653867033,87.8300051182,0.0,48.3426,39.4874051182
 09/26  12:00:00,779.563474551,88.0461703963,311.722402375,0.0,220.879908,151.653867033,88.9248317312,0.0,48.3426,40.5822317312
 09/26  13:00:00,773.678833615,91.3138617363,308.442187018,0.0,220.879908,145.652643033,59.8566942892,0.0109497222399,24.1713,35.6744445669
 09/26  14:00:00,776.530300691,94.6226736601,307.961821918,0.0,220.879908,145.652643033,59.5897528367,0.0,24.1713,35.4184528367
 09/26  15:00:00,780.728634476,99.1459113973,315.448796154,0.0,220.879908,137.835547516,40.3055456792,0.00659088440842,4.83426,35.4646947948
 09/26  16:00:00,791.631626233,93.7563120232,337.001507996,0.0,220.879908,133.019064,31.2799134638,0.0117033664863,4.83426,26.4339500973
 09/26  17:00:00,687.605231181,87.5561010874,319.308797769,0.0,220.879908,53.238744,31.2696987349,0.0,4.83426,26.4354387349
 09/26  18:00:00,630.423264027,82.8207809964,261.541237181,0.0,220.879908,53.238744,31.3473468463,0.00650979458803,4.83426,26.5065770517
 09/26  19:00:00,468.780432665,78.7298227876,92.9922843167,0.0,220.879908,53.238744,31.0265124864,17.5224978127,4.83426,8.66975467371
 09/26  20:00:00,378.874428113,77.0013107189,5.50696848669,0.0,220.879908,53.238744,83.4074486034,69.9117439906,4.83426,8.6614446128
 09/26  21:00:00,117.701060312,0.0,0.0,0.0,43.513341876,52.539744,13.4959900718,0.0,4.83426,8.66173007181
 09/26  22:00:00,117.75422851,0.0,0.0,0.0,43.513341876,52.539744,13.4681788992,0.0,4.83426,8.63391889921
 09/26  23:00:00,118.752227732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,117.755040726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,117.748415072,0.0,0.0,0.0,43.513341876,52.539744,13.4492117274,0.0,4.83426,8.61495172743
 09/27  02:00:00,117.725441611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,117.699164768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.107626521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.059742395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,191.334603377,74.0487870421,0.0032683929204,0.0,43.513341876,53.238744,1096.6047195,1083.15537683,4.83426,8.6150826745
 09/27  07:00:00,354.029293369,74.0487870421,0.0,0.0,220.879908,53.238744,942.338856249,920.034205016,4.83426,17.4703912331
 09/27  08:00:00,446.365004151,75.0312414866,0.00494279214832,0.0,220.879908,145.652643033,423.209736571,369.383137025,36.25695,17.5696495463
 09/27  09:00:00,555.983789458,76.854191423,106.954685062,0.0,220.879908,145.652643033,107.161094628,35.4866325509,36.25695,35.4175120773
 09/27  10:00:00,705.113730085,79.9951326976,246.078379665,0.0,220.879908,151.653867033,83.7872576113,0.0,48.3426,35.4446576113
 09/27  11:00:00,767.927340835,83.9491822208,303.642562224,0.0,220.879908,151.653867033,83.8938678835,0.0,48.3426,35.5512678835
 09/27  12:00:00,775.491128805,88.1478788017,307.653079224,0.0,220.879908,151.653867033,83.9756045849,0.0,48.3426,35.6330045849
 09/27  13:00:00,775.764526321,91.2763355391,310.522768524,0.0,220.879908,145.652643033,68.7762102588,0.0108595054052,24.1713,44.5940507534
 09/27  14:00:00,775.752071143,94.1684635506,307.63691948,0.0,220.879908,145.652643033,50.7417856266,0.0,24.1713,26.5704856266
 09/27  15:00:00,772.790500582,97.5325461515,309.321435253,0.0,220.879908,137.835547516,40.3113915306,0.00859002155592,4.83426,35.468541509
 09/27  16:00:00,781.795963646,91.2660907526,329.93822493,0.0,220.879908,133.019064,31.2855733329,0.0160306631111,4.83426,26.4352826698
 09/27  17:00:00,672.525240245,84.6535121118,307.514326987,0.0,220.879908,53.238744,31.2703039564,0.0,4.83426,26.4360439564
 09/27  18:00:00,592.333816867,80.7594935473,225.636113469,0.0,220.879908,53.238744,40.1747669937,0.0,4.83426,35.3405069937
 09/27  19:00:00,518.261664955,78.0037573064,142.252694809,0.0,220.879908,53.238744,15.9266880281,2.42176556964,4.83426,8.67066245849
 09/27  20:00:00,461.003176202,76.753381623,86.6212054959,0.0,220.879908,53.238744,43.6742707513,30.1782217114,4.83426,8.66178903994
 09/27  21:00:00,118.157720058,0.0,0.0,0.0,43.513341876,52.539744,13.4963009587,0.0,4.83426,8.66204095873
 09/27  22:00:00,117.889920493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,118.800490991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,117.89361188,0.0,0.0,0.0,43.513341876,52.539744,13.4493965741,0.0,4.83426,8.61513657414
 09/28  01:00:00,117.924607892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.936057626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,117.935337124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.353257334,0.0,0.0,0.0,43.513341876,52.539744,13.4492943556,0.0,4.83426,8.61503435559
 09/28  05:00:00,118.257243961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,189.959042108,74.0487870421,0.00332249838142,0.0,43.513341876,53.238744,514.914835568,510.060575568,4.83426,0.02
 09/28  07:00:00,352.752253197,74.0487870421,0.0,0.0,220.879908,53.238744,547.84084797,525.533758719,4.83426,17.4728292509
 09/28  08:00:00,447.199565012,76.0838032579,0.00244746454383,0.0,220.879908,145.652643033,360.774113854,298.171525341,36.25695,26.3456385135
 09/28  09:00:00,516.516719195,78.9321833754,65.7766597299,0.0,220.879908,145.652643033,125.054687133,62.2275803025,36.25695,26.5701568305
 09/28  10:00:00,660.284231781,82.7059153238,198.861915124,0.0,220.879908,151.653867033,83.7934493383,0.0,48.3426,35.4508493383
 09/28  11:00:00,750.36369723,87.0261942526,283.434340538,0.0,220.879908,151.653867033,83.8965844245,0.0,48.3426,35.5539844245
 09/28  12:00:00,765.808170234,90.4050166151,296.284754336,0.0,220.879908,151.653867033,92.8810633755,0.0,48.3426,44.5384633755
 09/28  13:00:00,758.299187446,93.0732797724,291.980079172,0.0,220.879908,145.652643033,59.8660223422,0.00661203535305,24.1713,35.6881103069
 09/28  14:00:00,759.620218811,95.9822724946,290.2544163,0.0,220.879908,145.652643033,59.5986565052,0.0,24.1713,35.4273565052
 09/28  15:00:00,760.402287511,99.5327143451,295.354718708,0.0,220.879908,137.835547516,40.3199791647,0.0107489096873,4.83426,35.4749702551
 09/28  16:00:00,770.131355684,93.2057449126,316.681314089,0.0,220.879908,133.019064,31.2833447825,0.0112859296111,4.83426,26.4377988529
 09/28  17:00:00,660.655891244,86.2830943755,294.216133345,0.0,220.879908,53.238744,31.2740258053,0.0,4.83426,26.4397658053
 09/28  18:00:00,511.072860224,81.7145330285,143.949498826,0.0,220.879908,53.238744,40.3798300818,9.03174562787,4.83426,26.5138244539
 09/28  19:00:00,396.806040567,78.3562563575,21.4792381408,0.0,220.879908,53.238744,62.1169853992,48.6124687874,4.83426,8.67025661176
 09/28  20:00:00,373.4737722,76.6997934936,0.0,0.0,220.879908,53.238744,162.64164825,149.145454107,4.83426,8.66193414331
 09/28  21:00:00,117.94555179,0.0,0.0,0.0,43.513341876,52.539744,13.496520623,0.0,4.83426,8.66226062295
 09/28  22:00:00,117.713565968,0.0,0.0,0.0,43.513341876,52.539744,13.4685783935,0.0,4.83426,8.63431839347
 09/28  23:00:00,118.728384325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,117.722090411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,117.717633859,0.0,0.0,0.0,43.513341876,52.539744,13.449533331,0.0,4.83426,8.61527333104
 09/29  02:00:00,117.703344526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,117.675201275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,119.768320035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.434839875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,192.004763861,74.0487870421,0.00305810344697,0.0,43.513341876,53.238744,1225.8826052,1212.43316161,4.83426,8.61518358902
 09/29  07:00:00,354.010381444,74.0487870421,0.0,0.0,220.879908,53.238744,999.460571302,977.153184076,4.83426,17.4731272259
 09/29  08:00:00,446.62664171,74.7954601925,0.00319986850229,0.0,220.879908,145.652643033,625.717463628,571.890688369,36.25695,17.5698252587
 09/29  09:00:00,471.675382349,76.4078354816,23.9086016712,0.0,220.879908,145.652643033,250.418601863,178.737652766,36.25695,35.4239990974
 09/29  10:00:00,622.786600661,79.3535058831,164.862407544,0.0,220.879908,151.653867033,87.4652221438,3.66364436309,48.3426,35.4589777807
 09/29  11:00:00,748.597473753,83.1448817045,285.390526178,0.0,220.879908,151.653867033,83.9035493954,0.0,48.3426,35.5609493954
 09/29  12:00:00,768.132808281,87.3821212381,301.272929582,0.0,220.879908,151.653867033,83.9832848344,0.0,48.3426,35.6406848344
 09/29  13:00:00,765.486388706,90.532232635,301.212264161,0.0,220.879908,145.652643033,68.7890590303,0.0109394964571,24.1713,44.6068195338
 09/29  14:00:00,773.732054902,94.0014152496,305.836919821,0.0,220.879908,145.652643033,59.5983005785,0.0,24.1713,35.4270005785
 09/29  15:00:00,782.913628144,98.4763533901,318.234910561,0.0,220.879908,137.835547516,31.4514685435,0.00642137769661,4.83426,26.6107871658
 09/29  16:00:00,797.677059144,93.3395486027,343.277200087,0.0,220.879908,133.019064,40.0880634609,0.0107051951251,4.83426,35.2430982658
 09/29  17:00:00,687.816416688,86.8556336899,320.198011841,0.0,220.879908,53.238744,31.2703866057,0.0,4.83426,26.4361266057
 09/29  18:00:00,677.451270718,82.5147884169,308.608633336,0.0,220.879908,53.238744,31.3510916972,0.0,4.83426,26.5168316972
 09/29  19:00:00,513.199636543,78.920936727,136.941277337,0.0,220.879908,53.238744,23.94212989,10.4368172087,4.83426,8.67105268135
 09/29  20:00:00,379.128572908,77.0058463315,5.73677022105,0.0,220.879908,53.238744,81.9362289603,68.4395645687,4.83426,8.66240439164
 09/29  21:00:00,117.685651325,0.0,0.0,0.0,43.513341876,52.539744,13.4948446702,0.0,4.83426,8.66058467024
 09/29  22:00:00,117.729554882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,118.74099458,0.0,0.0,0.0,43.513341876,52.539744,13.4603342122,0.0,4.83426,8.62607421224
 09/29  24:00:00,117.740455221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,117.726473116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.71944708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.701557967,0.0,0.0,0.0,43.513341876,52.539744,13.4439088927,0.0,4.83426,8.60964889266
 09/30  04:00:00,118.097496543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.045057703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,115.065873772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,100.022914562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.153821484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.405607552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.576552621,0.0,0.0,0.0,43.513341876,52.539744,22.2017596183,0.0,4.83426,17.3674996183
 09/30  11:00:00,101.437761868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,112.6196094,0.242254779898,11.6738475188,0.0,43.513341876,52.539744,13.4763865261,0.0,4.83426,8.64212652613
 09/30  13:00:00,304.077015446,4.02353704977,197.863833385,0.0,43.513341876,52.539744,13.4713697872,0.0,4.83426,8.63710978717
 09/30  14:00:00,308.711391727,4.01082066599,202.403954653,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,351.818468633,4.6401027981,244.547348836,0.0,43.513341876,52.539744,13.4713293349,0.0,4.83426,8.63706933488
 09/30  16:00:00,372.100094896,4.40654713134,265.328065555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,344.733417607,4.90698514778,237.518910554,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,196.243772665,2.41730951823,86.7326733001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.706477248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.532852727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.225140109,0.0,0.0,0.0,43.513341876,52.539744,31.0940364325,0.0,4.83426,26.2597764325
 09/30  22:00:00,117.864125707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.746744632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,117.861780182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.861479726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.856329556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.849476707,0.0,0.0,0.0,43.513341876,52.539744,13.4439814902,0.0,4.83426,8.60972149025
 10/01  04:00:00,118.279400557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.257240692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,115.287211168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,100.248261975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.409473494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.572183149,0.0,0.0,0.0,43.513341876,52.539744,13.4495768421,0.0,4.83426,8.61531684212
 10/01  10:00:00,100.61444376,0.0,0.0,0.0,43.513341876,52.539744,13.5272242727,0.0,4.83426,8.69296427268
 10/01  11:00:00,101.419230697,0.0,0.0,0.0,43.513341876,52.539744,13.4770589475,0.0,4.83426,8.64279894748
 10/01  12:00:00,179.299260388,1.69322393537,76.4263600922,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,271.227668334,3.63054820732,165.679827864,0.0,43.513341876,52.539744,13.4771138843,0.0,4.83426,8.64285388425
 10/01  14:00:00,267.664346387,3.50900514813,162.249272465,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,203.346852478,2.14937814183,99.7880954998,0.0,43.513341876,52.539744,13.4714756229,0.0,4.83426,8.63721562286
 10/01  16:00:00,100.43756376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,100.360469977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,106.267955228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,118.667908279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.576575058,0.0,0.0,0.0,43.513341876,52.539744,13.4440538474,0.0,4.83426,8.60979384739
 10/01  21:00:00,118.261287725,0.0,0.0,0.0,43.513341876,52.539744,22.3491262131,0.0,4.83426,17.5148662131
 10/01  22:00:00,117.848168205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.690056486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.776462023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.754286294,0.0,0.0,0.0,43.513341876,52.539744,13.4494908629,0.0,4.83426,8.6152308629
 10/02  02:00:00,117.743850195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,117.725795728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.136264265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.096464826,0.0,0.0,0.0,43.513341876,52.539744,13.4494581709,0.0,4.83426,8.61519817094
 10/02  06:00:00,193.211084048,74.0487870421,0.00218058434079,0.0,43.513341876,53.238744,767.355716045,762.501456045,4.83426,0.02
 10/02  07:00:00,352.835461429,74.0487870421,0.0,0.0,220.879908,53.238744,671.965957959,649.658760196,4.83426,17.4729377629
 10/02  08:00:00,445.432435894,74.2717072684,0.00363415870803,0.0,220.879908,145.652643033,524.19952826,461.592849358,36.25695,26.3497289021
 10/02  09:00:00,445.749272238,74.5412554165,0.00277768043742,0.0,220.879908,145.652643033,493.560032064,430.724564265,36.25695,26.5785177997
 10/02  10:00:00,452.299421797,75.0654864404,0.00203841966126,0.0,220.879908,151.653867033,510.992229003,427.187013096,48.3426,35.462615907
 10/02  11:00:00,455.064078176,76.9853234031,0.00152232909394,0.0,220.879908,151.653867033,313.427405655,229.517419425,48.3426,35.5673862301
 10/02  12:00:00,484.583006966,80.3777794219,26.7808799497,0.0,220.879908,151.653867033,193.595031344,100.69191385,48.3426,44.5605174941
 10/02  13:00:00,519.905578576,82.8958110117,65.1793342774,0.0,220.879908,145.652643033,130.557842098,70.6837022659,24.1713,35.7028398317
 10/02  14:00:00,546.135866841,85.2520279702,88.9361569046,0.0,220.879908,145.652643033,108.302048965,48.6898457461,24.1713,35.4409032187
 10/02  15:00:00,547.564617059,86.3133586633,97.1639401161,0.0,220.879908,137.835547516,76.6576889033,36.3320535773,4.83426,35.491375326
 10/02  16:00:00,533.551918874,80.3984656866,94.1363779184,0.0,220.879908,133.019064,46.8361265897,15.5573229329,4.83426,26.4445436568
 10/02  17:00:00,413.515576944,76.3427125651,58.1887360226,0.0,220.879908,53.238744,70.4837979866,39.2043709259,4.83426,26.4451670607
 10/02  18:00:00,364.247944171,75.160516608,1.66647995729,0.0,220.879908,53.238744,167.822232168,127.629199658,4.83426,35.3587725106
 10/02  19:00:00,371.361604732,74.5365426529,0.0,0.0,220.879908,53.238744,274.760131276,261.254884643,4.83426,8.67098663292
 10/02  20:00:00,371.115155078,74.2135539629,0.0,0.0,220.879908,53.238744,400.985598785,387.488218626,4.83426,8.66312015948
 10/02  21:00:00,117.848354304,0.0,0.0,0.0,43.513341876,52.539744,13.4967077413,0.0,4.83426,8.66244774128
 10/02  22:00:00,117.591407295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  23:00:00,118.623761185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.60092022,0.0,0.0,0.0,43.513341876,52.539744,13.4496725735,0.0,4.83426,8.61541257354
 10/03  01:00:00,117.584526174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.565804579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.556148967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,119.668240142,0.0,0.0,0.0,43.513341876,52.539744,13.4496687965,0.0,4.83426,8.61540879652
 10/03  05:00:00,119.331062802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,195.135146748,74.0487870421,0.0,0.0,43.513341876,53.238744,1613.34163389,1608.48737389,4.83426,0.02
 10/03  07:00:00,354.012515005,74.0487870421,0.0,0.0,220.879908,53.238744,1371.43808907,1349.12611648,4.83426,17.4777125925
 10/03  08:00:00,446.423952228,74.0487870421,0.00240064448812,0.0,220.879908,145.652643033,1052.00479052,989.391535946,36.25695,26.3563045739
 10/03  09:00:00,445.965148502,74.2970855463,0.00126923016282,0.0,220.879908,145.652643033,622.307667301,550.616554968,36.25695,35.4341623329
 10/03  10:00:00,484.084067626,75.5559351218,31.0657765604,0.0,220.879908,151.653867033,230.723461045,155.769507878,48.3426,26.6113531664
 10/03  11:00:00,595.075195376,78.0542394665,137.595041036,0.0,220.879908,151.653867033,99.9219086984,7.11245177064,48.3426,44.4668569278
 10/03  12:00:00,716.970899175,81.334142906,256.546089368,0.0,220.879908,151.653867033,84.0003721592,0.0,48.3426,35.6577721592
 10/03  13:00:00,757.959680411,84.8852486594,299.448683554,0.0,220.879908,145.652643033,68.8054310878,0.00880928451935,24.1713,44.6253218033
 10/03  14:00:00,777.607944549,87.8108983263,315.747356764,0.0,220.879908,145.652643033,50.7611623583,0.0,24.1713,26.5898623583
 10/03  15:00:00,789.354685209,91.1483289033,331.798103341,0.0,220.879908,137.835547516,40.3261392847,0.0,4.83426,35.4918792847
 10/03  16:00:00,799.445863058,85.7916223394,352.493743608,0.0,220.879908,133.019064,31.2971308904,0.0114187050155,4.83426,26.4514521853
 10/03  17:00:00,690.085006228,79.413484678,329.724547255,0.0,220.879908,53.238744,40.0915035447,0.0,4.83426,35.2572435447
 10/03  18:00:00,582.499047023,77.0075629717,216.518623219,0.0,220.879908,53.238744,33.4226049718,2.05543324626,4.83426,26.5329117256
 10/03  19:00:00,419.018708338,75.4943688911,46.7229318828,0.0,220.879908,53.238744,59.3180543975,45.8124521114,4.83426,8.67134228611
 10/03  20:00:00,371.144814931,74.8116270466,0.0,0.0,220.879908,53.238744,107.898515759,94.4015348057,4.83426,8.6627209529
 10/03  21:00:00,117.700872149,0.0,0.0,0.0,43.513341876,52.539744,13.4973678463,0.0,4.83426,8.66310784631
 10/03  22:00:00,117.79446662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  23:00:00,118.78700143,0.0,0.0,0.0,43.513341876,52.539744,13.460784691,0.0,4.83426,8.62652469102
 10/03  24:00:00,117.872652326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,117.899025885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.914743647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,117.925026269,0.0,0.0,0.0,43.513341876,52.539744,13.4496491746,0.0,4.83426,8.61538917462
 10/04  04:00:00,118.40430836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.391965259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,274.546268964,74.0487870421,80.7835090036,0.0,43.513341876,53.238744,211.393470059,206.539210059,4.83426,0.02
 10/04  07:00:00,428.094327532,74.0487870421,74.588637475,0.0,220.879908,53.238744,160.524369455,138.210827669,4.83426,17.4792817859
 10/04  08:00:00,541.787935635,75.1358545816,94.5077354317,0.0,220.879908,145.652643033,79.6321844633,17.0176456913,36.25695,26.357588772
