Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  09:00:00,642.129100289,77.6058183317,191.711289057,0.0,220.879908,145.652643033,71.7002569678,0.0,36.25695,35.4433069678
 10/04  10:00:00,763.715078752,81.6250063412,302.618466968,0.0,220.879908,151.653867033,83.8145657692,0.0,48.3426,35.4719657692
 10/04  11:00:00,783.468771592,85.9978789266,316.712502879,0.0,220.879908,151.653867033,83.9195438564,0.0,48.3426,35.5769438564
 10/04  12:00:00,795.91318898,89.2476126811,326.541929338,0.0,220.879908,151.653867033,84.006821718,0.0,48.3426,35.664221718
 10/04  13:00:00,790.668629273,91.7382885001,324.650952491,0.0,220.879908,145.652643033,68.8177026388,0.0105288483301,24.1713,44.6358737905
 10/04  14:00:00,793.846803981,94.75635142,324.763396491,0.0,220.879908,145.652643033,59.6177950942,0.0,24.1713,35.4464950942
 10/04  15:00:00,796.031481291,98.4825916325,331.042752692,0.0,220.879908,137.835547516,40.333414697,0.0,4.83426,35.499154697
 10/04  16:00:00,804.010771569,92.4558006758,350.312342001,0.0,220.879908,133.019064,31.2983752492,0.0110132407507,4.83426,26.4531020084
 10/04  17:00:00,691.920756337,85.0905121364,325.80754993,0.0,220.879908,53.238744,31.2870107229,0.0,4.83426,26.4527507229
 10/04  18:00:00,612.607732852,80.2579478732,243.344203011,0.0,220.879908,53.238744,41.1934408594,0.987406895624,4.83426,35.3717739637
 10/04  19:00:00,453.70744739,77.2039431452,79.0496949145,0.0,220.879908,53.238744,42.5254431438,29.0195012132,4.83426,8.67168193066
 10/04  20:00:00,386.26323176,75.9539257636,13.4454464781,0.0,220.879908,53.238744,74.7430611958,69.8888011958,4.83426,0.02
 10/04  21:00:00,118.002581522,0.0,0.0,0.0,43.513341876,52.539744,13.4980136568,0.0,4.83426,8.66375365684
 10/04  22:00:00,117.758357196,0.0,0.0,0.0,43.513341876,52.539744,13.4695002542,0.0,4.83426,8.63524025416
 10/04  23:00:00,118.762270616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,117.809716574,0.0,0.0,0.0,43.513341876,52.539744,13.4497689793,0.0,4.83426,8.61550897927
 10/05  01:00:00,117.797631906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.791069775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.784658231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.197265092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.163973554,0.0,0.0,0.0,43.513341876,52.539744,13.4498088806,0.0,4.83426,8.61554888061
 10/05  06:00:00,192.906564086,74.0487870421,0.00176878155572,0.0,43.513341876,53.238744,612.078201748,607.223941748,4.83426,0.02
 10/05  07:00:00,352.582376934,74.0487870421,0.0,0.0,220.879908,53.238744,514.596079725,492.283258344,4.83426,17.4785613811
 10/05  08:00:00,453.094574242,74.7929280845,7.25163061787,0.0,220.879908,145.652643033,266.570749823,203.954064974,36.25695,26.3597348493
 10/05  09:00:00,553.313557282,76.9188377892,104.237213271,0.0,220.879908,145.652643033,104.328089093,32.6249604755,36.25695,35.4461786176
 10/05  10:00:00,718.847705811,80.7049823774,259.019537088,0.0,220.879908,151.653867033,74.9614224774,0.0,48.3426,26.6188224774
 10/05  11:00:00,772.407282258,85.116581091,306.748026641,0.0,220.879908,151.653867033,92.8201403739,0.0,48.3426,44.4775403739
 10/05  12:00:00,783.152874874,88.1372284793,315.101280428,0.0,220.879908,151.653867033,84.0106112978,0.0,48.3426,35.6680112978
 10/05  13:00:00,778.07251592,90.6887670222,313.316624813,0.0,220.879908,145.652643033,68.8226880667,0.0105012323255,24.1713,44.6408868344
 10/05  14:00:00,780.54258404,93.9374590214,312.517449778,0.0,220.879908,145.652643033,50.7645837941,0.0,24.1713,26.5932837941
 10/05  15:00:00,782.697373788,96.9518803863,319.480163086,0.0,220.879908,137.835547516,40.3372673392,0.0,4.83426,35.5030073392
 10/05  16:00:00,790.591027688,89.485298323,340.109717807,0.0,220.879908,133.019064,40.1132019471,0.0109987810221,4.83426,35.2679431661
 10/05  17:00:00,686.798906469,81.639493108,324.282908274,0.0,220.879908,53.238744,31.2857788239,0.0,4.83426,26.4515188239
 10/05  18:00:00,573.277561244,78.3235159282,206.129045676,0.0,220.879908,53.238744,35.9214982649,4.54972503203,4.83426,26.5375132329
 10/05  19:00:00,408.471289133,76.3889389873,34.9907318147,0.0,220.879908,53.238744,62.5060216778,48.9997572212,4.83426,8.67200445661
 10/05  20:00:00,372.163918403,75.4367302684,0.0,0.0,220.879908,53.238744,99.310072012,85.8123101901,4.83426,8.66350182185
 10/05  21:00:00,117.986979996,0.0,0.0,0.0,43.513341876,52.539744,13.4961796016,0.0,4.83426,8.66191960162
 10/05  22:00:00,117.737688643,0.0,0.0,0.0,43.513341876,52.539744,13.4693488178,0.0,4.83426,8.63508881776
 10/05  23:00:00,118.755051385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,117.808918997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.807819765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.785008215,0.0,0.0,0.0,43.513341876,52.539744,13.4496869647,0.0,4.83426,8.61542696469
 10/06  03:00:00,117.768525144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,119.88296699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.557021634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,193.671441292,74.0487870421,0.00224170884906,0.0,43.513341876,53.238744,685.033456135,671.58372423,4.83426,8.61547190555
 10/06  07:00:00,352.652985928,74.0487870421,0.0,0.0,220.879908,53.238744,553.431829185,531.116921491,4.83426,17.4806476936
 10/06  08:00:00,445.531157616,74.4952563035,0.00243317212587,0.0,220.879908,145.652643033,350.93294217,289.544823201,36.25695,25.1311689696
 10/06  09:00:00,446.415847231,75.3168048454,0.00240445413286,0.0,220.879908,145.652643033,294.149978154,230.067967603,36.25695,27.8250605503
 10/06  10:00:00,453.735373477,76.5944724221,0.00174911654552,0.0,220.879908,151.653867033,377.680293975,293.858889847,48.3426,35.4788041276
 10/06  11:00:00,456.93768721,78.8735911522,0.0,0.0,220.879908,151.653867033,347.522745097,263.594591591,48.3426,35.5855535056
 10/06  12:00:00,459.128877107,82.0452817562,0.0,0.0,220.879908,151.653867033,275.051045473,182.121565213,48.3426,44.5868802602
 10/06  13:00:00,454.922662904,83.8471454813,0.0,0.0,220.879908,145.652643033,231.542440992,171.64779646,24.1713,35.7233445321
 10/06  14:00:00,456.366351425,85.3192743922,0.0,0.0,220.879908,145.652643033,225.923401457,166.294031337,24.1713,35.4580701198
 10/06  15:00:00,448.439005009,85.2700905227,0.0,0.0,220.879908,137.835547516,187.303995428,146.965566725,4.83426,35.5041687024
 10/06  16:00:00,436.314645352,78.0897639887,0.0,0.0,220.879908,133.019064,201.845151459,170.552139618,4.83426,26.4587518411
 10/06  17:00:00,353.492773385,74.9057000176,0.0,0.0,220.879908,53.238744,440.796053258,400.69299237,4.83426,35.2688008884
 10/06  18:00:00,362.100996148,74.3232578506,0.0,0.0,220.879908,53.238744,538.992280603,507.622649705,4.83426,26.5353708973
 10/06  19:00:00,371.434058986,74.1213547971,0.0,0.0,220.879908,53.238744,632.92258796,619.415800486,4.83426,8.6725274741
 10/06  20:00:00,371.769224795,74.0538722541,0.0,0.0,220.879908,53.238744,672.286843573,658.788689266,4.83426,8.6638943073
 10/06  21:00:00,117.431553679,0.0,0.0,0.0,43.513341876,52.539744,13.4975697928,0.0,4.83426,8.66330979282
 10/06  22:00:00,117.523202753,0.0,0.0,0.0,43.513341876,52.539744,13.4692379351,0.0,4.83426,8.63497793512
 10/06  23:00:00,118.597844547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  24:00:00,117.556306136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.565194116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.559928678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.559551792,0.0,0.0,0.0,43.513341876,52.539744,13.4440873757,0.0,4.83426,8.60982737571
 10/07  04:00:00,117.981592057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,117.955185766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,117.988944284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,99.9548262545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,99.9674311943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.008964429,0.0,0.0,0.0,43.513341876,52.539744,13.4498823092,0.0,4.83426,8.61562230921
 10/07  10:00:00,100.047044448,0.0,0.0,0.0,43.513341876,52.539744,13.5304951416,0.0,4.83426,8.69623514159
 10/07  11:00:00,100.951397658,0.0,0.0,0.0,43.513341876,52.539744,13.4777519855,0.0,4.83426,8.64349198547
 10/07  12:00:00,100.042254906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,100.125674239,0.0,0.0,0.0,43.513341876,52.539744,13.4720936833,0.0,4.83426,8.63783368327
 10/07  14:00:00,100.187803075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,100.188119205,0.0,0.0,0.0,43.513341876,52.539744,13.4721418092,0.0,4.83426,8.63788180924
 10/07  16:00:00,99.9371784742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,99.8790593642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,108.792670715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.147135138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.080585168,0.0,0.0,0.0,43.513341876,52.539744,13.4442147085,0.0,4.83426,8.60995470851
 10/07  21:00:00,117.845596571,0.0,0.0,0.0,43.513341876,52.539744,22.3565642964,0.0,4.83426,17.5223042964
 10/07  22:00:00,117.493938276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.477128883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.479410579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.473557695,0.0,0.0,0.0,43.513341876,52.539744,13.4442311789,0.0,4.83426,8.6099711789
 10/08  02:00:00,117.467838019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.822122875,0.359449113346,0.0,0.0,43.513341876,52.539744,4.89588970972,0.0416297097168,4.83426,0.02
 10/08  04:00:00,121.394973488,3.50440444967,0.0,0.0,43.513341876,52.539744,5.37032242964,0.516062429639,4.83426,0.02
 10/08  05:00:00,121.38273859,3.52355310993,0.0,0.0,43.513341876,52.539744,5.62455583367,0.770295833675,4.83426,0.02
 10/08  06:00:00,125.780144528,7.89306741015,0.0,0.0,43.513341876,52.539744,7.02668040819,2.17242040819,4.83426,0.02
 10/08  07:00:00,106.072392135,6.24136201634,0.0,0.0,43.513341876,52.539744,14.7387013883,1.29448622707,4.83426,8.60995516118
 10/08  08:00:00,103.437899542,3.52144845998,0.0,0.0,43.513341876,52.539744,5.71565471458,0.861394714575,4.83426,0.02
 10/08  09:00:00,100.040672657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.04408551,0.0,0.0,0.0,43.513341876,52.539744,13.5305130297,0.0,4.83426,8.69625302974
 10/08  11:00:00,100.900449327,0.0,0.0,0.0,43.513341876,52.539744,13.4778488151,0.0,4.83426,8.64358881512
 10/08  12:00:00,100.011390074,0.0,0.0,0.0,43.513341876,52.539744,13.4769042211,0.0,4.83426,8.64264422112
 10/08  13:00:00,100.099736996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,100.137477857,0.0,0.0,0.0,43.513341876,52.539744,13.4719279781,0.0,4.83426,8.63766797806
 10/08  15:00:00,100.096544806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  16:00:00,99.8434456936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,99.7996863091,0.0,0.0,0.0,43.513341876,52.539744,13.4442299621,0.0,4.83426,8.6099699621
 10/08  18:00:00,111.725034023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.103494072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.046812973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,117.828627253,0.0,0.0,0.0,43.513341876,52.539744,26.0757490111,0.0,4.83426,21.2414890111
 10/08  22:00:00,117.848842726,0.359449113346,0.0,0.0,43.513341876,52.539744,9.88587601328,0.0958081069417,4.83426,4.95580790633
 10/08  23:00:00,121.11194504,2.6604291736,0.0,0.0,43.513341876,52.539744,5.59245634014,0.738196340137,4.83426,0.02
 10/08  24:00:00,120.742972475,3.26233711929,0.0,0.0,43.513341876,52.539744,5.9745598696,1.1202998696,4.83426,0.02
 10/09  01:00:00,122.369788753,4.88427903052,0.0,0.0,43.513341876,52.539744,6.60436484769,1.75010484769,4.83426,0.02
 10/09  02:00:00,121.873274246,4.38667704626,0.0,0.0,43.513341876,52.539744,6.7916520752,1.9373920752,4.83426,0.02
 10/09  03:00:00,122.499421679,5.00920568908,0.0,0.0,43.513341876,52.539744,7.643723081,2.789463081,4.83426,0.02
 10/09  04:00:00,122.431841093,4.51160370482,0.0,0.0,43.513341876,52.539744,16.4305724811,2.98629821842,4.83426,8.61001426268
 10/09  05:00:00,123.033475716,5.13413234763,0.0,0.0,43.513341876,52.539744,8.96658154212,4.11232154212,4.83426,0.02
 10/09  06:00:00,122.568725797,4.63653036337,0.0,0.0,43.513341876,52.539744,9.14405719783,4.28979719783,4.83426,0.02
 10/09  07:00:00,105.004951209,5.13413234763,0.0,0.0,43.513341876,52.539744,9.36320600628,4.50894600628,4.83426,0.02
 10/09  08:00:00,104.524976145,4.63653036337,0.0,0.0,43.513341876,52.539744,8.76220684615,3.90794684615,4.83426,0.02
 10/09  09:00:00,104.427886688,4.50949905486,0.0,0.0,43.513341876,52.539744,8.60576828315,3.75150828315,4.83426,0.02
 10/09  10:00:00,102.566122168,2.6604291736,0.0,0.0,43.513341876,52.539744,15.374106185,1.92414018436,4.83426,8.61570600068
 10/09  11:00:00,100.814289678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,99.9265542833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.038058944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,100.06082564,0.0,0.0,0.0,43.513341876,52.539744,13.4441472436,0.0,4.83426,8.60988724365
 10/09  15:00:00,100.040570509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,99.8424404391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,99.8187653484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,111.757517278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.139948401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.076209004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,117.832104993,0.0,0.0,0.0,43.513341876,52.539744,13.4442651258,0.0,4.83426,8.6100051258
 10/09  22:00:00,117.512912106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.448441223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.489735848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,120.915046282,3.42240412343,0.0,0.0,43.513341876,52.539744,6.4334627086,1.5792027086,4.83426,0.02
 10/10  02:00:00,122.685646632,5.19091434014,0.0,0.0,43.513341876,52.539744,16.6761523736,3.22611453602,4.83426,8.61577783754
 10/10  03:00:00,121.702629203,4.21064973197,0.0,0.0,43.513341876,52.539744,8.3062948875,3.4520348875,4.83426,0.02
 10/10  04:00:00,124.932091545,5.31015966192,0.0,0.0,43.513341876,52.539744,10.2369376558,5.38267765581,4.83426,0.02
 10/10  05:00:00,123.677670112,4.3980397198,0.0,0.0,43.513341876,52.539744,10.111290447,5.25703044705,4.83426,0.02
 10/10  06:00:00,196.007855916,74.0487870421,0.000871767604577,0.0,43.513341876,53.238744,1593.99934593,1580.54945397,4.83426,8.61563196612
 10/10  07:00:00,353.931146837,74.0487870421,0.0,0.0,220.879908,53.238744,1159.1268354,1136.80870285,4.83426,17.4838725587
 10/10  08:00:00,446.346035958,74.0487870421,0.00321432960823,0.0,220.879908,145.652643033,959.680787344,905.839280352,36.25695,17.5845569925
 10/10  09:00:00,446.298889624,74.0487870421,0.00256021600525,0.0,220.879908,145.652643033,843.565217107,771.845505012,36.25695,35.462762095
 10/10  10:00:00,451.79724667,74.0487870421,0.00171980725109,0.0,220.879908,151.653867033,741.43753506,657.599345098,48.3426,35.4955899617
 10/10  11:00:00,452.63155955,74.0577991782,0.0,0.0,220.879908,151.653867033,670.526146165,586.577337326,48.3426,35.6062088386
 10/10  12:00:00,451.58865597,74.1469558738,0.0,0.0,220.879908,151.653867033,623.334667165,530.377371794,48.3426,44.6146953709
 10/10  13:00:00,445.771455067,74.3763298656,0.0,0.0,220.879908,145.652643033,602.021076562,533.176863906,24.1713,44.6729126566
 10/10  14:00:00,446.98372502,74.7968222919,0.0,0.0,220.879908,145.652643033,792.598882954,732.955606811,24.1713,35.4719761429
 10/10  15:00:00,439.289792812,74.6416906582,0.0,0.0,220.879908,137.835547516,763.000749631,722.647696755,4.83426,35.5187928753
 10/10  16:00:00,433.63660844,74.0513948876,0.0,0.0,220.879908,133.019064,623.353490646,592.051295124,4.83426,26.4679355218
 10/10  17:00:00,353.831857744,74.0487870421,0.0,0.0,220.879908,53.238744,703.187693545,671.88223104,4.83426,26.4712025043
 10/10  18:00:00,365.772069577,74.0487870421,0.0,0.0,220.879908,53.238744,756.585461643,716.361238988,4.83426,35.3899626556
 10/10  19:00:00,371.721103373,74.0487870421,0.0,0.0,220.879908,53.238744,772.373848123,758.866087979,4.83426,8.67350014455
 10/10  20:00:00,371.721471484,74.0487870421,0.0,0.0,220.879908,53.238744,828.453543428,814.95488799,4.83426,8.66439543786
 10/10  21:00:00,117.339205537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  22:00:00,117.435435199,0.0,0.0,0.0,43.513341876,52.539744,13.4702344732,0.0,4.83426,8.63597447318
 10/10  23:00:00,118.531114319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,117.494050775,0.0,0.0,0.0,43.513341876,52.539744,13.4500156149,0.0,4.83426,8.61575561488
 10/11  01:00:00,117.498189145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,118.616009818,1.12433992698,0.0,0.0,43.513341876,52.539744,5.09222503594,0.237965035944,4.83426,0.02
 10/11  03:00:00,121.806507389,4.31758123393,0.0,0.0,43.513341876,52.539744,5.74905598,0.894795979997,4.83426,0.02
 10/11  04:00:00,122.804008467,4.89011075812,0.0,0.0,43.513341876,52.539744,14.8046899686,1.3545981913,4.83426,8.6158317773
 10/11  05:00:00,122.888454939,5.00547861143,0.0,0.0,43.513341876,52.539744,7.00555263488,2.15129263488,4.83426,0.02
 10/11  06:00:00,195.121432568,74.0487870421,0.0,0.0,43.513341876,53.238744,1682.53468993,1677.68042993,4.83426,0.02
 10/11  07:00:00,354.161005777,74.0487870421,0.0,0.0,220.879908,53.238744,1277.6478012,1255.32560754,4.83426,17.4879336582
 10/11  08:00:00,446.440270141,74.0487870421,0.00167419723382,0.0,220.879908,145.652643033,1078.67037511,1016.04384207,36.25695,26.3695830391
 10/11  09:00:00,446.49690994,74.0487870421,0.00179877915614,0.0,220.879908,145.652643033,978.180279755,906.459920501,36.25695,35.463409254
 10/11  10:00:00,452.543725853,74.0487870421,0.00137069903312,0.0,220.879908,151.653867033,887.305739097,803.459188943,48.3426,35.5039501535
 10/11  11:00:00,453.551295288,74.0487870421,0.0,0.0,220.879908,151.653867033,812.961632422,729.007217741,48.3426,35.6118146809
 10/11  12:00:00,452.136553173,74.1860801676,0.0,0.0,220.879908,151.653867033,712.027134391,619.069889914,48.3426,44.6146444772
 10/11  13:00:00,446.13191761,74.4579042273,0.0,0.0,220.879908,145.652643033,658.665954199,598.747379931,24.1713,35.7472742676
 10/11  14:00:00,446.273118482,74.756630452,0.0,0.0,220.879908,145.652643033,614.651374239,555.004265774,24.1713,35.4758084652
 10/11  15:00:00,438.566058057,75.0013841765,0.0,0.0,220.879908,137.835547516,521.26048863,480.901437944,4.83426,35.5247906869
 10/11  16:00:00,432.504321129,74.0915383687,0.0,0.0,220.879908,133.019064,382.928722901,351.621363822,4.83426,26.4730990785
 10/11  17:00:00,352.967134934,74.0487870421,0.0,0.0,220.879908,53.238744,576.652416828,536.532300035,4.83426,35.2858567934
 10/11  18:00:00,365.692327956,74.0487870421,0.0,0.0,220.879908,53.238744,703.837946562,672.454342579,4.83426,26.5493439829
 10/11  19:00:00,372.134695056,74.0487870421,0.0,0.0,220.879908,53.238744,741.004792089,727.496613805,4.83426,8.67391828461
 10/11  20:00:00,372.091246804,74.0487870421,0.0,0.0,220.879908,53.238744,844.589164352,831.090591208,4.83426,8.66431314356
 10/11  21:00:00,117.653812334,0.0,0.0,0.0,43.513341876,52.539744,13.4992076505,0.0,4.83426,8.66494765049
 10/11  22:00:00,117.464449147,0.0,0.0,0.0,43.513341876,52.539744,13.4703175341,0.0,4.83426,8.63605753406
 10/11  23:00:00,118.577147547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,117.575797129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.550033754,0.0,0.0,0.0,43.513341876,52.539744,13.449890459,0.0,4.83426,8.61563045896
 10/12  02:00:00,117.513908659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  03:00:00,117.507656825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,119.054100421,1.12433992698,0.0,0.0,43.513341876,52.539744,5.0604680932,0.206208093203,4.83426,0.02
 10/12  05:00:00,119.664349685,1.76957300008,0.0,0.0,43.513341876,52.539744,13.8645990052,0.414535827245,4.83426,8.61580317791
 10/12  06:00:00,194.954707042,74.0487870421,0.0,0.0,43.513341876,53.238744,1791.87012166,1787.01586166,4.83426,0.02
 10/12  07:00:00,354.181325381,74.0487870421,0.0,0.0,220.879908,53.238744,1656.75969587,1634.44002649,4.83426,17.4854093828
 10/12  08:00:00,446.449243836,74.0487870421,0.0,0.0,220.879908,145.652643033,1323.53948661,1260.90790502,36.25695,26.374631585
 10/12  09:00:00,446.508154145,74.0487870421,0.00081903957531,0.0,220.879908,145.652643033,990.780665233,919.049730245,36.25695,35.4739849881
 10/12  10:00:00,451.888026921,74.282447576,0.00153860589389,0.0,220.879908,151.653867033,650.516455239,566.669093663,48.3426,35.5047615765
 10/12  11:00:00,453.584293944,75.3506400735,0.0,0.0,220.879908,151.653867033,516.179624289,432.218092559,48.3426,35.6189317302
 10/12  12:00:00,454.116415677,76.967755106,0.0,0.0,220.879908,151.653867033,399.280709061,315.235788835,48.3426,35.7023202258
 10/12  13:00:00,449.410231972,78.3214212117,0.0,0.0,220.879908,145.652643033,296.937195861,228.077120113,24.1713,44.6887757474
 10/12  14:00:00,450.587531625,79.5111128033,0.0,0.0,220.879908,145.652643033,290.651419158,230.995195683,24.1713,35.4849234754
 10/12  15:00:00,443.362593824,80.1515978136,0.0,0.0,220.879908,137.835547516,210.643058634,170.273594939,4.83426,35.5352036952
 10/12  16:00:00,435.187792956,77.0462768512,0.0,0.0,220.879908,133.019064,84.7350056059,53.4261674618,4.83426,26.4745781441
 10/12  17:00:00,353.09260772,74.7518635263,0.0,0.0,220.879908,53.238744,178.384166362,138.259895787,4.83426,35.2900105744
 10/12  18:00:00,364.674756121,74.248067769,0.0,0.0,220.879908,53.238744,362.253737466,330.864569426,4.83426,26.5549080401
 10/12  19:00:00,371.06771166,74.1046874128,0.0,0.0,220.879908,53.238744,475.120398279,461.612640786,4.83426,8.67349749324
 10/12  20:00:00,370.929413886,74.0586682923,0.0,0.0,220.879908,53.238744,442.977453438,429.478236411,4.83426,8.66495702705
 10/12  21:00:00,117.73991455,0.0,0.0,0.0,43.513341876,52.539744,13.499343989,0.0,4.83426,8.66508398905
 10/12  22:00:00,117.474516848,0.0,0.0,0.0,43.513341876,52.539744,13.4704351465,0.0,4.83426,8.63617514649
 10/12  23:00:00,118.565932877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  24:00:00,117.525259035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.538289297,0.0,0.0,0.0,43.513341876,52.539744,13.4501735507,0.0,4.83426,8.61591355069
 10/13  02:00:00,117.535160556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.526317784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.640099155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.676823145,0.374779975659,0.0,0.0,43.513341876,52.539744,5.07788410328,0.223624103281,4.83426,0.02
 10/13  06:00:00,195.391808704,74.0487870421,0.0,0.0,43.513341876,53.238744,1788.32647438,1774.87626627,4.83426,8.61594810751
 10/13  07:00:00,357.087847028,74.0487870421,0.0,0.0,220.879908,53.238744,1573.57966777,1551.25731505,4.83426,17.488092721
 10/13  08:00:00,446.41839405,74.0487870421,0.0,0.0,220.879908,145.652643033,1226.67150231,1164.03899049,36.25695,26.3755618157
 10/13  09:00:00,446.036236567,74.0664479017,0.00104572080905,0.0,220.879908,145.652643033,791.123411225,719.390057565,36.25695,35.4764036601
 10/13  10:00:00,451.666719904,74.5384693349,0.00178835126945,0.0,220.879908,151.653867033,446.646048318,362.795314815,48.3426,35.5081335025
 10/13  11:00:00,453.937970098,75.9305152059,0.0,0.0,220.879908,151.653867033,270.526289281,186.560672744,48.3426,35.6230165371
 10/13  12:00:00,454.69482197,77.606689752,0.0,0.0,220.879908,151.653867033,220.649754129,136.599886551,48.3426,35.7072675779
 10/13  13:00:00,495.083172642,79.3693076065,44.1462149593,0.0,220.879908,145.652643033,171.459809837,102.592771523,24.1713,44.6957383148
 10/13  14:00:00,528.56835309,80.886270653,75.8224946181,0.0,220.879908,145.652643033,120.450068391,60.7888385812,24.1713,35.4899298094
 10/13  15:00:00,551.969857462,82.6656760339,105.114066847,0.0,220.879908,137.835547516,66.2576877712,25.8812603438,4.83426,35.5421674274
 10/13  16:00:00,533.452065329,78.4027696766,96.0215807355,0.0,220.879908,133.019064,48.147908654,16.835298458,4.83426,26.478350196
 10/13  17:00:00,372.232711653,75.3231496195,18.3639504758,0.0,220.879908,53.238744,105.409112686,65.2802811265,4.83426,35.2945715594
 10/13  18:00:00,364.952101918,74.5032764947,0.0,0.0,220.879908,53.238744,300.976567272,269.582596497,4.83426,26.5597107756
 10/13  19:00:00,371.063841213,74.1586470009,0.0,0.0,220.879908,53.238744,549.889973499,536.381376186,4.83426,8.67433731244
 10/13  20:00:00,371.727957117,74.0721403179,0.0,0.0,220.879908,53.238744,679.589422893,666.090451272,4.83426,8.66471162086
 10/13  21:00:00,117.388608735,0.0,0.0,0.0,43.513341876,52.539744,13.4996030415,0.0,4.83426,8.66534304149
 10/13  22:00:00,117.467490726,0.0,0.0,0.0,43.513341876,52.539744,13.4706059028,0.0,4.83426,8.63634590276
 10/13  23:00:00,118.573654867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,117.535435802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.542929945,0.0,0.0,0.0,43.513341876,52.539744,13.4444209971,0.0,4.83426,8.61016099708
 10/14  02:00:00,117.535100691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.525780771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,117.945524671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,117.909447514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,119.458934401,1.52605243945,0.0,0.0,43.513341876,52.539744,5.08995278737,0.23569278737,4.83426,0.02
 10/14  07:00:00,104.782415818,1.90942856059,0.0,0.0,43.513341876,52.539744,5.07484376871,0.220583768713,4.83426,0.02
 10/14  08:00:00,99.9110445878,0.0,0.0,0.0,43.513341876,52.539744,13.4442829559,0.0,4.83426,8.61002295591
 10/14  09:00:00,100.057162403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.220996665,0.0,0.0,0.0,43.513341876,52.539744,13.5330364544,0.0,4.83426,8.69877645443
 10/14  11:00:00,101.127664035,0.0,0.0,0.0,43.513341876,52.539744,13.4790925956,0.0,4.83426,8.6448325956
 10/14  12:00:00,100.309276864,0.0,0.0,0.0,43.513341876,52.539744,13.4788528983,0.0,4.83426,8.6445928983
 10/14  13:00:00,100.425587546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  14:00:00,100.442316764,0.0,0.0,0.0,43.513341876,52.539744,13.4733021704,0.0,4.83426,8.6390421704
 10/14  15:00:00,136.346578406,1.20260679965,34.3978315486,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  16:00:00,163.629114892,2.20290848218,60.6357579966,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,127.226721572,1.20171124143,25.6114528279,0.0,43.513341876,52.539744,13.4443168871,0.0,4.83426,8.61005688714
 10/14  18:00:00,111.981598867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.259963518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.158202619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,117.906099418,0.0,0.0,0.0,43.513341876,52.539744,22.366936469,0.0,4.83426,17.532676469
 10/14  22:00:00,117.533683007,0.0,0.0,0.0,43.513341876,52.539744,13.4443400667,0.0,4.83426,8.61008006673
 10/14  23:00:00,118.495430776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.497220308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.490691037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.484086453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.477611341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,117.900062847,0.0,0.0,0.0,43.513341876,52.539744,13.4444004007,0.0,4.83426,8.61014040066
 10/15  05:00:00,121.519196633,3.64799954792,0.0,0.0,43.513341876,52.539744,5.35333563341,0.499075633409,4.83426,0.02
 10/15  06:00:00,123.156154361,5.25905900618,0.0,0.0,43.513341876,52.539744,5.72920736767,0.874947367671,4.83426,0.02
 10/15  07:00:00,107.471759563,4.63653036337,0.0,0.0,43.513341876,52.539744,5.67596819063,0.821708190634,4.83426,0.02
 10/15  08:00:00,104.831768732,4.95242369657,0.0,0.0,43.513341876,52.539744,5.65659607944,0.802336079442,4.83426,0.02
 10/15  09:00:00,100.515538132,0.476981287137,0.0,0.0,43.513341876,52.539744,13.5061826641,0.0559205318681,4.83426,8.6160021322
 10/15  10:00:00,100.223253685,0.0,0.0,0.0,43.513341876,52.539744,13.5333923817,0.0,4.83426,8.69913238166
 10/15  11:00:00,101.150744474,0.0,0.0,0.0,43.513341876,52.539744,13.4790332537,0.0,4.83426,8.64477325369
 10/15  12:00:00,100.32715564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  13:00:00,100.433540042,0.0,0.0,0.0,43.513341876,52.539744,13.4788442609,0.0,4.83426,8.64458426094
 10/15  14:00:00,108.716017537,0.241100978151,7.91504781307,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,181.014003357,2.29343518466,77.5725143083,0.0,43.513341876,52.539744,13.4732788597,0.0,4.83426,8.63901885974
 10/15  16:00:00,186.801820764,2.4157665143,83.4068260642,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,153.854987932,1.68795055215,51.5065083017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,114.974408154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.250352165,0.0,0.0,0.0,43.513341876,52.539744,13.4443343257,0.0,4.83426,8.61007432568
 10/15  20:00:00,118.170253246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,117.922552877,0.0,0.0,0.0,43.513341876,52.539744,22.3676885846,0.0,4.83426,17.5334285846
 10/15  22:00:00,117.560888114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.504030976,0.0,0.0,0.0,43.513341876,52.539744,13.4444272749,0.0,4.83426,8.61016727491
 10/15  24:00:00,117.500985199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.480372886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.475681539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.46972092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,117.892731847,0.0,0.0,0.0,43.513341876,52.539744,13.4503415442,0.0,4.83426,8.6160815442
 10/16  05:00:00,120.878156512,3.01460936892,0.0,0.0,43.513341876,52.539744,5.3747485129,0.520488512904,4.83426,0.02
 10/16  06:00:00,194.889391908,74.0487870421,0.0,0.0,43.513341876,53.238744,1683.0343771,1678.1801171,4.83426,0.02
 10/16  07:00:00,357.114541813,74.0487870421,0.0,0.0,220.879908,53.238744,1474.47517886,1452.14986656,4.83426,17.4910523011
 10/16  08:00:00,446.428242762,74.0487870421,0.00241809745238,0.0,220.879908,145.652643033,1143.31834768,1080.68058077,36.25695,26.3808169069
 10/16  09:00:00,445.858827366,74.1990666375,0.00136536883782,0.0,220.879908,145.652643033,642.070118036,570.322392416,36.25695,35.4907756191
 10/16  10:00:00,489.434995716,75.3492729353,36.5911986092,0.0,220.879908,151.653867033,237.827187307,153.955217763,48.3426,35.5293695438
 10/16  11:00:00,592.103168017,77.5563933908,135.169377821,0.0,220.879908,151.653867033,96.5109204145,12.5323449049,48.3426,35.6359755096
 10/16  12:00:00,703.849697776,79.934994514,244.881534709,0.0,220.879908,151.653867033,92.9940088836,0.0,48.3426,44.6514088836
 10/16  13:00:00,752.250205108,81.9481917539,297.016170275,0.0,220.879908,145.652643033,68.8962797137,0.00688907003828,24.1713,44.7180906437
 10/16  14:00:00,753.40783836,83.4023932619,296.595543725,0.0,220.879908,145.652643033,59.6708034084,0.0,24.1713,35.4995034084
 10/16  15:00:00,761.718139075,85.1682473309,310.763618565,0.0,220.879908,137.835547516,40.3883612442,0.0042252340942,4.83426,35.5498760101
 10/16  16:00:00,776.159730001,82.1657930499,333.341944828,0.0,220.879908,133.019064,31.3308646992,0.0126366697682,4.83426,26.4839680295
 10/16  17:00:00,626.698827205,77.5000941903,268.922448459,0.0,220.879908,53.238744,37.9938725257,0.0649692474514,4.83426,33.0946432783
 10/16  18:00:00,423.067409424,75.5661117527,53.681399245,0.0,220.879908,53.238744,91.7646602253,58.1356553538,4.83426,28.7947448715
 10/16  19:00:00,371.435805269,74.6542113958,0.0,0.0,220.879908,53.238744,217.113161133,203.60459022,4.83426,8.67431091291
 10/16  20:00:00,371.166209691,74.2459448969,0.0,0.0,220.879908,53.238744,392.239906874,378.739917504,4.83426,8.66572937057
 10/16  21:00:00,117.800434843,0.0,0.0,0.0,43.513341876,52.539744,13.4996176297,0.0,4.83426,8.66535762968
 10/16  22:00:00,117.539339892,0.0,0.0,0.0,43.513341876,52.539744,13.4709782722,0.0,4.83426,8.63671827217
 10/16  23:00:00,118.598420923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.556842566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.560639138,0.0,0.0,0.0,43.513341876,52.539744,13.4502393619,0.0,4.83426,8.6159793619
 10/17  02:00:00,117.553607172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.544131894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.657595922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.320441266,0.0,0.0,0.0,43.513341876,52.539744,13.4502460214,0.0,4.83426,8.61598602143
 10/17  06:00:00,195.236722072,74.0487870421,0.0,0.0,43.513341876,53.238744,1615.06935695,1610.21509695,4.83426,0.02
 10/17  07:00:00,357.044540143,74.0487870421,0.0,0.0,220.879908,53.238744,1439.22980695,1416.90180364,4.83426,17.4937433119
 10/17  08:00:00,446.428060062,74.0487870421,0.00141636277229,0.0,220.879908,145.652643033,1184.67730095,1122.03326922,36.25695,26.3870817323
 10/17  09:00:00,446.224075688,74.3614772184,0.00119185025723,0.0,220.879908,145.652643033,711.167215779,639.412153435,36.25695,35.4981123435
 10/17  10:00:00,473.772121054,75.7854882034,20.6823310826,0.0,220.879908,151.653867033,271.089884829,187.215656073,48.3426,35.5316287568
 10/17  11:00:00,585.456473675,78.117875198,128.031883575,0.0,220.879908,151.653867033,104.991355624,21.0037162832,48.3426,35.6450393412
 10/17  12:00:00,688.475591734,80.7766751825,228.771414629,0.0,220.879908,151.653867033,93.0006902448,0.0,48.3426,44.6580902448
 10/17  13:00:00,739.54877646,82.9962523873,283.490312736,0.0,220.879908,145.652643033,68.9000716177,0.00529707334653,24.1713,44.7234745443
 10/17  14:00:00,753.72322512,85.4681759144,294.932348843,0.0,220.879908,145.652643033,59.6725537197,0.0,24.1713,35.5012537197
 10/17  15:00:00,757.097426868,88.0456670626,303.385263256,0.0,220.879908,137.835547516,40.3906681829,0.0043069230148,4.83426,35.5521012598
 10/17  16:00:00,766.305535221,83.6569195925,322.232968696,0.0,220.879908,133.019064,31.3387388237,0.0128558973148,4.83426,26.4916229264
 10/17  17:00:00,572.394150706,78.2638352641,214.261731131,0.0,220.879908,53.238744,35.0497976844,3.72326793374,4.83426,26.4922697507
 10/17  18:00:00,390.667567857,75.9076535038,21.2192252144,0.0,220.879908,53.238744,129.80437573,89.5438512718,4.83426,35.4262644578
 10/17  19:00:00,371.275573196,74.7892404563,0.0,0.0,220.879908,53.238744,317.02826381,303.519640553,4.83426,8.67436325628
 10/17  20:00:00,371.274031478,74.2956360641,0.0,0.0,220.879908,53.238744,547.203581828,533.703696831,4.83426,8.66562499732
 10/17  21:00:00,117.450358501,0.0,0.0,0.0,43.513341876,52.539744,13.5006181485,0.0,4.83426,8.66635814849
 10/17  22:00:00,117.513366562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  23:00:00,118.598176945,0.0,0.0,0.0,43.513341876,52.539744,13.462063724,0.0,4.83426,8.62780372395
 10/17  24:00:00,117.56033701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.570499367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,117.56415246,0.0,0.0,0.0,43.513341876,52.539744,13.4503176293,0.0,4.83426,8.61605762932
 10/18  03:00:00,117.554488612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,117.973456164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,117.936620812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,194.55165214,74.0487870421,0.0,0.0,43.513341876,53.238744,1640.08749721,1626.63715239,4.83426,8.61608482772
 10/18  07:00:00,357.041856672,74.0487870421,0.0,0.0,220.879908,53.238744,1469.82338506,1447.4942179,4.83426,17.4949071629
 10/18  08:00:00,446.424201727,74.0487870421,0.00148397735445,0.0,220.879908,145.652643033,1157.82308646,1095.17917376,36.25695,26.3869627076
 10/18  09:00:00,446.284292504,74.3739324994,0.00114350061045,0.0,220.879908,145.652643033,725.667775203,653.912770456,36.25695,35.4980547461
 10/18  10:00:00,459.627118147,75.6642288419,6.78982658842,0.0,220.879908,151.653867033,318.749117776,234.874396342,48.3426,35.5321214337
 10/18  11:00:00,554.82756575,77.8589094219,97.9553838484,0.0,220.879908,151.653867033,131.035014986,47.0453662458,48.3426,35.6470487397
 10/18  12:00:00,664.074052799,80.6462575599,204.612602606,0.0,220.879908,151.653867033,93.4126774425,0.409064071075,48.3426,44.6610133714
 10/18  13:00:00,738.991714368,83.2616700276,282.659766534,0.0,220.879908,145.652643033,65.0592620192,0.00527034261337,24.1713,40.8826916766
 10/18  14:00:00,752.448624276,85.6800385708,293.570074361,0.0,220.879908,145.652643033,54.6239959232,0.0,24.1713,30.4526959232
 10/18  15:00:00,751.102349827,87.8773127238,297.7793991,0.0,220.879908,137.835547516,49.2817775213,0.00505352046702,4.83426,44.4424640008
 10/18  16:00:00,756.655667678,82.9150386546,313.576258481,0.0,220.879908,133.019064,31.3443271134,0.0166667847331,4.83426,26.4934003287
 10/18  17:00:00,568.832988873,77.8010512547,211.132203704,0.0,220.879908,53.238744,33.031119728,1.70370141136,4.83426,26.4931583167
 10/18  18:00:00,419.072688796,75.7747960236,49.5234398077,0.0,220.879908,53.238744,93.2873880388,53.0217431807,4.83426,35.4313848581
 10/18  19:00:00,371.573946046,74.7771758007,0.0,0.0,220.879908,53.238744,228.13464584,214.62463782,4.83426,8.67574801966
 10/18  20:00:00,371.433920181,74.2888102386,0.0,0.0,220.879908,53.238744,483.071278908,469.572246464,4.83426,8.66477244384
 10/18  21:00:00,117.790494673,0.0,0.0,0.0,43.513341876,52.539744,13.5007828847,0.0,4.83426,8.66652288474
 10/18  22:00:00,117.530361176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  23:00:00,118.599282714,0.0,0.0,0.0,43.513341876,52.539744,13.4621130611,0.0,4.83426,8.62785306106
 10/18  24:00:00,117.561613179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.586846145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.594643909,0.0,0.0,0.0,43.513341876,52.539744,13.4503469065,0.0,4.83426,8.61608690652
 10/19  03:00:00,117.562279701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,117.978554684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,117.94227783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,194.45285649,74.0487870421,0.00152102903892,0.0,43.513341876,53.238744,1427.76961491,1414.31921887,4.83426,8.61613604202
 10/19  07:00:00,357.014264481,74.0487870421,0.0,0.0,220.879908,53.238744,1344.54238799,1322.21187722,4.83426,17.4962507733
 10/19  08:00:00,445.700286097,74.0709857836,0.00751241543628,0.0,220.879908,145.652643033,692.419939239,629.774938516,36.25695,26.3880507222
 10/19  09:00:00,500.419545778,74.4957766997,54.2747603677,0.0,220.879908,145.652643033,188.198513568,116.441215403,36.25695,35.5003481649
 10/19  10:00:00,539.316601187,75.3859221156,85.8561879692,0.0,220.879908,151.653867033,137.039650245,53.159121615,48.3426,35.5379286298
 10/19  11:00:00,609.298221662,77.3957069769,152.366384048,0.0,220.879908,151.653867033,88.4099071055,4.40980197726,48.3426,35.6575051282
 10/19  12:00:00,695.821113968,79.3489380942,237.494304064,0.0,220.879908,151.653867033,93.0129106027,0.0,48.3426,44.6703106027
 10/19  13:00:00,688.36710201,80.8067822929,234.708258171,0.0,220.879908,145.652643033,68.9289692467,0.019907384056,24.1713,44.7377618626
 10/19  14:00:00,664.2307406,83.5309754142,208.124050506,0.0,220.879908,145.652643033,59.6950150638,0.0127354176697,24.1713,35.5109796461
 10/19  15:00:00,640.284389515,83.6282164046,192.055691658,0.0,220.879908,137.835547516,45.091573421,4.69390577289,4.83426,35.5634076481
 10/19  16:00:00,583.692897763,78.4677997419,145.901487886,0.0,220.879908,133.019064,40.0614692575,8.73287051795,4.83426,26.4943387395
 10/19  17:00:00,401.183627916,75.2738069915,47.0914269081,0.0,220.879908,53.238744,77.8679631147,46.5398340201,4.83426,26.4938690946
 10/19  18:00:00,367.908203347,74.5912892711,0.0,0.0,220.879908,53.238744,129.166533987,88.9028537436,4.83426,35.4294202437
 10/19  19:00:00,370.963341397,74.2469447016,0.0,0.0,220.879908,53.238744,146.558157273,133.047978289,4.83426,8.6759189832
 10/19  20:00:00,370.88545453,74.1173309412,0.0,0.0,220.879908,53.238744,285.999499694,272.49914829,4.83426,8.66609140433
 10/19  21:00:00,117.833045895,0.0,0.0,0.0,43.513341876,52.539744,13.5011470192,0.0,4.83426,8.66688701915
 10/19  22:00:00,117.571423348,0.0,0.0,0.0,43.513341876,52.539744,13.4711747535,0.0,4.83426,8.63691475348
 10/19  23:00:00,118.621268641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.579113528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.570684006,0.0,0.0,0.0,43.513341876,52.539744,13.4505592979,0.0,4.83426,8.61629929788
 10/20  02:00:00,117.563677984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.55420407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,119.666527597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.329762468,0.0,0.0,0.0,43.513341876,52.539744,13.4503521791,0.0,4.83426,8.6160921791
 10/20  06:00:00,195.186352029,74.0487870421,0.0,0.0,43.513341876,53.238744,1597.31480835,1592.46054835,4.83426,0.02
 10/20  07:00:00,357.019732823,74.0487870421,0.0,0.0,220.879908,53.238744,1397.97369035,1375.64227217,4.83426,17.4971581739
 10/20  08:00:00,446.416656679,74.0487870421,0.00153454440244,0.0,220.879908,145.652643033,1126.94183912,1064.289591,36.25695,26.3952981214
 10/20  09:00:00,446.055487426,74.2727976215,0.00117750781852,0.0,220.879908,145.652643033,687.04472248,615.283611313,36.25695,35.5041611664
 10/20  10:00:00,452.361538482,75.2567431727,0.00180893441552,0.0,220.879908,151.653867033,353.556957817,269.673299189,48.3426,35.5410586281
 10/20  11:00:00,454.898331973,76.8771426319,0.0,0.0,220.879908,151.653867033,244.720583535,160.723055851,48.3426,35.6549276838
 10/20  12:00:00,477.557569044,78.9282534954,21.2838102951,0.0,220.879908,151.653867033,204.518248156,111.495081598,48.3426,44.6805665577
 10/20  13:00:00,511.049477198,81.4125180271,57.8765683381,0.0,220.879908,145.652643033,149.63019686,80.7142095544,24.1713,44.7446873059
 10/20  14:00:00,512.444733995,82.4015663177,58.351226189,0.0,220.879908,145.652643033,142.163007491,82.4772201866,24.1713,35.5144873039
 10/20  15:00:00,511.756145492,82.6729881375,65.1965416901,0.0,220.879908,137.835547516,97.1734311395,56.7678288675,4.83426,35.571342272
 10/20  16:00:00,490.00199823,77.6907073834,53.6004502289,0.0,220.879908,133.019064,52.8395967608,21.5068651872,4.83426,26.4984715736
 10/20  17:00:00,365.751173401,74.9464293296,12.2964529741,0.0,220.879908,53.238744,103.768777083,63.6149710582,4.83426,35.3195460246
 10/20  18:00:00,367.716521164,74.3967284037,0.0,0.0,220.879908,53.238744,175.504102122,144.088976682,4.83426,26.5808654405
 10/20  19:00:00,370.574589993,74.1483634182,0.0,0.0,220.879908,53.238744,360.353503521,338.187430991,4.83426,17.3318125303
 10/20  20:00:00,371.072971688,74.0759685211,0.0,0.0,220.879908,53.238744,602.36044081,588.859793485,4.83426,8.6663873245
 10/20  21:00:00,117.432158839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  22:00:00,117.502577948,0.0,0.0,0.0,43.513341876,52.539744,13.4714286847,0.0,4.83426,8.63716868474
 10/20  23:00:00,118.581492982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.543633501,0.0,0.0,0.0,43.513341876,52.539744,13.4504319749,0.0,4.83426,8.61617197491
 10/21  01:00:00,117.552953257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  02:00:00,117.546768018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.537001723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,117.956119526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,117.919598525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,117.940299968,0.0,0.0,0.0,43.513341876,52.539744,13.444597205,0.0,4.83426,8.61033720496
 10/21  07:00:00,102.878375261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  08:00:00,99.9167869021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.038529188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.22190501,0.0,0.0,0.0,43.513341876,52.539744,22.2174369868,0.0,4.83426,17.3831769868
 10/21  11:00:00,101.162763904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  12:00:00,100.351352669,0.0,0.0,0.0,43.513341876,52.539744,13.4803482445,0.0,4.83426,8.64608824452
 10/21  13:00:00,100.448474348,0.0,0.0,0.0,43.513341876,52.539744,13.4737997385,0.0,4.83426,8.63953973846
 10/21  14:00:00,118.29820942,0.717638060111,16.9432264239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,152.442445581,2.06080493987,49.4607341971,0.0,43.513341876,52.539744,13.474377195,0.0,4.83426,8.64011719504
 10/21  16:00:00,145.202404709,1.91570785179,42.6550568617,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,110.053619684,0.633950986882,9.20257246793,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,114.911928209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.230579849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
