Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  20:00:00,118.147716097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,117.899232431,0.0,0.0,0.0,43.513341876,52.539744,31.137638604,0.0,4.83426,26.303378604
 10/21  22:00:00,117.522955798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.496159548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.497897698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.491279324,0.0,0.0,0.0,43.513341876,52.539744,13.4446328194,0.0,4.83426,8.61037281942
 10/22  02:00:00,117.484482788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.47785277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.905811921,1.00476266529,0.0,0.0,43.513341876,52.539744,5.04726498346,0.19300498346,4.83426,0.02
 10/22  05:00:00,122.695748239,4.8239203512,0.0,0.0,43.513341876,52.539744,5.80742301342,0.953163013419,4.83426,0.02
 10/22  06:00:00,122.78151275,4.88427903052,0.0,0.0,43.513341876,52.539744,6.29042758555,1.43616758555,4.83426,0.02
 10/22  07:00:00,110.827975192,5.01131033903,0.0,0.0,43.513341876,52.539744,14.8575747852,1.41291914799,4.83426,8.6103956372
 10/22  08:00:00,104.619973554,4.75935237197,0.0,0.0,43.513341876,52.539744,6.24330002971,1.38904002971,4.83426,0.02
 10/22  09:00:00,102.676551325,2.71201237701,0.0,0.0,43.513341876,52.539744,5.36208897086,0.50782897086,4.83426,0.02
 10/22  10:00:00,100.116366794,0.0,0.0,0.0,43.513341876,52.539744,13.5358116647,0.0,4.83426,8.70155166468
 10/22  11:00:00,101.095464948,0.0,0.0,0.0,43.513341876,52.539744,13.4804274229,0.0,4.83426,8.64616742291
 10/22  12:00:00,100.28138948,0.0,0.0,0.0,43.513341876,52.539744,13.4803895535,0.0,4.83426,8.64612955347
 10/22  13:00:00,100.382193737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  14:00:00,100.41654213,0.0,0.0,0.0,43.513341876,52.539744,13.4743347432,0.0,4.83426,8.6400747432
 10/22  15:00:00,100.394076016,0.0,0.0,0.0,43.513341876,52.539744,13.4741075161,0.0,4.83426,8.63984751605
 10/22  16:00:00,100.173966158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,100.098261203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,117.902191306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.258510668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.202535373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,117.971935034,0.0,0.0,0.0,43.513341876,52.539744,31.139112129,0.0,4.83426,26.304852129
 10/22  22:00:00,117.61812517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.53090511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.595007697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.586229866,0.0,0.0,0.0,43.513341876,52.539744,13.4507146158,0.0,4.83426,8.61645461583
 10/23  02:00:00,117.578383324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.573844727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,117.991980138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,117.963034236,0.0,0.0,0.0,43.513341876,52.539744,13.4505740377,0.0,4.83426,8.61631403774
 10/23  06:00:00,193.60832532,74.0487870421,0.0,0.0,43.513341876,53.238744,1056.9534503,1052.0991903,4.83426,0.02
 10/23  07:00:00,358.911839322,74.0487870421,0.0,0.0,220.879908,53.238744,873.485930881,851.149245795,4.83426,17.5024250865
 10/23  08:00:00,445.154584867,74.0487870421,0.00285641708266,0.0,220.879908,145.652643033,613.226598076,550.571316285,36.25695,26.3983317905
 10/23  09:00:00,446.80981234,74.0821764434,1.6801105522,0.0,220.879908,145.652643033,366.719281833,294.941299236,36.25695,35.5210325969
 10/23  10:00:00,489.132388342,74.3440086448,37.2719394239,0.0,220.879908,151.653867033,216.063934414,132.159638118,48.3426,35.5616962966
 10/23  11:00:00,519.507829593,75.1903387636,65.4749441567,0.0,220.879908,151.653867033,153.022402956,60.0931950405,48.3426,44.5866079158
 10/23  12:00:00,533.205504143,75.1163904172,79.998563523,0.0,220.879908,151.653867033,123.454801022,39.3490094971,48.3426,35.7631915249
 10/23  13:00:00,531.269479662,75.1761397416,83.9645729866,0.0,220.879908,145.652643033,108.182225614,39.2458811398,24.1713,44.7650444738
 10/23  14:00:00,533.084717185,75.3249246734,85.6563601299,0.0,220.879908,145.652643033,95.7168690339,36.0146572014,24.1713,35.5309118326
 10/23  15:00:00,510.516983247,75.5184951505,70.9241303733,0.0,220.879908,137.835547516,95.6566319616,46.3438034347,4.83426,44.4785685269
 10/23  16:00:00,472.384641263,74.2431992904,39.4627615896,0.0,220.879908,133.019064,55.1048304563,23.7621920005,4.83426,26.5083784557
 10/23  17:00:00,353.547635453,74.0490061351,1.10374272662,0.0,220.879908,53.238744,175.112377641,143.773308209,4.83426,26.5048094322
 10/23  18:00:00,370.446271338,74.0487870421,0.0,0.0,220.879908,53.238744,371.6488609,331.364512416,4.83426,35.4500884844
 10/23  19:00:00,371.115951838,74.0487870421,0.0,0.0,220.879908,53.238744,533.415010167,519.903769069,4.83426,8.67698109828
 10/23  20:00:00,371.845176361,74.0487870421,0.0,0.0,220.879908,53.238744,706.040255336,692.538892944,4.83426,8.66710239149
 10/23  21:00:00,117.721824744,0.0,0.0,0.0,43.513341876,52.539744,13.5022689949,0.0,4.83426,8.6680089949
 10/23  22:00:00,117.484069227,0.0,0.0,0.0,43.513341876,52.539744,13.4713232585,0.0,4.83426,8.63706325852
 10/23  23:00:00,118.562547018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.525619161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.533556931,0.0,0.0,0.0,43.513341876,52.539744,13.4505577678,0.0,4.83426,8.61629776782
 10/24  02:00:00,117.526216405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.517800577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,119.632623318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.780520235,0.486239310722,0.0,0.0,43.513341876,52.539744,13.5451184699,0.0943983523443,4.83426,8.61646011756
 10/24  06:00:00,195.491578422,74.0487870421,0.0,0.0,43.513341876,53.238744,1734.76278823,1729.90852823,4.83426,0.02
 10/24  07:00:00,360.1012345,74.0487870421,0.0,0.0,220.879908,53.238744,1587.5586107,1565.22299292,4.83426,17.5013577762
 10/24  08:00:00,446.418291377,74.0487870421,0.000302553577614,0.0,220.879908,145.652643033,1219.31048838,1156.65099358,36.25695,26.4025448072
 10/24  09:00:00,446.225417925,74.0487870421,0.000849765077588,0.0,220.879908,145.652643033,860.132240197,788.350868172,36.25695,35.5244220257
 10/24  10:00:00,451.549164915,74.1372346798,0.00132972689532,0.0,220.879908,151.653867033,659.944990233,576.034667465,48.3426,35.5677227681
 10/24  11:00:00,452.991883252,74.7342126846,0.0,0.0,220.879908,151.653867033,578.792239383,485.858741081,48.3426,44.5908983016
 10/24  12:00:00,453.474521041,76.1813857846,0.0,0.0,220.879908,151.653867033,542.853669798,458.742068526,48.3426,35.7690012724
 10/24  13:00:00,448.714761984,77.3590978103,0.0,0.0,220.879908,145.652643033,554.377879102,485.437156804,24.1713,44.7694222984
 10/24  14:00:00,449.01816851,77.6625622311,0.0,0.0,220.879908,145.652643033,546.973633204,487.265580462,24.1713,35.5367527424
 10/24  15:00:00,441.630507718,78.1368720787,0.0,0.0,220.879908,137.835547516,484.375621869,435.062521164,4.83426,44.4788407049
 10/24  16:00:00,434.244840687,75.7858414079,0.0,0.0,220.879908,133.019064,380.473465949,349.125962582,4.83426,26.5132433668
 10/24  17:00:00,353.139747661,74.2042940203,0.0,0.0,220.879908,53.238744,569.669394499,538.325405874,4.83426,26.5097286255
 10/24  18:00:00,371.680335724,74.0646442146,0.0,0.0,220.879908,53.238744,700.550716336,660.263323979,4.83426,35.453132357
 10/24  19:00:00,371.695765575,74.0487870421,0.0,0.0,220.879908,53.238744,723.466286482,709.955264784,4.83426,8.67676169732
 10/24  20:00:00,371.678293844,74.0487870421,0.0,0.0,220.879908,53.238744,784.465377488,770.962977075,4.83426,8.66814041295
 10/24  21:00:00,117.312503177,0.0,0.0,0.0,43.513341876,52.539744,13.5022595911,0.0,4.83426,8.66799959113
 10/24  22:00:00,117.418124041,0.0,0.0,0.0,43.513341876,52.539744,13.4716693578,0.0,4.83426,8.63740935784
 10/24  23:00:00,118.54320984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.500408282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.515092209,0.0,0.0,0.0,43.513341876,52.539744,13.4506295166,0.0,4.83426,8.61636951658
 10/25  02:00:00,117.514388036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,118.631732542,1.12433992698,0.0,0.0,43.513341876,52.539744,5.06361142392,0.209351423918,4.83426,0.02
 10/25  04:00:00,121.820614225,3.88909597879,0.0,0.0,43.513341876,52.539744,5.59776597513,0.743505975128,4.83426,0.02
 10/25  05:00:00,123.452223225,5.55236858359,0.0,0.0,43.513341876,52.539744,14.8833670498,1.43254797425,4.83426,8.61655907555
 10/25  06:00:00,195.086178628,74.0487870421,0.0,0.0,43.513341876,53.238744,1971.09791357,1966.24365357,4.83426,0.02
 10/25  07:00:00,360.17874502,74.0487870421,0.0,0.0,220.879908,53.238744,1730.83588194,1708.49707104,4.83426,17.5045508917
 10/25  08:00:00,446.435588436,74.0487870421,0.0,0.0,220.879908,145.652643033,1386.12496888,1323.46306117,36.25695,26.4049577109
 10/25  09:00:00,446.326628936,74.0769935623,0.000805662540051,0.0,220.879908,145.652643033,960.318018634,888.532287213,36.25695,35.5287814208
 10/25  10:00:00,452.04532186,74.5749171235,0.001293014905,0.0,220.879908,151.653867033,659.548925411,575.641841968,48.3426,35.5644834432
 10/25  11:00:00,454.261992575,76.0777891185,0.0,0.0,220.879908,151.653867033,499.782017951,406.840625682,48.3426,44.5987922688
 10/25  12:00:00,454.811395927,77.7436098287,0.0,0.0,220.879908,151.653867033,336.2410925,243.187208477,48.3426,44.7112840235
 10/25  13:00:00,450.270584603,79.2015429872,0.0,0.0,220.879908,145.652643033,279.72819372,210.778605824,24.1713,44.7782878954
 10/25  14:00:00,451.598116246,80.5430440636,0.0,0.0,220.879908,145.652643033,262.46933112,202.758888661,24.1713,35.539142459
 10/25  15:00:00,444.364149997,81.173591692,0.0,0.0,220.879908,137.835547516,194.166092881,153.736524346,4.83426,35.595308535
 10/25  16:00:00,436.263336628,78.1215228715,0.0,0.0,220.879908,133.019064,115.226409257,83.8803345907,4.83426,26.5118146659
 10/25  17:00:00,353.357064087,74.8733949551,0.0,0.0,220.879908,53.238744,375.273895392,335.096804085,4.83426,35.3428313069
 10/25  18:00:00,371.218591539,74.2123141953,0.0,0.0,220.879908,53.238744,643.922152312,604.930795977,4.83426,34.1570963348
 10/25  19:00:00,372.166299836,74.0654319922,0.0,0.0,220.879908,53.238744,689.375761277,674.596718955,4.83426,9.94478232229
 10/25  20:00:00,372.087853166,74.0487870421,0.0,0.0,220.879908,53.238744,761.998940199,748.496716287,4.83426,8.66796391246
 10/25  21:00:00,117.63820774,0.0,0.0,0.0,43.513341876,52.539744,13.5020549475,0.0,4.83426,8.66779494751
 10/25  22:00:00,117.433427497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.55167464,0.0,0.0,0.0,43.513341876,52.539744,13.4627021542,0.0,4.83426,8.62844215419
 10/25  24:00:00,117.507214044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.5180281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,118.639147023,1.12433992698,0.0,0.0,43.513341876,52.539744,5.06624841481,0.211988414814,4.83426,0.02
 10/26  03:00:00,121.47893464,3.96859285998,0.0,0.0,43.513341876,52.539744,14.2024310894,0.751771605987,4.83426,8.61639948339
 10/26  04:00:00,122.330325756,4.3980397198,0.0,0.0,43.513341876,52.539744,6.0891585073,1.2348985073,4.83426,0.02
 10/26  05:00:00,130.281105524,12.3711322017,0.0,0.0,43.513341876,52.539744,9.6480849939,4.7938249939,4.83426,0.02
 10/26  06:00:00,195.289177189,74.0487870421,0.0,0.0,43.513341876,53.238744,2164.28302241,2159.42876241,4.83426,0.02
 10/26  07:00:00,360.292430147,74.0487870421,0.0,0.0,220.879908,53.238744,1982.95352484,1951.87184125,4.83426,26.2474235968
 10/26  08:00:00,446.489642293,74.0487870421,0.0,0.0,220.879908,145.652643033,1608.33085098,1554.38574142,36.25695,17.6881595621
 10/26  09:00:00,446.507201936,74.0635626387,0.000596666470078,0.0,220.879908,145.652643033,1165.34661489,1084.75462426,36.25695,44.3350406273
 10/26  10:00:00,452.092535583,74.6034418926,0.00315149608646,0.0,220.879908,151.653867033,594.824095545,510.911425522,48.3426,35.570070023
 10/26  11:00:00,460.806417456,76.2035986373,6.51694620137,0.0,220.879908,151.653867033,257.481437458,173.446723971,48.3426,35.6921134877
 10/26  12:00:00,499.936710971,77.9754404072,44.2831325686,0.0,220.879908,151.653867033,183.229755579,90.1674970462,48.3426,44.7196585329
 10/26  13:00:00,530.344697468,79.618972272,78.7367146353,0.0,220.879908,145.652643033,130.847131667,61.8883151973,24.1713,44.7875164698
 10/26  14:00:00,562.967687321,81.1594548067,109.697339433,0.0,220.879908,145.652643033,95.1322467752,35.4147880143,24.1713,35.5461587609
 10/26  15:00:00,549.190623526,81.8718092016,103.203242499,0.0,220.879908,137.835547516,78.4979662535,38.0623311104,4.83426,35.601375143
 10/26  16:00:00,473.510221809,78.7577534647,36.2752987762,0.0,220.879908,133.019064,67.402542126,27.2198390683,4.83426,35.3484430577
 10/26  17:00:00,353.542500173,75.1824896445,0.0,0.0,220.879908,53.238744,173.946906746,142.596353459,4.83426,26.5162932869
 10/26  18:00:00,370.752651471,74.3683517606,0.0,0.0,220.879908,53.238744,332.947552741,292.648549917,4.83426,35.4647428242
 10/26  19:00:00,371.534204985,74.1066041162,0.0,0.0,220.879908,53.238744,595.654555073,582.143286729,4.83426,8.67700834374
 10/26  20:00:00,372.128844846,74.0487870421,0.0,0.0,220.879908,53.238744,730.668970205,717.166512512,4.83426,8.66819769271
 10/26  21:00:00,117.666935017,0.0,0.0,0.0,43.513341876,52.539744,13.5023116538,0.0,4.83426,8.66805165376
 10/26  22:00:00,117.447671129,0.0,0.0,0.0,43.513341876,52.539744,13.4717257757,0.0,4.83426,8.63746577566
 10/26  23:00:00,118.559452025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.520060111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.530619068,0.0,0.0,0.0,43.513341876,52.539744,13.4507361543,0.0,4.83426,8.61647615435
 10/27  02:00:00,117.523874197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,118.265605001,0.749559951319,0.0,0.0,43.513341876,52.539744,4.99445472805,0.140194728051,4.83426,0.02
 10/27  04:00:00,121.370485195,1.73875264487,0.0,0.0,43.513341876,52.539744,5.14265678313,0.288396783126,4.83426,0.02
 10/27  05:00:00,124.557134104,5.25905900618,0.0,0.0,43.513341876,52.539744,7.54611350826,0.991925189579,4.83426,1.71992831868
 10/27  06:00:00,195.60703367,74.0487870421,0.0,0.0,43.513341876,53.238744,1873.43085965,1861.68097255,4.83426,6.91562710204
 10/27  07:00:00,360.136517057,74.0487870421,0.0,0.0,220.879908,53.238744,1698.0241345,1675.68532338,4.83426,17.504551122
 10/27  08:00:00,446.420465148,74.0487870421,0.0,0.0,220.879908,145.652643033,1360.78736994,1298.12073847,36.25695,26.4096814706
 10/27  09:00:00,446.469932549,74.0487870421,0.000749444753976,0.0,220.879908,145.652643033,1051.35682173,979.560972341,36.25695,35.5388993929
 10/27  10:00:00,451.821111462,74.2906708885,0.00304661217703,0.0,220.879908,151.653867033,633.537902882,549.616350613,48.3426,35.5789522694
 10/27  11:00:00,453.51753159,75.5278884755,0.0,0.0,220.879908,151.653867033,314.345464543,221.390778589,48.3426,44.6120859538
 10/27  12:00:00,474.96413355,77.3463073791,20.3529270747,0.0,220.879908,151.653867033,216.289413005,123.222754976,48.3426,44.7240580284
 10/27  13:00:00,465.580158662,78.9753217795,15.3432269877,0.0,220.879908,145.652643033,211.877799329,142.913771653,24.1713,44.7927276762
 10/27  14:00:00,473.184399404,80.4669855956,21.3831177381,0.0,220.879908,145.652643033,188.815742342,129.095058016,24.1713,35.549384326
 10/27  15:00:00,489.675575217,81.3848824575,44.5634476051,0.0,220.879908,137.835547516,115.594628192,75.1580318491,4.83426,35.6023363428
 10/27  16:00:00,477.998501469,78.4585588532,40.9387221102,0.0,220.879908,133.019064,56.7702981288,25.4187036162,4.83426,26.5173345126
 10/27  17:00:00,353.466295041,75.0976226375,0.0,0.0,220.879908,53.238744,195.403419232,155.214899271,4.83426,35.3542599607
 10/27  18:00:00,371.007968768,74.2936125141,0.0,0.0,220.879908,53.238744,508.790496794,468.487665714,4.83426,35.4685710809
 10/27  19:00:00,371.683976218,74.0774467987,0.0,0.0,220.879908,53.238744,684.349917538,670.838043639,4.83426,8.67761389863
 10/27  20:00:00,371.687210551,74.0487870421,0.0,0.0,220.879908,53.238744,757.954506802,744.451754438,4.83426,8.66849236423
 10/27  21:00:00,117.331102945,0.0,0.0,0.0,43.513341876,52.539744,13.5026259095,0.0,4.83426,8.66836590945
 10/27  22:00:00,117.434079631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,118.552380437,0.0,0.0,0.0,43.513341876,52.539744,13.4631940661,0.0,4.83426,8.62893406607
 10/27  24:00:00,117.512406077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.523496395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.518294392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,118.260044904,0.749559951319,0.0,0.0,43.513341876,52.539744,4.98759527996,0.133335279963,4.83426,0.02
 10/28  04:00:00,119.430302091,1.49911990264,0.0,0.0,43.513341876,52.539744,13.6957928846,0.252728344963,4.83426,8.60880453959
 10/28  05:00:00,122.230682124,4.33055693186,0.0,0.0,43.513341876,52.539744,5.71013077349,0.855870773487,4.83426,0.02
 10/28  06:00:00,123.906220875,5.98196749308,0.0,0.0,43.513341876,52.539744,7.27014709057,2.41588709057,4.83426,0.02
 10/28  07:00:00,114.051633614,8.20961097143,0.0,0.0,43.513341876,52.539744,6.67528182682,1.82102182682,4.83426,0.02
 10/28  08:00:00,104.989341839,5.12276967409,0.0,0.0,43.513341876,52.539744,6.64237347323,1.78811347323,4.83426,0.02
 10/28  09:00:00,104.345790091,4.44168632872,0.0,0.0,43.513341876,52.539744,6.22576617855,1.37150617855,4.83426,0.02
 10/28  10:00:00,102.482779061,2.47532560173,0.0,0.0,43.513341876,52.539744,22.6933285648,0.470072608535,4.83426,17.3889959562
 10/28  11:00:00,100.920214239,0.0,0.0,0.0,43.513341876,52.539744,13.480993016,0.0,4.83426,8.64673301602
 10/28  12:00:00,100.018426134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  13:00:00,100.223986161,0.0,0.0,0.0,43.513341876,52.539744,13.4748636294,0.0,4.83426,8.64060362939
 10/28  14:00:00,100.26507178,0.0,0.0,0.0,43.513341876,52.539744,10.4581173896,0.0,4.83426,5.62385738958
 10/28  15:00:00,100.190535107,0.0,0.0,0.0,43.513341876,52.539744,7.86955501823,0.0,4.83426,3.03529501823
 10/28  16:00:00,99.9639351923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,99.8704249999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,117.715931739,0.0,0.0,0.0,43.513341876,52.539744,13.4448796137,0.0,4.83426,8.61061961369
 10/28  19:00:00,118.098491076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.056832543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,117.851543664,0.0,0.0,0.0,43.513341876,52.539744,23.9527658671,0.0,4.83426,19.1185058671
 10/28  22:00:00,117.512180451,0.0,0.0,0.0,43.513341876,52.539744,11.9083771407,0.0,4.83426,7.07411714067
 10/28  23:00:00,118.467192007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,118.627919521,1.12433992698,0.0,0.0,43.513341876,52.539744,5.12356634853,0.269306348525,4.83426,0.02
 10/29  01:00:00,118.628989181,1.12433992698,0.0,0.0,43.513341876,52.539744,5.15009752296,0.295837522964,4.83426,0.02
 10/29  02:00:00,118.633284394,1.12433992698,0.0,0.0,43.513341876,52.539744,5.18483127604,0.330571276039,4.83426,0.02
 10/29  03:00:00,119.387207285,1.8738998783,0.0,0.0,43.513341876,52.539744,5.45495400192,0.600694001922,4.83426,0.02
 10/29  04:00:00,121.867177523,3.92105843266,0.0,0.0,43.513341876,52.539744,14.4166384511,0.971755808035,4.83426,8.6106226431
 10/29  05:00:00,123.022784003,5.09697923594,0.0,0.0,43.513341876,52.539744,6.34724316113,1.49298316113,4.83426,0.02
 10/29  06:00:00,122.079894605,4.11980063564,0.0,0.0,43.513341876,52.539744,6.26075978648,1.40649978648,4.83426,0.02
 10/29  07:00:00,109.985536926,4.10844842049,0.0,0.0,43.513341876,52.539744,6.17465374885,1.32039374885,4.83426,0.02
 10/29  08:00:00,101.925379004,1.98535921336,0.0,0.0,43.513341876,52.539744,5.41041582769,0.556155827691,4.83426,0.02
 10/29  09:00:00,100.007329943,0.0,0.0,0.0,43.513341876,52.539744,13.4509982025,0.0,4.83426,8.61673820253
 10/29  10:00:00,100.043038192,0.0,0.0,0.0,43.513341876,52.539744,13.5383497031,0.0,4.83426,8.7040897031
 10/29  11:00:00,100.904638791,0.0,0.0,0.0,43.513341876,52.539744,13.4813832364,0.0,4.83426,8.64712323637
 10/29  12:00:00,99.9859131402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  13:00:00,100.051867766,0.0,0.0,0.0,43.513341876,52.539744,13.4815537247,0.0,4.83426,8.64729372474
 10/29  14:00:00,100.121961661,0.0,0.0,0.0,43.513341876,52.539744,13.4752223517,0.0,4.83426,8.64096235169
 10/29  15:00:00,100.113095743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,99.878084181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,99.8444031236,0.0,0.0,0.0,43.513341876,52.539744,13.4449175948,0.0,4.83426,8.61065759478
 10/29  18:00:00,117.721528305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.119577795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.089566557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,117.881902292,0.0,0.0,0.0,43.513341876,52.539744,31.156088256,0.0,4.83426,26.321828256
 10/29  22:00:00,117.529653198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.452320054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,122.432564079,4.95242369657,0.0,0.0,43.513341876,52.539744,6.71698471759,1.86272471759,4.83426,0.02
 10/30  01:00:00,122.088694752,4.63653036337,0.0,0.0,43.513341876,52.539744,7.20706231987,2.35280231987,4.83426,0.02
 10/30  02:00:00,122.706739517,5.25905900618,0.0,0.0,43.513341876,52.539744,17.5195319757,4.06841395171,4.83426,8.61685802395
 10/30  03:00:00,122.07861289,4.63653036337,0.0,0.0,43.513341876,52.539744,9.82265089736,4.96839089736,4.83426,0.02
 10/30  04:00:00,123.125865354,5.25905900618,0.0,0.0,43.513341876,52.539744,14.1342125445,9.27995254452,4.83426,0.02
 10/30  05:00:00,122.472944825,4.63653036337,0.0,0.0,43.513341876,52.539744,16.1388170368,11.2845570368,4.83426,0.02
 10/30  06:00:00,195.797607159,74.0487870421,0.0,0.0,43.513341876,53.238744,1902.35775042,1888.90664114,4.83426,8.6168492763
 10/30  07:00:00,360.423580648,74.0487870421,0.000616927799815,0.0,220.879908,53.238744,1521.73347201,1499.38948234,4.83426,17.5097296719
 10/30  08:00:00,446.505882201,74.0487870421,0.00204758830265,0.0,220.879908,145.652643033,1139.6495124,1076.97691993,36.25695,26.4156424695
 10/30  09:00:00,445.416002284,74.0487870421,0.00152649717098,0.0,220.879908,145.652643033,550.700812865,478.888992639,36.25695,35.5548702258
 10/30  10:00:00,483.29724364,74.0849847375,31.7165077036,0.0,220.879908,151.653867033,242.289100595,158.358372593,48.3426,35.5881280019
 10/30  11:00:00,536.23203142,74.9357487795,82.2306554146,0.0,220.879908,151.653867033,140.72350531,47.7455604511,48.3426,44.6353448586
 10/30  12:00:00,596.996171356,76.8698194891,141.547069035,0.0,220.879908,151.653867033,96.6506045746,3.56154701629,48.3426,44.7464575583
 10/30  13:00:00,633.350262923,78.4134423111,182.227309394,0.0,220.879908,145.652643033,68.9942879579,0.00710543466508,24.1713,44.8158825232
 10/30  14:00:00,651.996223006,79.7297400523,199.58137271,0.0,220.879908,145.652643033,59.7344172434,0.0,24.1713,35.5631172434
 10/30  15:00:00,658.52556722,80.6412719676,213.052649011,0.0,220.879908,137.835547516,45.4732162653,5.01842536731,4.83426,35.620530898
 10/30  16:00:00,592.542996353,77.6287632379,155.482690691,0.0,220.879908,133.019064,51.8819705152,11.6814963441,4.83426,35.3662141711
 10/30  17:00:00,400.783678803,74.6221500211,44.3543532061,0.0,220.879908,53.238744,85.5170237941,54.1559961387,4.83426,26.5267676554
 10/30  18:00:00,370.447099324,74.1470286099,0.0,0.0,220.879908,53.238744,138.774763441,98.4626075741,4.83426,35.4778958666
 10/30  19:00:00,370.782085054,74.0743676302,0.0,0.0,220.879908,53.238744,164.799553808,151.287177607,4.83426,8.6781162011
 10/30  20:00:00,370.72858732,74.0489557093,0.0,0.0,220.879908,53.238744,202.778381277,189.27466628,4.83426,8.66945499774
 10/30  21:00:00,117.900217977,0.0,0.0,0.0,43.513341876,52.539744,13.5036711845,0.0,4.83426,8.66941118448
 10/30  22:00:00,117.660480401,0.0,0.0,0.0,43.513341876,52.539744,13.4726008998,0.0,4.83426,8.63834089981
 10/30  23:00:00,118.647964821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  24:00:00,117.698403961,0.0,0.0,0.0,43.513341876,52.539744,13.4509300838,0.0,4.83426,8.61667008384
 10/31  01:00:00,117.703824888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.67222475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,117.635697894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.717556869,0.0,0.0,0.0,43.513341876,52.539744,13.4509802782,0.0,4.83426,8.61672027821
 10/31  05:00:00,119.349325964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,195.147817752,74.0487870421,0.00101229967129,0.0,43.513341876,53.238744,1372.20986932,1367.35560932,4.83426,0.02
 10/31  07:00:00,359.985838355,74.0487870421,0.0,0.0,220.879908,53.238744,1210.08470774,1187.73934486,4.83426,17.5111028828
 10/31  08:00:00,446.421588512,74.0487870421,0.00168804112582,0.0,220.879908,145.652643033,974.645084962,911.965806216,36.25695,26.4223287458
 10/31  09:00:00,445.760451372,74.3620074328,0.0012232406207,0.0,220.879908,145.652643033,526.21608363,454.397526859,36.25695,35.5616067702
 10/31  10:00:00,511.806630821,75.7190644232,58.3314882598,0.0,220.879908,151.653867033,194.043375474,101.20683717,48.3426,44.4939383042
 10/31  11:00:00,589.743783312,77.8013877352,132.56746658,0.0,220.879908,151.653867033,90.7330688459,6.6748491886,48.3426,35.7156196573
 10/31  12:00:00,661.610355506,80.1520152538,202.628776398,0.0,220.879908,151.653867033,93.3276422291,0.230029677897,48.3426,44.7550125513
 10/31  13:00:00,730.295981001,82.3466166513,274.871187949,0.0,220.879908,145.652643033,68.9993125757,0.0053997622517,24.1713,44.8226128135
 10/31  14:00:00,751.537385548,84.5142387665,293.890698591,0.0,220.879908,145.652643033,59.7399375882,0.0,24.1713,35.5686375882
 10/31  15:00:00,749.722377451,86.5240992924,297.851959955,0.0,220.879908,137.835547516,49.3607029406,0.00335296044998,4.83426,44.5230899802
 10/31  16:00:00,754.901989106,82.2429602117,312.509261114,0.0,220.879908,133.019064,31.3792516106,0.0121731424006,4.83426,26.5328184682
 10/31  17:00:00,496.408648335,77.1108279912,136.862615323,0.0,220.879908,53.238744,61.0908883691,20.8818139998,4.83426,35.3748143694
 10/31  18:00:00,371.546705889,75.1633054025,0.0,0.0,220.879908,53.238744,183.049953463,142.727130745,4.83426,35.4885627181
 10/31  19:00:00,370.980912619,74.4592670068,0.0,0.0,220.879908,53.238744,356.085168389,342.572388929,4.83426,8.67851946018
 10/31  20:00:00,370.908843415,74.1692052129,0.0,0.0,220.879908,53.238744,493.333441975,479.829821002,4.83426,8.66936097257
 10/31  21:00:00,117.49926428,0.0,0.0,0.0,43.513341876,52.539744,13.5035914913,0.0,4.83426,8.66933149126
 10/31  22:00:00,117.556250086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  23:00:00,118.595514776,0.0,0.0,0.0,43.513341876,52.539744,13.4631816704,0.0,4.83426,8.62892167037
 10/31  24:00:00,117.556500603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,117.56160207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.552724081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.539716531,0.0,0.0,0.0,43.513341876,52.539744,13.4510306387,0.0,4.83426,8.61677063873
 11/01  04:00:00,117.955186617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  05:00:00,117.915466151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,194.810582193,74.0487870421,0.0,0.0,43.513341876,53.238744,2053.70058555,2048.84632555,4.83426,0.02
 11/01  07:00:00,363.14303377,74.0487870421,0.0,0.0,220.879908,53.238744,1911.37588486,1880.28112326,4.83426,26.2605015978
 11/01  08:00:00,446.438832662,74.0487870421,0.0,0.0,220.879908,145.652643033,1567.17647487,1504.49470186,36.25695,26.4248230127
 11/01  09:00:00,446.494292707,74.0781843733,0.0,0.0,220.879908,145.652643033,1215.90129034,1144.0818934,36.25695,35.5624469357
 11/01  10:00:00,453.015323577,74.5697033397,0.00110448600976,0.0,220.879908,151.653867033,974.994003586,891.049621399,48.3426,35.601782187
 11/01  11:00:00,455.618678121,76.1180097626,0.0,0.0,220.879908,151.653867033,837.61938779,744.633838863,48.3426,44.6429489277
 11/01  12:00:00,456.306160417,78.0386135201,0.0,0.0,220.879908,151.653867033,733.577248057,640.471457363,48.3426,44.7631906944
 11/01  13:00:00,451.267277065,79.4122958461,0.0,0.0,220.879908,145.652643033,660.781603773,591.776943963,24.1713,44.8333598097
 11/01  14:00:00,452.347094778,80.7095222287,0.0,0.0,220.879908,145.652643033,611.185442702,551.442005877,24.1713,35.572136825
 11/01  15:00:00,445.049379409,81.4576361491,0.0,0.0,220.879908,137.835547516,496.730126723,456.265339943,4.83426,35.6305267792
 11/01  16:00:00,437.070079241,78.4525940963,0.0,0.0,220.879908,133.019064,423.290300063,383.083081457,4.83426,35.372958606
 11/01  17:00:00,357.310076272,74.8153973936,0.0,0.0,220.879908,53.238744,664.525497278,633.157072616,4.83426,26.5341646621
 11/01  18:00:00,371.743368084,74.0844704604,0.0,0.0,220.879908,53.238744,782.663271867,742.339210429,4.83426,35.4898014382
 11/01  19:00:00,372.091975576,74.0487870421,0.0,0.0,220.879908,53.238744,870.235588242,856.721925773,4.83426,8.67940246844
 11/01  20:00:00,372.068509724,74.0487870421,0.0,0.0,220.879908,53.238744,966.130392705,952.626573544,4.83426,8.66955916088
 11/01  21:00:00,117.622745343,0.0,0.0,0.0,43.513341876,52.539744,13.5032100009,0.0,4.83426,8.66895000087
 11/01  22:00:00,117.424103704,0.0,0.0,0.0,43.513341876,52.539744,13.4730780362,0.0,4.83426,8.63881803622
 11/01  23:00:00,118.541354348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.49686395,0.0,0.0,0.0,43.513341876,52.539744,13.4510735919,0.0,4.83426,8.61681359185
 11/02  01:00:00,118.634049652,1.12433992698,0.0,0.0,43.513341876,52.539744,5.08479764946,0.230537649459,4.83426,0.02
 11/02  02:00:00,120.388097911,2.88109702328,0.0,0.0,43.513341876,52.539744,5.52285232569,0.668592325694,4.83426,0.02
 11/02  03:00:00,122.995924574,5.49572818236,0.0,0.0,43.513341876,52.539744,7.07108457564,2.21682457564,4.83426,0.02
 11/02  04:00:00,129.635743326,11.7030426486,0.0,0.0,43.513341876,52.539744,18.2346850421,4.783517651,4.83426,8.61690739115
 11/02  05:00:00,129.704687972,11.8112762484,0.0,0.0,43.513341876,52.539744,10.3391727322,5.48491273222,4.83426,0.02
 11/02  06:00:00,195.389337806,74.0487870421,0.0,0.0,43.513341876,53.238744,2202.60554528,2197.75128528,4.83426,0.02
 11/02  07:00:00,363.301698975,74.0487870421,0.0,0.0,220.879908,53.238744,1956.65406774,1934.30522368,4.83426,17.5145840538
 11/02  08:00:00,446.47828238,74.0487870421,0.0,0.0,220.879908,145.652643033,1590.54026374,1519.05847037,36.25695,35.2248433686
 11/02  09:00:00,446.499801157,74.0647485608,0.000666329644224,0.0,220.879908,145.652643033,1141.57468768,1069.74648948,36.25695,35.5712481919
 11/02  10:00:00,452.241422172,74.5835138964,0.00207566476825,0.0,220.879908,151.653867033,682.224601057,598.275873531,48.3426,35.6061275256
 11/02  11:00:00,454.273736254,76.2229303341,0.0,0.0,220.879908,151.653867033,416.876533867,323.88506849,48.3426,44.6488653778
 11/02  12:00:00,454.986936908,77.9312796914,0.0,0.0,220.879908,151.653867033,310.53018374,219.822871309,48.3426,42.3647124313
 11/02  13:00:00,451.993719854,79.3077386319,1.60123267971,0.0,220.879908,145.652643033,252.487462464,181.072934336,24.1713,47.2432281277
 11/02  14:00:00,477.228220487,80.7502501306,25.1764220792,0.0,220.879908,145.652643033,197.01255246,137.261067194,24.1713,35.5801852662
 11/02  15:00:00,466.220669204,81.7635477839,21.0456855171,0.0,220.879908,137.835547516,144.693446689,104.225034409,4.83426,35.6341522805
 11/02  16:00:00,437.154504277,79.0263496038,0.0,0.0,220.879908,133.019064,90.1470121223,49.9337699499,4.83426,35.3789821724
 11/02  17:00:00,356.551254733,75.0982371918,0.0,0.0,220.879908,53.238744,340.347238486,308.974937772,4.83426,26.5380407144
 11/02  18:00:00,371.420295124,74.2474214907,0.0,0.0,220.879908,53.238744,673.134293959,632.805659512,4.83426,35.4943744468
 11/02  19:00:00,372.125740047,74.0551984621,0.0,0.0,220.879908,53.238744,749.15512543,735.643393052,4.83426,8.67747237823
 11/02  20:00:00,372.065328652,74.0487932028,0.0,0.0,220.879908,53.238744,862.269661263,848.765423169,4.83426,8.66997809387
 11/02  21:00:00,117.622813525,0.0,0.0,0.0,43.513341876,52.539744,13.5043234767,0.0,4.83426,8.6700634767
 11/02  22:00:00,117.41917751,0.0,0.0,0.0,43.513341876,52.539744,13.4729268641,0.0,4.83426,8.63866686409
 11/02  23:00:00,118.538681461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.496540998,0.0,0.0,0.0,43.513341876,52.539744,13.4510887517,0.0,4.83426,8.61682875172
 11/03  01:00:00,117.509426867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,118.632205125,1.12433992698,0.0,0.0,43.513341876,52.539744,5.07317865697,0.218918656974,4.83426,0.02
 11/03  03:00:00,119.3741008,1.8738998783,0.0,0.0,43.513341876,52.539744,5.30925194373,0.45499194373,4.83426,0.02
 11/03  04:00:00,123.857264092,4.23904595742,0.0,0.0,43.513341876,52.539744,14.3342975433,0.88299024674,4.83426,8.61704729657
 11/03  05:00:00,128.649442068,9.36393983521,0.0,0.0,43.513341876,52.539744,8.04412234213,3.18986234213,4.83426,0.02
 11/03  06:00:00,195.780449673,74.0487870421,0.0,0.0,43.513341876,53.238744,1949.37591563,1944.52165563,4.83426,0.02
 11/03  07:00:00,363.181616193,74.0487870421,0.0,0.0,220.879908,53.238744,1759.09847291,1736.74876268,4.83426,17.5154502281
 11/03  08:00:00,446.439266676,74.0487870421,0.0,0.0,220.879908,145.652643033,1420.06315054,1357.37459813,36.25695,26.4316024049
 11/03  09:00:00,446.501041178,74.0678456454,0.000751461193868,0.0,220.879908,145.652643033,1066.94837006,986.226671233,36.25695,44.4647488255
 11/03  10:00:00,452.066088465,74.573362028,0.0014772603191,0.0,220.879908,151.653867033,637.320819625,553.365118794,48.3426,35.6131008303
 11/03  11:00:00,454.127928391,76.0786394697,0.0,0.0,220.879908,151.653867033,423.301720082,330.762905443,48.3426,44.1962146393
 11/03  12:00:00,454.49385776,77.4362624421,0.0,0.0,220.879908,151.653867033,319.39968955,234.770849177,48.3426,36.286240373
 11/03  13:00:00,449.990920533,78.9229461565,0.0,0.0,220.879908,145.652643033,273.185294922,195.203946441,24.1713,53.8100484818
 11/03  14:00:00,451.25623017,80.2027684122,0.0,0.0,220.879908,145.652643033,267.46855783,207.712965921,24.1713,35.5842919091
 11/03  15:00:00,444.626955903,81.4333470144,0.0,0.0,220.879908,137.835547516,236.148123688,195.673587353,4.83426,35.6402763346
 11/03  16:00:00,437.070716217,78.891904487,0.0,0.0,220.879908,133.019064,191.62468575,151.409550216,4.83426,35.3808755348
 11/03  17:00:00,356.607412651,75.0630806657,0.0,0.0,220.879908,53.238744,431.859600079,400.483678483,4.83426,26.5416615965
 11/03  18:00:00,371.383495423,74.2542855277,0.0,0.0,220.879908,53.238744,667.014392058,626.68456463,4.83426,35.4955674281
 11/03  19:00:00,371.726782926,74.0660334815,0.0,0.0,220.879908,53.238744,711.371930954,697.858420681,4.83426,8.67925027283
 11/03  20:00:00,371.667201727,74.0487870421,0.0,0.0,220.879908,53.238744,802.047542886,788.542720372,4.83426,8.67056251482
 11/03  21:00:00,117.313138977,0.0,0.0,0.0,43.513341876,52.539744,13.5049259312,0.0,4.83426,8.67066593125
 11/03  22:00:00,117.417466005,0.0,0.0,0.0,43.513341876,52.539744,13.4727942775,0.0,4.83426,8.6385342775
 11/03  23:00:00,118.537698502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.495103465,0.0,0.0,0.0,43.513341876,52.539744,13.4512595712,0.0,4.83426,8.61699957123
 11/04  01:00:00,117.506227009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,118.62768719,1.12433992698,0.0,0.0,43.513341876,52.539744,5.06098784746,0.206727847463,4.83426,0.02
 11/04  03:00:00,119.36958738,1.8738998783,0.0,0.0,43.513341876,52.539744,5.30749219074,0.453232190738,4.83426,0.02
 11/04  04:00:00,122.883000124,4.96377591171,0.0,0.0,43.513341876,52.539744,5.90923700523,1.05497700523,4.83426,0.02
 11/04  05:00:00,127.82066586,9.92800660941,0.0,0.0,43.513341876,52.539744,9.36459760143,4.51033760143,4.83426,0.02
 11/04  06:00:00,130.599239086,12.6837104812,0.0,0.0,43.513341876,52.539744,18.3473603345,4.90224779629,4.83426,8.61085253823
 11/04  07:00:00,117.893973644,9.06880879042,0.0,0.0,43.513341876,52.539744,10.727519067,5.87325906705,4.83426,0.02
 11/04  08:00:00,105.005777958,5.12276967409,0.0,0.0,43.513341876,52.539744,9.85441488014,5.00015488014,4.83426,0.02
 11/04  09:00:00,104.715665507,4.77281969546,0.0,0.0,43.513341876,52.539744,9.02827238519,4.17401238519,4.83426,0.02
 11/04  10:00:00,103.721177595,3.67330976551,0.0,0.0,43.513341876,52.539744,23.58746944,1.35795049551,4.83426,17.3952589445
 11/04  11:00:00,100.955887158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  12:00:00,100.094672082,0.0,0.0,0.0,43.513341876,52.539744,13.4826516086,0.0,4.83426,8.64839160856
 11/04  13:00:00,100.208155856,0.0,0.0,0.0,43.513341876,52.539744,13.4762342701,0.0,4.83426,8.64197427014
 11/04  14:00:00,100.241024711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  15:00:00,100.216570681,0.0,0.0,0.0,43.513341876,52.539744,13.4763428055,0.0,4.83426,8.6420828055
 11/04  16:00:00,99.9689718209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,102.850223022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,117.699212395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.055256591,0.0,0.0,0.0,43.513341876,52.539744,13.4433077589,0.0,4.83426,8.60904775887
 11/04  20:00:00,117.994922488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.786078449,0.0,0.0,0.0,43.513341876,52.539744,22.3983756976,0.0,4.83426,17.5641156976
 11/04  22:00:00,117.821580943,0.374779975659,0.0,0.0,43.513341876,52.539744,13.6370039839,0.192018502847,4.83426,8.61072548107
 11/04  23:00:00,120.854735945,2.41976184991,0.0,0.0,43.513341876,52.539744,5.7951913045,0.940931304504,4.83426,0.02
 11/04  24:00:00,122.565144627,5.12276967409,0.0,0.0,43.513341876,52.539744,7.23685943432,2.38259943432,4.83426,0.02
 11/05  01:00:00,122.213755569,4.77281969546,0.0,0.0,43.513341876,52.539744,8.76018623765,3.90592623765,4.83426,0.02
 11/05  02:00:00,126.009846006,8.55956095006,0.0,0.0,43.513341876,52.539744,14.9677605618,10.1135005618,4.83426,0.02
 11/05  03:00:00,135.089552971,17.6421936617,0.0,0.0,43.513341876,52.539744,17.3521030677,12.4978430677,4.83426,0.02
 11/05  04:00:00,136.612142125,18.7229058829,0.0,0.0,43.513341876,52.539744,36.4698825003,23.0250658279,4.83426,8.61055667237
 11/05  05:00:00,138.642597105,20.7787097975,0.0,0.0,43.513341876,52.539744,34.1421902342,29.2879302342,4.83426,0.02
 11/05  06:00:00,138.797525857,20.8930465205,0.0,0.0,43.513341876,52.539744,48.3553709698,43.5011109698,4.83426,0.02
 11/05  07:00:00,130.56515724,21.7672313857,0.0,0.0,43.513341876,52.539744,40.695021208,35.840761208,4.83426,0.02
 11/05  08:00:00,113.386199561,13.5252031745,0.0,0.0,43.513341876,52.539744,38.8629472225,34.0086872225,4.83426,0.02
 11/05  09:00:00,110.237067313,10.3332536295,0.0,0.0,43.513341876,52.539744,36.6268357595,23.1753955771,4.83426,8.61718018243
 11/05  10:00:00,105.124224088,5.12276967409,0.0,0.0,43.513341876,52.539744,27.0236343218,13.4814440966,4.83426,8.70793022514
 11/05  11:00:00,103.83915795,2.92374981419,0.0,0.0,43.513341876,52.539744,17.9515474514,4.468701967,4.83426,8.64858548445
 11/05  12:00:00,100.044980417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  13:00:00,100.1343282,0.0,0.0,0.0,43.513341876,52.539744,13.4827739908,0.0,4.83426,8.64851399082
 11/05  14:00:00,100.182979675,0.0,0.0,0.0,43.513341876,52.539744,13.4764628227,0.0,4.83426,8.64220282268
 11/05  15:00:00,100.205014054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  16:00:00,99.9958194017,0.0,0.0,0.0,43.513341876,52.539744,13.4450795733,0.0,4.83426,8.61081957328
 11/05  17:00:00,102.874751595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,117.750383697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.119996635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.010750466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,117.756037428,0.0,0.0,0.0,43.513341876,52.539744,31.1731271885,0.0,4.83426,26.3388671885
 11/05  22:00:00,118.538822221,1.12433992698,0.0,0.0,43.513341876,52.539744,5.78905404758,0.934794047576,4.83426,0.02
 11/05  23:00:00,122.764202531,4.35691900112,0.0,0.0,43.513341876,52.539744,9.66803515868,4.81377515868,4.83426,0.02
 11/05  24:00:00,122.541099517,5.12276967409,0.0,0.0,43.513341876,52.539744,14.5564233716,9.70216337156,4.83426,0.02
 11/06  01:00:00,122.199724369,4.77281969546,0.0,0.0,43.513341876,52.539744,30.2575011072,16.806123077,4.83426,8.61711803011
 11/06  02:00:00,131.126237244,13.6952663525,0.0,0.0,43.513341876,52.539744,29.1304245977,24.2761645977,4.83426,0.02
 11/06  03:00:00,132.463259844,15.0211962173,0.0,0.0,43.513341876,52.539744,39.8014626296,34.9472026296,4.83426,0.02
 11/06  04:00:00,137.695455523,20.2482040598,0.0,0.0,43.513341876,52.539744,49.5574369775,44.7031769775,4.83426,0.02
 11/06  05:00:00,136.458212757,18.5660533653,0.0,0.0,43.513341876,52.539744,72.1428679726,58.6913718154,4.83426,8.61723615715
 11/06  06:00:00,152.30183894,34.4339487223,0.0,0.0,43.513341876,52.539744,75.0446312851,70.1903712851,4.83426,0.02
 11/06  07:00:00,186.982801462,74.0487870421,0.0,0.0,43.513341876,53.238744,2499.37258491,2494.51832491,4.83426,0.02
 11/06  08:00:00,354.777606808,74.0487870421,0.0,0.0,220.879908,53.238744,1876.49989292,1845.39641462,4.83426,26.2692182967
 11/06  09:00:00,446.469763691,74.0487870421,0.00130448208189,0.0,220.879908,145.652643033,1250.57349163,1187.88248901,36.25695,26.4340526181
 11/06  10:00:00,449.465524877,74.0495526042,4.07978850472,0.0,220.879908,145.652643033,557.829624038,485.984897928,36.25695,35.5877761105
 11/06  11:00:00,492.503832648,74.1065327065,40.8913053796,0.0,220.879908,151.653867033,247.785036294,163.813829083,48.3426,35.6286072107
 11/06  12:00:00,511.001156477,75.0152927804,57.2993221347,0.0,220.879908,151.653867033,182.10614679,89.0813759813,48.3426,44.6821708086
 11/06  13:00:00,541.986530373,76.2998670673,87.622669178,0.0,220.879908,151.653867033,139.661936107,46.5232224333,48.3426,44.7961136739
 11/06  14:00:00,536.997463034,75.9335178613,89.0300528565,0.0,220.879908,145.652643033,127.977381671,58.9355303693,24.1713,44.8705513016
 11/06  15:00:00,499.874689298,75.3312590828,52.8793710479,0.0,220.879908,145.652643033,161.301642935,101.532312375,24.1713,35.5980305601
 11/06  16:00:00,456.050776021,75.3537642903,17.2988030675,0.0,220.879908,137.835547516,160.569594349,111.174007605,4.83426,44.5613267439
 11/06  17:00:00,435.234832401,74.1421389755,0.0,0.0,220.879908,133.019064,81.9217870298,50.5356882653,4.83426,26.5518387645
 11/06  18:00:00,370.289037003,74.0487870421,0.0,0.0,220.879908,53.238744,226.091779439,185.860845064,4.83426,35.3966743749
 11/06  19:00:00,370.308475504,74.0487870421,0.0,0.0,220.879908,53.238744,276.633543833,236.290504551,4.83426,35.5087792814
 11/06  20:00:00,370.723189487,74.0487870421,0.0,0.0,220.879908,53.238744,280.609784927,267.095052425,4.83426,8.68047250244
 11/06  21:00:00,370.702674472,74.0487870421,0.0,0.0,220.879908,53.238744,309.838907968,296.333230085,4.83426,8.6714178828
 11/06  22:00:00,117.80594379,0.0,0.0,0.0,43.513341876,52.539744,13.5034807738,0.0,4.83426,8.66922077379
 11/06  23:00:00,117.596313315,0.0,0.0,0.0,43.513341876,52.539744,13.4736975288,0.0,4.83426,8.63943752882
 11/06  24:00:00,118.627265283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.673797123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.679016656,0.0,0.0,0.0,43.513341876,52.539744,13.4514573716,0.0,4.83426,8.61719737161
 11/07  03:00:00,117.662999743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.568918045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.629529342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.304631632,0.0,0.0,0.0,43.513341876,52.539744,13.4513490653,0.0,4.83426,8.61708906532
 11/07  07:00:00,186.304187088,74.0487870421,0.0,0.0,43.513341876,53.238744,1377.64045783,1372.78619783,4.83426,0.02
 11/07  08:00:00,353.251154113,74.0487870421,0.000859613966783,0.0,220.879908,53.238744,878.291547204,855.934881983,4.83426,17.5224052209
 11/07  09:00:00,445.263187309,74.0487870421,0.00309783328879,0.0,220.879908,145.652643033,640.763654374,578.068989008,36.25695,26.4377153657
 11/07  10:00:00,445.334769977,74.0487870421,0.00213576534582,0.0,220.879908,145.652643033,653.6768332,574.864086219,36.25695,42.5557969808
 11/07  11:00:00,451.389255699,74.0487870421,0.00163903143358,0.0,220.879908,151.653867033,664.486864777,578.583828275,48.3426,37.5604365016
 11/07  12:00:00,452.507361798,74.0552123062,0.0,0.0,220.879908,151.653867033,685.2045869,592.177286755,48.3426,44.6847001454
 11/07  13:00:00,451.376789424,74.0826175212,0.0,0.0,220.879908,151.653867033,572.261684714,479.113351281,48.3426,44.8057334329
 11/07  14:00:00,445.729005359,74.1583485033,0.0,0.0,220.879908,145.652643033,678.383014367,609.333328912,24.1713,44.8783854552
 11/07  15:00:00,446.498860328,74.3747100829,0.0,0.0,220.879908,145.652643033,775.065050143,715.287688326,24.1713,35.6060618174
 11/07  16:00:00,438.262893843,74.3951148939,0.0,0.0,220.879908,137.835547516,600.728154225,560.237227727,4.83426,35.6566664983
 11/07  17:00:00,438.506339715,74.0487870421,0.0,0.0,220.879908,133.019064,420.91037096,380.672450855,4.83426,35.4036601051
 11/07  18:00:00,370.784358631,74.0487870421,0.0,0.0,220.879908,53.238744,554.478221856,514.242605429,4.83426,35.4013564271
 11/07  19:00:00,370.883664779,74.0487870421,0.0,0.0,220.879908,53.238744,585.627647627,545.275435314,4.83426,35.5179523128
 11/07  20:00:00,370.830886307,74.0487870421,0.0,0.0,220.879908,53.238744,557.301260645,543.786064267,4.83426,8.68093637867
 11/07  21:00:00,370.777878945,74.0487870421,0.0,0.0,220.879908,53.238744,554.050575265,540.544603347,4.83426,8.67171191809
