Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  22:00:00,117.46922801,0.0,0.0,0.0,43.513341876,52.539744,13.5049324006,0.0,4.83426,8.67067240061
 11/07  23:00:00,117.552751573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  24:00:00,118.601529117,0.0,0.0,0.0,43.513341876,52.539744,13.4643193571,0.0,4.83426,8.63005935705
 11/08  01:00:00,117.612600714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.615266919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  03:00:00,117.60385617,0.0,0.0,0.0,43.513341876,52.539744,13.4498407023,0.0,4.83426,8.61558070229
 11/08  04:00:00,117.554015774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,117.947019799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,117.923255092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,185.673229953,74.0487870421,0.0,0.0,43.513341876,53.238744,1336.10466017,1322.65311263,4.83426,8.61728754461
 11/08  08:00:00,353.838181801,74.0487870421,0.0,0.0,220.879908,53.238744,1029.65595804,1007.2987693,4.83426,17.5229287367
 11/08  09:00:00,445.607223031,74.0487870421,0.00297219761291,0.0,220.879908,145.652643033,763.678159559,700.980829418,36.25695,26.4403801413
 11/08  10:00:00,445.48984343,74.0487870421,0.00226868518714,0.0,220.879908,145.652643033,704.89104659,633.040977885,36.25695,35.5931187049
 11/08  11:00:00,451.490031954,74.0487870421,0.00164696575607,0.0,220.879908,151.653867033,713.45887999,620.576169632,48.3426,44.540110358
 11/08  12:00:00,452.397948539,74.0487870421,0.0,0.0,220.879908,151.653867033,647.136746882,558.813736995,48.3426,39.9804098876
 11/08  13:00:00,451.322817656,74.0487870421,0.0,0.0,220.879908,151.653867033,596.474002557,498.598385125,48.3426,49.5330174313
 11/08  14:00:00,445.374156337,74.0487870421,0.0,0.0,220.879908,145.652643033,612.216647905,543.161350542,24.1713,44.883997363
 11/08  15:00:00,445.415447634,74.0487870421,0.0,0.0,220.879908,145.652643033,630.195115031,570.413893287,24.1713,35.6099217445
 11/08  16:00:00,437.47425863,74.0487870421,0.0,0.0,220.879908,137.835547516,514.656620808,474.156385453,4.83426,35.6659753546
 11/08  17:00:00,438.36195907,74.0487870421,0.0,0.0,220.879908,133.019064,389.160969524,348.918911795,4.83426,35.4077977292
 11/08  18:00:00,370.636674902,74.0487870421,0.0,0.0,220.879908,53.238744,534.541779567,494.302490649,4.83426,35.4050289175
 11/08  19:00:00,370.729323625,74.0487870421,0.0,0.0,220.879908,53.238744,571.412497491,531.054861208,4.83426,35.5233762834
 11/08  20:00:00,371.131683125,74.0487870421,0.0,0.0,220.879908,53.238744,543.511832742,529.99610935,4.83426,8.68146339205
 11/08  21:00:00,371.100885466,74.0487870421,0.0,0.0,220.879908,53.238744,551.982107857,538.476804104,4.83426,8.67104375361
 11/08  22:00:00,117.765871274,0.0,0.0,0.0,43.513341876,52.539744,13.5054637249,0.0,4.83426,8.6712037249
 11/08  23:00:00,117.524260058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  24:00:00,118.580395476,0.0,0.0,0.0,43.513341876,52.539744,13.4642269002,0.0,4.83426,8.62996690016
 11/09  01:00:00,117.563914123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.560717381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.549664703,0.0,0.0,0.0,43.513341876,52.539744,13.451429053,0.0,4.83426,8.617169053
 11/09  04:00:00,117.53222473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,117.942131852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,117.903515708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,185.773110184,74.0487870421,0.0,0.0,43.513341876,53.238744,1495.17336211,1481.72169789,4.83426,8.61740422231
 11/09  08:00:00,354.067837619,74.0487870421,0.000570891337941,0.0,220.879908,53.238744,1237.79857646,1215.44204489,4.83426,17.5222715692
 11/09  09:00:00,446.426690101,74.0487870421,0.00163353252669,0.0,220.879908,145.652643033,977.543442617,914.842863169,36.25695,26.4436294483
 11/09  10:00:00,446.5356156,74.0745874007,0.00169468180334,0.0,220.879908,145.652643033,887.609111292,814.778050142,36.25695,36.5741111501
 11/09  11:00:00,452.900817296,74.4700051072,0.00134331782729,0.0,220.879908,151.653867033,830.163680863,738.247720168,48.3426,43.5733606956
 11/09  12:00:00,454.782949948,75.4555429971,0.0,0.0,220.879908,151.653867033,761.745335261,668.703641932,48.3426,44.6990933291
 11/09  13:00:00,454.421242706,75.9459332179,0.0,0.0,220.879908,151.653867033,791.042853039,697.877934969,48.3426,44.8223180706
 11/09  14:00:00,448.464582048,75.9277359977,0.0,0.0,220.879908,145.652643033,835.496975108,766.431935472,24.1713,44.8937396351
 11/09  15:00:00,447.994393408,75.5054151518,0.0,0.0,220.879908,145.652643033,897.604091172,837.818071422,24.1713,35.6147197494
 11/09  16:00:00,439.541144982,74.9362735491,0.0,0.0,220.879908,137.835547516,877.384821928,827.969477057,4.83426,44.5810848707
 11/09  17:00:00,439.583596813,74.057680303,0.0,0.0,220.879908,133.019064,709.031444325,677.636128826,4.83426,26.5610554993
 11/09  18:00:00,371.727401486,74.0487870421,0.0,0.0,220.879908,53.238744,809.665432716,769.420881526,4.83426,35.4102911896
 11/09  19:00:00,371.732074748,74.0487870421,0.0,0.0,220.879908,53.238744,849.852524313,809.493437979,4.83426,35.5248263343
 11/09  20:00:00,372.144237557,74.0487870421,0.0,0.0,220.879908,53.238744,838.967418515,825.451159857,4.83426,8.68199865847
 11/09  21:00:00,372.118292199,74.0487870421,0.0,0.0,220.879908,53.238744,876.479275122,862.973298777,4.83426,8.6717163456
 11/09  22:00:00,117.656352587,0.0,0.0,0.0,43.513341876,52.539744,13.5062215848,0.0,4.83426,8.67196158475
 11/09  23:00:00,117.44670991,0.0,0.0,0.0,43.513341876,52.539744,13.4736579022,0.0,4.83426,8.6393979022
 11/09  24:00:00,118.551160721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,117.522192373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.526438587,0.0,0.0,0.0,43.513341876,52.539744,13.4516781254,0.0,4.83426,8.61741812537
 11/10  03:00:00,117.511137201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.871997992,0.374779975659,0.0,0.0,43.513341876,52.539744,4.94647910504,0.0922191050416,4.83426,0.02
 11/10  05:00:00,121.116139444,1.49911990264,0.0,0.0,43.513341876,52.539744,5.10143913279,0.247179132793,4.83426,0.02
 11/10  06:00:00,120.785057789,1.49911990264,0.0,0.0,43.513341876,52.539744,13.7216560701,0.269917572132,4.83426,8.61747849801
 11/10  07:00:00,189.426570049,74.0487870421,0.0,0.0,43.513341876,53.238744,1425.81489594,1420.96063594,4.83426,0.02
 11/10  08:00:00,354.096529855,74.0487870421,0.0,0.0,220.879908,53.238744,1230.95991776,1208.60132884,4.83426,17.5243289226
 11/10  09:00:00,446.447032133,74.0487870421,0.00183058183973,0.0,220.879908,145.652643033,1033.22920013,965.18341233,36.25695,31.7888377984
 11/10  10:00:00,446.504910444,74.0487870421,0.00229176399022,0.0,220.879908,145.652643033,982.678482955,907.314204495,36.25695,39.1073284607
 11/10  11:00:00,452.530955465,74.0487870421,0.00146894471005,0.0,220.879908,151.653867033,936.466842487,852.476826914,48.3426,35.647415573
 11/10  12:00:00,453.582610442,74.0663017018,0.0,0.0,220.879908,151.653867033,846.648197197,753.600629359,48.3426,44.7049678375
 11/10  13:00:00,452.641128533,74.1263057488,0.0,0.0,220.879908,151.653867033,802.177165688,709.00539183,48.3426,44.8291738584
 11/10  14:00:00,446.777496538,74.2160928066,0.0,0.0,220.879908,145.652643033,806.17427534,737.0993317,24.1713,44.9036436397
 11/10  15:00:00,446.754074585,74.2109734578,0.0,0.0,220.879908,145.652643033,816.542740642,747.852371203,24.1713,44.5190694393
 11/10  16:00:00,438.746447677,74.0834412729,0.0,0.0,220.879908,137.835547516,750.758612931,710.252509578,4.83426,35.6718433529
 11/10  17:00:00,439.608638008,74.0487870421,0.0,0.0,220.879908,133.019064,680.260464254,640.012658143,4.83426,35.413546111
 11/10  18:00:00,371.776704156,74.0487870421,0.0,0.0,220.879908,53.238744,795.151100445,763.751760414,4.83426,26.5650800313
 11/10  19:00:00,371.794424745,74.0487870421,0.0,0.0,220.879908,53.238744,827.259856994,786.893751474,4.83426,35.531845519
 11/10  20:00:00,371.774413988,74.0487870421,0.0,0.0,220.879908,53.238744,824.769152692,802.592585373,4.83426,17.3423073193
 11/10  21:00:00,371.77191903,74.0487870421,0.0,0.0,220.879908,53.238744,851.155062182,837.649142762,4.83426,8.6716594204
 11/10  22:00:00,117.359261355,0.0,0.0,0.0,43.513341876,52.539744,13.506136582,0.0,4.83426,8.67187658198
 11/10  23:00:00,117.451815704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.53151666,0.0,0.0,0.0,43.513341876,52.539744,13.4643030919,0.0,4.83426,8.63004309185
 11/11  01:00:00,118.619469398,1.12433992698,0.0,0.0,43.513341876,52.539744,5.10494055358,0.250680553576,4.83426,0.02
 11/11  02:00:00,118.991957403,1.49911990264,0.0,0.0,43.513341876,52.539744,5.30376146856,0.44950146856,4.83426,0.02
 11/11  03:00:00,121.895886117,4.40753885452,0.0,0.0,43.513341876,52.539744,6.19326686047,1.33900686047,4.83426,0.02
 11/11  04:00:00,122.606153427,5.12276967409,0.0,0.0,43.513341876,52.539744,6.99122923416,2.13696923416,4.83426,0.02
 11/11  05:00:00,122.67793159,4.77281969546,0.0,0.0,43.513341876,52.539744,6.86098431297,2.00672431297,4.83426,0.02
 11/11  06:00:00,122.99878904,5.12276967409,0.0,0.0,43.513341876,52.539744,16.2781092031,2.8327675092,4.83426,8.61108169394
 11/11  07:00:00,116.697226796,4.77281969546,0.0,0.0,43.513341876,52.539744,8.16109988017,3.30683988017,4.83426,0.02
 11/11  08:00:00,104.980312244,5.12276967409,0.0,0.0,43.513341876,52.539744,7.80441058184,2.95015058184,4.83426,0.02
 11/11  09:00:00,104.642889971,4.77281969546,0.0,0.0,43.513341876,52.539744,7.22081714062,2.36655714062,4.83426,0.02
 11/11  10:00:00,102.043181644,2.09681854842,0.0,0.0,43.513341876,52.539744,5.69053990827,0.836279908273,4.83426,0.02
 11/11  11:00:00,99.9642363358,0.0,0.0,0.0,43.513341876,52.539744,13.4518072576,0.0,4.83426,8.61754725761
 11/11  12:00:00,100.867178248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,99.9540732931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.028599902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,100.04452177,0.0,0.0,0.0,43.513341876,52.539744,13.4453275352,0.0,4.83426,8.61106753521
 11/11  16:00:00,99.9807385919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,105.701819546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.612519913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.590557047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.001964357,0.0,0.0,0.0,43.513341876,52.539744,13.4451876388,0.0,4.83426,8.6109276388
 11/11  21:00:00,118.715004434,0.749559951319,0.0,0.0,43.513341876,52.539744,5.14083232377,0.286572323767,4.83426,0.02
 11/11  22:00:00,121.049407531,3.31094478837,0.0,0.0,43.513341876,52.539744,6.08951689775,1.23525689775,4.83426,0.02
 11/11  23:00:00,122.69166752,5.25905900618,0.0,0.0,43.513341876,52.539744,8.02797877731,3.17371877731,4.83426,0.02
 11/11  24:00:00,123.05865328,4.63653036337,0.0,0.0,43.513341876,52.539744,9.16729444055,4.31303444055,4.83426,0.02
 11/12  01:00:00,122.698728634,5.25905900618,0.0,0.0,43.513341876,52.539744,13.7073271238,8.85306712379,4.83426,0.02
 11/12  02:00:00,126.36714922,8.93251945833,0.0,0.0,43.513341876,52.539744,23.7744085146,10.3290513727,4.83426,8.61109714191
 11/12  03:00:00,126.484974606,9.03952940975,0.0,0.0,43.513341876,52.539744,21.7225086146,16.8682486146,4.83426,0.02
 11/12  04:00:00,133.168484062,15.722846807,0.0,0.0,43.513341876,52.539744,27.4638773183,22.6096173183,4.83426,0.02
 11/12  05:00:00,137.826278765,19.9327483923,0.0,0.0,43.513341876,52.539744,43.0264281545,38.1721681545,4.83426,0.02
 11/12  06:00:00,128.971072163,11.1239179932,0.0,0.0,43.513341876,52.539744,36.2202534176,31.3659934176,4.83426,0.02
 11/12  07:00:00,129.341832318,17.4189286271,0.0,0.0,43.513341876,52.539744,53.786532123,48.932272123,4.83426,0.02
 11/12  08:00:00,106.174281688,6.35492600135,0.0,0.0,43.513341876,52.539744,40.5114633486,27.0660891093,4.83426,8.61111423936
 11/12  09:00:00,105.098745888,5.25905900618,0.0,0.0,43.513341876,52.539744,29.7460377744,24.8917777744,4.83426,0.02
 11/12  10:00:00,104.556620666,4.63653036337,0.0,0.0,43.513341876,52.539744,18.0281733803,13.1739133803,4.83426,0.02
 11/12  11:00:00,103.328901594,3.29852978985,0.0,0.0,43.513341876,52.539744,28.4775218338,6.24159641967,4.83426,17.4016654142
 11/12  12:00:00,100.92856459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  13:00:00,100.057582342,0.0,0.0,0.0,43.513341876,52.539744,13.4839611434,0.0,4.83426,8.64970114344
 11/12  14:00:00,100.120951413,0.0,0.0,0.0,43.513341876,52.539744,13.4836781903,0.0,4.83426,8.6494181903
 11/12  15:00:00,100.125125642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  16:00:00,100.080441698,0.0,0.0,0.0,43.513341876,52.539744,13.4777896666,0.0,4.83426,8.64352966664
 11/12  17:00:00,105.82410743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,117.721341357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,117.678850526,0.0,0.0,0.0,43.513341876,52.539744,13.4453087035,0.0,4.83426,8.61104870353
 11/12  20:00:00,118.094865691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.037370078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,118.949798121,1.12433992698,0.0,0.0,43.513341876,52.539744,32.1699326915,0.980442420613,4.83426,26.3552302709
 11/12  23:00:00,118.634446926,1.12433992698,0.0,0.0,43.513341876,52.539744,5.84898821779,0.994728217792,4.83426,0.02
 11/12  24:00:00,121.295102647,2.83104763743,0.0,0.0,43.513341876,52.539744,7.44601767768,2.59175767768,4.83426,0.02
 11/13  01:00:00,121.222579896,3.67330976551,0.0,0.0,43.513341876,52.539744,8.44753270934,3.59327270934,4.83426,0.02
 11/13  02:00:00,121.915362896,4.3980397198,0.0,0.0,43.513341876,52.539744,11.2237526012,6.36949260121,4.83426,0.02
 11/13  03:00:00,122.616817002,5.12276967409,0.0,0.0,43.513341876,52.539744,22.8819026904,9.43002410511,4.83426,8.61761858531
 11/13  04:00:00,122.257869159,4.77281969546,0.0,0.0,43.513341876,52.539744,15.2083756722,10.3541156722,4.83426,0.02
 11/13  05:00:00,123.032419078,5.12276967409,0.0,0.0,43.513341876,52.539744,17.9916558264,13.1373958264,4.83426,0.02
 11/13  06:00:00,122.647812249,4.77281969546,0.0,0.0,43.513341876,52.539744,19.1682426129,14.3139826129,4.83426,0.02
 11/13  07:00:00,189.69517237,74.0487870421,0.00117187553884,0.0,43.513341876,53.238744,1885.39688651,1871.94498723,4.83426,8.61763927964
 11/13  08:00:00,354.397843575,74.0487870421,0.0,0.0,220.879908,53.238744,1299.83193341,1277.46907577,4.83426,17.5285976393
 11/13  09:00:00,445.75219939,74.0487870421,0.00319003805158,0.0,220.879908,145.652643033,803.891902721,741.180450368,36.25695,26.4545023527
 11/13  10:00:00,445.244269206,74.0487870421,0.00240173199066,0.0,220.879908,145.652643033,595.678103202,514.903865068,36.25695,44.5172881335
 11/13  11:00:00,451.258032382,74.168351178,0.0016138349788,0.0,220.879908,151.653867033,480.008535249,396.00274453,48.3426,35.6631907191
 11/13  12:00:00,453.171488642,75.1626541613,0.0,0.0,220.879908,151.653867033,406.778183824,313.710928652,48.3426,44.7246551727
 11/13  13:00:00,452.496368214,75.4203402931,0.0,0.0,220.879908,151.653867033,378.571707292,285.380139877,48.3426,44.8489674151
 11/13  14:00:00,446.418372252,75.3149469508,0.0,0.0,220.879908,145.652643033,362.127035491,293.036816912,24.1713,44.9189185792
 11/13  15:00:00,446.466508664,75.3749280756,0.0,0.0,220.879908,145.652643033,359.655409769,290.9507217,24.1713,44.5333880688
 11/13  16:00:00,438.775142445,75.5238748089,0.0,0.0,220.879908,137.835547516,327.211043546,286.68379949,4.83426,35.692984056
 11/13  17:00:00,438.349366164,74.1656660336,0.0,0.0,220.879908,133.019064,282.014605182,241.753574362,4.83426,35.4267708199
 11/13  18:00:00,370.702544637,74.0487870421,0.0,0.0,220.879908,53.238744,575.297212537,535.038866573,4.83426,35.4240859641
 11/13  19:00:00,371.537549237,74.0487870421,0.0,0.0,220.879908,53.238744,739.046786093,698.666859086,4.83426,35.5456670073
 11/13  20:00:00,372.174216667,74.0487870421,0.0,0.0,220.879908,53.238744,743.987392961,730.470272701,4.83426,8.68286025996
 11/13  21:00:00,372.124672649,74.0487870421,0.0,0.0,220.879908,53.238744,831.303118872,817.796487663,4.83426,8.67237120888
 11/13  22:00:00,117.646316827,0.0,0.0,0.0,43.513341876,52.539744,13.5069139123,0.0,4.83426,8.67265391233
 11/13  23:00:00,117.43240005,0.0,0.0,0.0,43.513341876,52.539744,13.4741725264,0.0,4.83426,8.63991252638
 11/13  24:00:00,118.52728391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.49021863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,117.491299831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,118.609345064,1.12433992698,0.0,0.0,43.513341876,52.539744,13.6637449917,0.211915965138,4.83426,8.61756902654
 11/14  04:00:00,120.318977767,2.83883362415,0.0,0.0,43.513341876,52.539744,5.41194045989,0.557680459889,4.83426,0.02
 11/14  05:00:00,124.237842999,4.63653036337,0.0,0.0,43.513341876,52.539744,5.91148666921,1.05722666921,4.83426,0.02
 11/14  06:00:00,124.524161293,5.25905900618,0.0,0.0,43.513341876,52.539744,15.3747505318,1.92277503521,4.83426,8.61771549655
 11/14  07:00:00,189.862259844,74.0487870421,0.0,0.0,43.513341876,53.238744,1764.03779932,1759.18353932,4.83426,0.02
 11/14  08:00:00,354.172289372,74.0487870421,0.0,0.0,220.879908,53.238744,1466.58536976,1444.22065251,4.83426,17.5304572537
 11/14  09:00:00,446.452473572,74.0487870421,0.00181540954133,0.0,220.879908,145.652643033,1066.17999086,1003.4635733,36.25695,26.4594675683
 11/14  10:00:00,445.876845404,74.1142533973,0.00100000382871,0.0,220.879908,145.652643033,730.669502013,649.887336679,36.25695,44.525215334
 11/14  11:00:00,451.73812597,74.571846146,0.00167674622044,0.0,220.879908,151.653867033,510.985218294,426.972131817,48.3426,35.6704864766
 11/14  12:00:00,453.260195272,75.24351945,0.0,0.0,220.879908,151.653867033,388.853664007,295.776442326,48.3426,44.7346216811
 11/14  13:00:00,452.622942357,75.5600798266,0.0,0.0,220.879908,151.653867033,296.742043803,203.542093871,48.3426,44.8573499321
 11/14  14:00:00,447.434856246,76.3426708502,0.0,0.0,220.879908,145.652643033,253.654355261,184.560127809,24.1713,44.9229274528
 11/14  15:00:00,448.494847014,77.4167160316,0.0,0.0,220.879908,145.652643033,285.428705437,216.712632505,24.1713,44.5447729319
 11/14  16:00:00,440.856169415,77.5192252758,0.0,0.0,220.879908,137.835547516,379.141741938,338.61200471,4.83426,35.695477228
 11/14  17:00:00,439.359775484,74.5212743796,0.0,0.0,220.879908,133.019064,570.070041706,529.802939818,4.83426,35.4328418876
 11/14  18:00:00,371.768761155,74.051006838,0.0,0.0,220.879908,53.238744,735.941304812,695.680025152,4.83426,35.4270196593
 11/14  19:00:00,371.731681505,74.0487870421,0.0,0.0,220.879908,53.238744,814.593085291,774.20736738,4.83426,35.5514579105
 11/14  20:00:00,371.695560499,74.0487870421,0.0,0.0,220.879908,53.238744,904.96936545,891.451835635,4.83426,8.68326981492
 11/14  21:00:00,371.700995098,74.0487870421,0.0,0.0,220.879908,53.238744,990.995873277,977.488685278,4.83426,8.67292799896
 11/14  22:00:00,117.323937914,0.0,0.0,0.0,43.513341876,52.539744,13.5075547658,0.0,4.83426,8.67329476576
 11/14  23:00:00,117.427899164,0.0,0.0,0.0,43.513341876,52.539744,13.4745269207,0.0,4.83426,8.64026692073
 11/14  24:00:00,118.531662388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,117.492281676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,119.37660259,1.8738998783,0.0,0.0,43.513341876,52.539744,13.8950583217,0.443090490289,4.83426,8.6177078314
 11/15  03:00:00,119.639024668,2.14435297574,0.0,0.0,43.513341876,52.539744,5.41077792679,0.556517926787,4.83426,0.02
 11/15  04:00:00,122.991041474,5.49754964975,0.0,0.0,43.513341876,52.539744,6.59520968615,1.74094968615,4.83426,0.02
 11/15  05:00:00,125.74947253,7.83483099577,0.0,0.0,43.513341876,52.539744,8.49358666637,3.63932666637,4.83426,0.02
 11/15  06:00:00,129.407341335,11.5119343827,0.0,0.0,43.513341876,52.539744,20.2483249127,6.79629135704,4.83426,8.61777355567
 11/15  07:00:00,189.415945918,74.0487870421,0.0,0.0,43.513341876,53.238744,2061.94391504,2057.08965504,4.83426,0.02
 11/15  08:00:00,354.256295071,74.0487870421,0.0,0.0,220.879908,53.238744,1714.94983534,1692.5833401,4.83426,17.5322352395
 11/15  09:00:00,446.433595663,74.0487870421,0.0,0.0,220.879908,145.652643033,1279.46588904,1207.93602492,36.25695,35.2729141282
 11/15  10:00:00,446.462383447,74.0852783267,0.00076489991626,0.0,220.879908,145.652643033,940.727984688,868.841383538,36.25695,35.6296511509
 11/15  11:00:00,451.834782637,74.348106123,0.00133737893004,0.0,220.879908,151.653867033,670.242936192,586.229830922,48.3426,35.6705052704
 11/15  12:00:00,453.036399609,74.902552128,0.0,0.0,220.879908,151.653867033,507.316628807,414.23279692,48.3426,44.7412318867
 11/15  13:00:00,453.38321852,76.2862183309,0.0,0.0,220.879908,151.653867033,401.473090918,306.794064089,48.3426,46.3364268292
 11/15  14:00:00,448.5168451,77.3807563411,0.0,0.0,220.879908,145.652643033,388.372362838,311.755074,24.1713,52.4459888379
 11/15  15:00:00,449.572662104,78.4223998036,0.0,0.0,220.879908,145.652643033,390.689083197,330.874557205,24.1713,35.6432259919
 11/15  16:00:00,441.659396948,78.2280534326,0.0,0.0,220.879908,137.835547516,462.435692275,412.980019507,4.83426,44.6214127676
 11/15  17:00:00,439.514650227,74.7366727568,0.0,0.0,220.879908,133.019064,542.432064654,511.018113763,4.83426,26.5796908917
 11/15  18:00:00,371.750537828,74.0583289112,0.0,0.0,220.879908,53.238744,733.777069198,693.507902289,4.83426,35.4349069092
 11/15  19:00:00,371.750750569,74.0487870421,0.0,0.0,220.879908,53.238744,781.012609525,740.625716413,4.83426,35.5526331116
 11/15  20:00:00,372.134681462,74.0487870421,0.0,0.0,220.879908,53.238744,811.481653886,797.963765507,4.83426,8.68362837882
 11/15  21:00:00,372.104697126,74.0487870421,0.0,0.0,220.879908,53.238744,908.521389418,886.36076193,4.83426,17.3263674878
 11/15  22:00:00,117.641168645,0.0,0.0,0.0,43.513341876,52.539744,13.5073474889,0.0,4.83426,8.67308748894
 11/15  23:00:00,117.433793705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,118.534202153,0.0,0.0,0.0,43.513341876,52.539744,13.4648862713,0.0,4.83426,8.63062627135
 11/16  01:00:00,117.496430234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.54904505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,117.645948316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.673813085,0.0,0.0,0.0,43.513341876,52.539744,13.4519851102,0.0,4.83426,8.61772511015
 11/16  05:00:00,118.102462356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  06:00:00,118.077937433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,187.153489632,74.0487870421,0.0,0.0,43.513341876,53.238744,757.549584732,752.695324732,4.83426,0.02
 11/16  08:00:00,352.626510212,74.0487870421,0.0,0.0,220.879908,53.238744,652.028304986,620.902800197,4.83426,26.2912447889
 11/16  09:00:00,444.982850156,74.0533035486,0.00254684491099,0.0,220.879908,145.652643033,421.982445049,359.266345257,36.25695,26.4591497921
 11/16  10:00:00,445.311594017,74.3118104117,0.00215115569358,0.0,220.879908,145.652643033,303.910021337,232.021847321,36.25695,35.6312240163
 11/16  11:00:00,466.084148871,75.5887240172,13.2868467111,0.0,220.879908,151.653867033,254.474049592,161.53713476,48.3426,44.5943148315
 11/16  12:00:00,476.097922803,76.9298194557,20.9047988413,0.0,220.879908,151.653867033,210.018830785,116.927039612,48.3426,44.7491911727
 11/16  13:00:00,466.900575808,77.8505107308,11.8336445266,0.0,220.879908,151.653867033,215.979436228,122.765867726,48.3426,44.870968502
 11/16  14:00:00,453.427749856,77.8908177258,4.40041777235,0.0,220.879908,145.652643033,221.680986238,152.566957297,24.1713,44.9427289416
 11/16  15:00:00,449.774899168,78.7188832865,0.0,0.0,220.879908,145.652643033,233.064815819,164.341202055,24.1713,44.5523137647
 11/16  16:00:00,441.677052367,78.4742109074,0.0,0.0,220.879908,137.835547516,237.069631245,196.532643708,4.83426,35.7027275372
 11/16  17:00:00,439.161978482,75.0261528157,0.0,0.0,220.879908,133.019064,215.08232052,174.809666168,4.83426,35.4383943515
 11/16  18:00:00,370.405784551,74.1012632882,0.0,0.0,220.879908,53.238744,342.570755717,302.299897132,4.83426,35.4365985849
 11/16  19:00:00,370.354537183,74.0515794149,0.0,0.0,220.879908,53.238744,336.421768562,296.026991095,4.83426,35.5605174667
 11/16  20:00:00,370.756942823,74.0487870421,0.0,0.0,220.879908,53.238744,322.736244463,309.218068073,4.83426,8.68391639057
 11/16  21:00:00,370.755615673,74.0487870421,0.0,0.0,220.879908,53.238744,374.376723518,360.868917081,4.83426,8.67354643688
 11/16  22:00:00,117.793914468,0.0,0.0,0.0,43.513341876,52.539744,13.5081703741,0.0,4.83426,8.67391037406
 11/16  23:00:00,117.58832546,0.0,0.0,0.0,43.513341876,52.539744,13.4750097333,0.0,4.83426,8.64074973332
 11/16  24:00:00,118.638131261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.667565182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.667014955,0.0,0.0,0.0,43.513341876,52.539744,13.4520291748,0.0,4.83426,8.61776917476
 11/17  03:00:00,117.665126496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.652205374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.756263925,0.0,0.0,0.0,43.513341876,52.539744,13.4521360059,0.0,4.83426,8.61787600595
 11/17  06:00:00,119.414462269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,188.025595947,74.0487870421,0.0,0.0,43.513341876,53.238744,1013.0719382,1008.2176782,4.83426,0.02
 11/17  08:00:00,352.959336244,74.0487870421,0.0,0.0,220.879908,53.238744,875.57339658,844.447444822,4.83426,26.2916917588
 11/17  09:00:00,445.459634766,74.1940634195,0.00249021226811,0.0,220.879908,145.652643033,662.742842428,600.021858216,36.25695,26.4640342118
 11/17  10:00:00,446.143680249,74.9824370991,0.00189657084273,0.0,220.879908,145.652643033,526.131260859,454.235166702,36.25695,35.6391441568
 11/17  11:00:00,452.753845216,75.6628537282,0.00132045501541,0.0,220.879908,151.653867033,455.618135594,362.682171235,48.3426,44.5933643589
 11/17  12:00:00,455.754532348,77.7302869128,0.0,0.0,220.879908,151.653867033,388.150073121,295.467522443,48.3426,44.3399506776
 11/17  13:00:00,456.915818949,79.8475069319,0.0,0.0,220.879908,151.653867033,353.752760997,260.115409641,48.3426,45.2947513564
 11/17  14:00:00,451.887192983,80.7688461569,0.0,0.0,220.879908,145.652643033,383.345422989,314.219648386,24.1713,44.954474603
 11/17  15:00:00,453.512811145,82.4162803335,0.0,0.0,220.879908,145.652643033,394.140954486,334.319791938,24.1713,35.649862548
 11/17  16:00:00,445.802991822,82.2250607471,0.0,0.0,220.879908,137.835547516,563.864027223,514.396826084,4.83426,44.6329411391
 11/17  17:00:00,441.714574766,76.2564043243,0.0,0.0,220.879908,133.019064,644.691953976,604.415544402,4.83426,35.4421495734
 11/17  18:00:00,371.844139088,74.1640049014,0.0,0.0,220.879908,53.238744,737.999148433,697.724317514,4.83426,35.4405709186
 11/17  19:00:00,371.702324613,74.0487870421,0.0,0.0,220.879908,53.238744,819.69768507,779.299087813,4.83426,35.5643372575
 11/17  20:00:00,371.675122191,74.0487870421,0.0,0.0,220.879908,53.238744,881.881593732,868.363115657,4.83426,8.68421807432
 11/17  21:00:00,371.674580749,74.0487870421,0.0,0.0,220.879908,53.238744,959.714369057,946.206443254,4.83426,8.67366580235
 11/17  22:00:00,117.329023819,0.0,0.0,0.0,43.513341876,52.539744,13.5083106684,0.0,4.83426,8.67405066844
 11/17  23:00:00,117.436567867,0.0,0.0,0.0,43.513341876,52.539744,13.4751989831,0.0,4.83426,8.6409389831
 11/17  24:00:00,118.547937086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.502716811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.510431515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,118.253546051,0.749559951319,0.0,0.0,43.513341876,52.539744,13.6104491567,0.164885413562,4.83426,8.61130374316
 11/18  04:00:00,119.481541992,1.98535921336,0.0,0.0,43.513341876,52.539744,5.2340085909,0.3797485909,4.83426,0.02
 11/18  05:00:00,125.711624027,7.78874383373,0.0,0.0,43.513341876,52.539744,6.19912420898,1.34486420898,4.83426,0.02
 11/18  06:00:00,127.440174474,9.55322663375,0.0,0.0,43.513341876,52.539744,8.15058980755,3.29632980755,4.83426,0.02
 11/18  07:00:00,124.313632716,12.3711322017,0.0,0.0,43.513341876,52.539744,9.83281240806,4.97855240806,4.83426,0.02
 11/18  08:00:00,104.257415276,4.3980397198,0.0,0.0,43.513341876,52.539744,6.68717023413,1.83291023413,4.83426,0.02
 11/18  09:00:00,105.376990179,5.49754964975,0.0,0.0,43.513341876,52.539744,15.2744845419,1.82890662047,4.83426,8.61131792138
 11/18  10:00:00,103.694319533,3.72441042125,0.0,0.0,43.513341876,52.539744,5.68797190516,0.833711905158,4.83426,0.02
 11/18  11:00:00,100.040134317,0.0,0.0,0.0,43.513341876,52.539744,13.5469761131,0.0,4.83426,8.7127161131
 11/18  12:00:00,100.932722727,0.0,0.0,0.0,43.513341876,52.539744,13.4850773932,0.0,4.83426,8.65081739325
 11/18  13:00:00,100.021237825,0.0,0.0,0.0,43.513341876,52.539744,13.4849374543,0.0,4.83426,8.65067745429
 11/18  14:00:00,100.104459791,0.0,0.0,0.0,43.513341876,52.539744,13.478444515,0.0,4.83426,8.64418451503
 11/18  15:00:00,100.17261425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,100.086863147,0.0,0.0,0.0,43.513341876,52.539744,13.4781808601,0.0,4.83426,8.64392086015
 11/18  17:00:00,105.778039949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,117.662321914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.609322457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.01555345,0.0,0.0,0.0,43.513341876,52.539744,13.4455154342,0.0,4.83426,8.61125543416
 11/18  21:00:00,117.981306296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.525574053,0.749559951319,0.0,0.0,43.513341876,52.539744,27.1977174339,0.251071387665,4.83426,22.1123860463
 11/18  23:00:00,120.909331854,3.46953764548,0.0,0.0,43.513341876,52.539744,9.95824620401,0.945432714252,4.83426,4.17855348976
 11/18  24:00:00,123.689246006,5.25905900618,0.0,0.0,43.513341876,52.539744,6.86318183196,2.00892183196,4.83426,0.02
 11/19  01:00:00,122.072462688,4.63653036337,0.0,0.0,43.513341876,52.539744,7.73248093916,2.87822093916,4.83426,0.02
 11/19  02:00:00,127.429582104,9.98464701064,0.0,0.0,43.513341876,52.539744,12.7343667385,7.88010673855,4.83426,0.02
 11/19  03:00:00,133.269732228,15.830912679,0.0,0.0,43.513341876,52.539744,14.435900773,9.58164077299,4.83426,0.02
 11/19  04:00:00,131.367097084,13.9165872736,0.0,0.0,43.513341876,52.539744,30.6719438369,17.2267391074,4.83426,8.61094472951
 11/19  05:00:00,134.130710605,16.2596233956,0.0,0.0,43.513341876,52.539744,20.6259160694,15.7716560694,4.83426,0.02
 11/19  06:00:00,139.277854979,21.4155307747,0.0,0.0,43.513341876,52.539744,34.7087398125,29.8544798125,4.83426,0.02
 11/19  07:00:00,134.804699544,19.9125464157,0.0,0.0,43.513341876,52.539744,33.1668828145,28.3126228145,4.83426,0.02
 11/19  08:00:00,110.537711843,10.6959277417,0.0,0.0,43.513341876,52.539744,32.0952026637,27.2409426637,4.83426,0.02
 11/19  09:00:00,104.494577373,4.63653036337,0.0,0.0,43.513341876,52.539744,21.3960742618,16.5418142618,4.83426,0.02
 11/19  10:00:00,105.254132003,5.25905900618,0.0,0.0,43.513341876,52.539744,26.4867189368,13.0344891861,4.83426,8.61796975076
 11/19  11:00:00,104.553205033,4.51728504159,0.0,0.0,43.513341876,52.539744,19.2060569948,5.6576745122,4.83426,8.71412248262
 11/19  12:00:00,100.910430668,0.0,0.0,0.0,43.513341876,52.539744,13.485558734,0.0,4.83426,8.65129873403
 11/19  13:00:00,100.07398783,0.0,0.0,0.0,43.513341876,52.539744,13.4854148103,0.0,4.83426,8.65115481035
 11/19  14:00:00,100.147928809,0.0,0.0,0.0,43.513341876,52.539744,13.4852960957,0.0,4.83426,8.65103609574
 11/19  15:00:00,100.175777129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  16:00:00,100.121219582,0.0,0.0,0.0,43.513341876,52.539744,13.4784793008,0.0,4.83426,8.64421930078
 11/19  17:00:00,108.804276975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,117.722368246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.666576134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.033106753,0.0,0.0,0.0,43.513341876,52.539744,13.4455133088,0.0,4.83426,8.61125330883
 11/19  21:00:00,117.959576808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,119.353913033,1.6105792377,0.0,0.0,43.513341876,52.539744,32.4108974905,1.20409650694,4.83426,26.3725409836
 11/19  23:00:00,122.910979589,5.49754964975,0.0,0.0,43.513341876,52.539744,10.6176170935,5.76335709353,4.83426,0.02
 11/19  24:00:00,122.800980721,4.3980397198,0.0,0.0,43.513341876,52.539744,12.3338319943,7.4795719943,4.83426,0.02
 11/20  01:00:00,122.918085189,5.49754964975,0.0,0.0,43.513341876,52.539744,18.8396070161,13.9853470161,4.83426,0.02
 11/20  02:00:00,121.819307458,4.3980397198,0.0,0.0,43.513341876,52.539744,21.4964741491,16.6422141491,4.83426,0.02
 11/20  03:00:00,133.524685671,16.0896052992,0.0,0.0,43.513341876,52.539744,42.922182426,29.4698710934,4.83426,8.61805133261
 11/20  04:00:00,130.096187186,12.6693730651,0.0,0.0,43.513341876,52.539744,32.2004609499,27.3462009499,4.83426,0.02
 11/20  05:00:00,134.249553585,16.3760045722,0.0,0.0,43.513341876,52.539744,46.4326349739,41.5783749739,4.83426,0.02
 11/20  06:00:00,136.522271417,18.6855341838,0.0,0.0,43.513341876,52.539744,47.1720137963,42.3177537963,4.83426,0.02
 11/20  07:00:00,192.825156896,74.0487870421,0.0,0.0,43.513341876,53.238744,2253.62242477,2240.17013084,4.83426,8.61803393215
 11/20  08:00:00,354.642422135,74.0487870421,0.0,0.0,220.879908,53.238744,1673.98892008,1651.61654068,4.83426,17.5381193982
 11/20  09:00:00,446.488975024,74.0487870421,0.00253939924043,0.0,220.879908,145.652643033,1190.38072251,1127.03338293,36.25695,27.0903895774
 11/20  10:00:00,445.676492319,74.0566959809,0.00107345873566,0.0,220.879908,145.652643033,730.891425297,650.690947914,36.25695,43.9435273828
 11/20  11:00:00,451.47437273,74.4091036816,0.00172594645426,0.0,220.879908,151.653867033,424.170893085,340.130641665,48.3426,35.6976514199
 11/20  12:00:00,454.005254916,76.0348087114,0.0,0.0,220.879908,151.653867033,295.915500189,202.798205285,48.3426,44.7746949042
 11/20  13:00:00,462.15198547,77.1326430109,7.83619226478,0.0,220.879908,151.653867033,248.471103161,146.25275719,48.3426,53.8757459716
 11/20  14:00:00,484.973912135,77.4039819089,35.9404356787,0.0,220.879908,145.652643033,188.921405803,119.771822297,24.1713,44.9782835057
 11/20  15:00:00,516.411249039,78.7573002795,65.7751058093,0.0,220.879908,145.652643033,142.805339662,82.3822502178,24.1713,36.2517894447
 11/20  16:00:00,458.259931063,78.4074008278,16.4411767149,0.0,220.879908,137.835547516,195.957171315,147.056819677,4.83426,44.0660916382
 11/20  17:00:00,442.034255986,74.810888353,0.0,0.0,220.879908,133.019064,290.955021781,250.662749422,4.83426,35.4580123597
 11/20  18:00:00,370.898229649,74.0632165444,0.0,0.0,220.879908,53.238744,619.042072964,578.752653107,4.83426,35.4551598569
 11/20  19:00:00,371.712707013,74.0487870421,0.0,0.0,220.879908,53.238744,740.782147057,700.36488625,4.83426,35.5830008074
 11/20  20:00:00,372.166634161,74.0487870421,0.0,0.0,220.879908,53.238744,753.640279496,740.121064676,4.83426,8.68495481937
 11/20  21:00:00,372.120262703,74.0487870421,0.0,0.0,220.879908,53.238744,832.528672598,819.019880485,4.83426,8.67453211257
 11/20  22:00:00,117.637750078,0.0,0.0,0.0,43.513341876,52.539744,13.5093020787,0.0,4.83426,8.67504207867
 11/20  23:00:00,117.424408717,0.0,0.0,0.0,43.513341876,52.539744,13.4735773995,0.0,4.83426,8.63931739952
 11/20  24:00:00,118.520158262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.484055196,0.0,0.0,0.0,43.513341876,52.539744,13.4522047595,0.0,4.83426,8.61794475948
 11/21  02:00:00,118.987566859,1.49911990264,0.0,0.0,43.513341876,52.539744,5.1556579727,0.301397972703,4.83426,0.02
 11/21  03:00:00,119.355041938,1.8738998783,0.0,0.0,43.513341876,52.539744,5.26668196266,0.412421962659,4.83426,0.02
 11/21  04:00:00,121.070671941,3.59381288432,0.0,0.0,43.513341876,52.539744,5.73167768634,0.877417686342,4.83426,0.02
 11/21  05:00:00,124.371443791,4.77281969546,0.0,0.0,43.513341876,52.539744,15.0044007003,1.55210335788,4.83426,8.61803734245
 11/21  06:00:00,124.38837141,5.12276967409,0.0,0.0,43.513341876,52.539744,8.07778827433,3.22352827433,4.83426,0.02
 11/21  07:00:00,192.912120422,74.0487870421,0.0,0.0,43.513341876,53.238744,1835.16403409,1830.30977409,4.83426,0.02
 11/21  08:00:00,354.197188778,74.0487870421,0.0,0.0,220.879908,53.238744,1536.24958426,1505.11539248,4.83426,26.299931772
 11/21  09:00:00,446.435856745,74.0487870421,0.00166132059132,0.0,220.879908,145.652643033,1203.1853396,1140.45195313,36.25695,26.4764364715
 11/21  10:00:00,446.483815921,74.0487870421,0.00174571104159,0.0,220.879908,145.652643033,1090.32714775,1018.41471184,36.25695,35.6554859116
 11/21  11:00:00,451.936025573,74.071288225,0.00354146122559,0.0,220.879908,151.653867033,773.323271067,680.35957072,48.3426,44.6211003464
 11/21  12:00:00,452.224782961,74.2080564998,0.0,0.0,220.879908,151.653867033,367.244987062,274.123339002,48.3426,44.7790480597
 11/21  13:00:00,460.905568045,74.3343250691,9.38769488787,0.0,220.879908,151.653867033,242.268891167,149.016760846,48.3426,44.9095303211
 11/21  14:00:00,468.194868224,74.7857496929,22.0166177465,0.0,220.879908,145.652643033,222.229982073,144.094451123,24.1713,53.9642309498
 11/21  15:00:00,451.099029919,75.0180708812,4.9196703402,0.0,220.879908,145.652643033,229.145024369,169.303831553,24.1713,35.6698928155
 11/21  16:00:00,438.109408901,74.8681147633,0.0,0.0,220.879908,137.835547516,281.742695288,232.254937559,4.83426,44.6534977288
 11/21  17:00:00,441.322005067,74.0547368131,0.0,0.0,220.879908,133.019064,328.982262844,297.55107233,4.83426,26.5969305145
 11/21  18:00:00,370.850919458,74.0487870421,0.0,0.0,220.879908,53.238744,596.487811785,556.195258294,4.83426,35.4582934913
 11/21  19:00:00,371.630380725,74.0487870421,0.0,0.0,220.879908,53.238744,737.159043998,696.741238526,4.83426,35.5835454716
 11/21  20:00:00,371.768724125,74.0487870421,0.0,0.0,220.879908,53.238744,720.407372062,698.222958432,4.83426,17.3501536299
 11/21  21:00:00,371.769592475,74.0487870421,0.0,0.0,220.879908,53.238744,730.043019668,716.534397326,4.83426,8.67436234156
 11/21  22:00:00,117.395551852,0.0,0.0,0.0,43.513341876,52.539744,13.509104657,0.0,4.83426,8.67484465698
 11/21  23:00:00,117.485129597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  24:00:00,118.552621327,0.0,0.0,0.0,43.513341876,52.539744,13.4655507902,0.0,4.83426,8.63129079023
 11/22  01:00:00,117.512018382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  02:00:00,117.508530836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.500523644,0.0,0.0,0.0,43.513341876,52.539744,13.4522307694,0.0,4.83426,8.61797076945
 11/22  04:00:00,118.618236403,1.12433992698,0.0,0.0,43.513341876,52.539744,5.03875543732,0.184495437316,4.83426,0.02
 11/22  05:00:00,119.789835831,1.8738998783,0.0,0.0,43.513341876,52.539744,5.23234952311,0.37808952311,4.83426,0.02
 11/22  06:00:00,121.800270779,3.9160285156,0.0,0.0,43.513341876,52.539744,5.68178300233,0.827523002328,4.83426,0.02
 11/22  07:00:00,191.956193251,74.0487870421,0.0,0.0,43.513341876,53.238744,1654.91026145,1641.45937098,4.83426,8.61663047038
 11/22  08:00:00,354.134096202,74.0487870421,0.000594252222039,0.0,220.879908,53.238744,1409.14453885,1386.76955531,4.83426,17.5407235433
 11/22  09:00:00,446.435314603,74.0487870421,0.00182968058194,0.0,220.879908,145.652643033,1087.18831071,1015.63328251,36.25695,35.2980782085
 11/22  10:00:00,445.935356347,74.1078510387,0.00114168989884,0.0,220.879908,145.652643033,727.942232624,656.02057796,36.25695,35.6647046642
 11/22  11:00:00,451.384869166,74.2676080842,0.00174475762344,0.0,220.879908,151.653867033,466.910944809,373.941916882,48.3426,44.6264279267
 11/22  12:00:00,452.724062924,74.7176875437,0.0,0.0,220.879908,151.653867033,288.120646281,197.574067627,48.3426,42.2039786542
 11/22  13:00:00,452.016554022,74.9328398831,0.0,0.0,220.879908,151.653867033,252.024452766,156.175645128,48.3426,47.506207638
 11/22  14:00:00,446.246081222,75.1328831828,0.0,0.0,220.879908,145.652643033,312.095071173,242.934998587,24.1713,44.9887725852
 11/22  15:00:00,446.107044379,75.0116379517,0.0,0.0,220.879908,145.652643033,315.254740811,246.491463788,24.1713,44.5919770227
 11/22  16:00:00,438.588526212,75.3427100639,0.0,0.0,220.879908,137.835547516,268.525245328,227.957864584,4.83426,35.7331207437
 11/22  17:00:00,441.336963275,74.1338374598,0.0,0.0,220.879908,133.019064,280.341926722,240.044037573,4.83426,35.4636291496
 11/22  18:00:00,370.55015437,74.0487870421,0.0,0.0,220.879908,53.238744,475.563141019,435.262627599,4.83426,35.4662534203
 11/22  19:00:00,370.673420718,74.0487870421,0.0,0.0,220.879908,53.238744,535.084198207,494.662677716,4.83426,35.5872604914
 11/22  20:00:00,371.320953825,74.0487870421,0.0,0.0,220.879908,53.238744,585.772960013,572.253514865,4.83426,8.68518514775
 11/22  21:00:00,371.456046613,74.0487870421,0.0,0.0,220.879908,53.238744,619.545194848,597.38143909,4.83426,17.3294957581
 11/22  22:00:00,117.753429055,0.0,0.0,0.0,43.513341876,52.539744,13.5091510566,0.0,4.83426,8.67489105663
 11/22  23:00:00,117.519742053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  24:00:00,118.580540992,0.0,0.0,0.0,43.513341876,52.539744,13.4658218029,0.0,4.83426,8.63156180293
 11/23  01:00:00,117.566316645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.571917271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,117.550507042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,117.518589862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,117.929393251,0.0,0.0,0.0,43.513341876,52.539744,13.4456315836,0.0,4.83426,8.61137158364
 11/23  06:00:00,117.89455364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,114.928905849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,99.8729261021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  09:00:00,99.9246795815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,99.984272887,0.0,0.0,0.0,43.513341876,52.539744,13.4523509933,0.0,4.83426,8.61809099327
 11/23  11:00:00,100.024733994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,100.936052386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,100.058462722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,100.138776393,0.0,0.0,0.0,43.513341876,52.539744,13.4522673981,0.0,4.83426,8.61800739808
 11/23  15:00:00,100.15942201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,100.08084418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,108.776275701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,117.679243132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.63250257,0.0,0.0,0.0,43.513341876,52.539744,13.4456729273,0.0,4.83426,8.61141292731
 11/23  20:00:00,118.029059692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,117.993142736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,117.760405653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  23:00:00,118.198312449,0.749559951319,0.0,0.0,43.513341876,52.539744,5.05923161612,0.204971616121,4.83426,0.02
 11/23  24:00:00,120.823526469,2.38707172583,0.0,0.0,43.513341876,52.539744,5.39739694692,0.54313694692,4.83426,0.02
 11/24  01:00:00,122.45702884,5.01131033903,0.0,0.0,43.513341876,52.539744,14.7905108802,1.33802296373,4.83426,8.61822791652
 11/24  02:00:00,122.326709483,4.88427903052,0.0,0.0,43.513341876,52.539744,6.59586270009,1.74160270009,4.83426,0.02
 11/24  03:00:00,127.181981132,9.73689834348,0.0,0.0,43.513341876,52.539744,9.41447431723,4.56021431723,4.83426,0.02
 11/24  04:00:00,127.485971808,10.0394659445,0.0,0.0,43.513341876,52.539744,11.7566861851,6.90242618507,4.83426,0.02
 11/24  05:00:00,136.901495238,17.3217616265,0.0,0.0,43.513341876,52.539744,25.098656743,11.6461460674,4.83426,8.61825067564
 11/24  06:00:00,135.745048832,16.5073720628,0.0,0.0,43.513341876,52.539744,17.6119376068,12.7576776068,4.83426,0.02
 11/24  07:00:00,193.312036315,74.0487870421,0.0,0.0,43.513341876,53.238744,2059.40649091,2054.55223091,4.83426,0.02
 11/24  08:00:00,354.382066392,74.0487870421,0.0,0.0,220.879908,53.238744,1700.14727976,1669.00689472,4.83426,26.3061250397
 11/24  09:00:00,446.453897935,74.0487870421,0.000411237029492,0.0,220.879908,145.652643033,1278.98127155,1216.24126019,36.25695,26.4830613557
 11/24  10:00:00,446.308745882,74.0746890607,0.000889729882737,0.0,220.879908,145.652643033,917.515394841,836.67395481,36.25695,44.5844900313
 11/24  11:00:00,451.745250038,74.4593759154,0.0014871774264,0.0,220.879908,151.653867033,612.740761042,528.68141983,48.3426,35.716741212
 11/24  12:00:00,453.691865255,75.6116181655,0.0,0.0,220.879908,151.653867033,471.03527213,377.893737347,48.3426,44.7989347829
 11/24  13:00:00,452.952286876,75.8737783144,0.0,0.0,220.879908,151.653867033,375.124072419,281.085305111,48.3426,45.6961673075
 11/24  14:00:00,448.631860759,77.5337683094,0.0,0.0,220.879908,145.652643033,317.759467404,240.355094647,24.1713,53.2330727575
 11/24  15:00:00,450.03335231,78.9313475182,0.0,0.0,220.879908,145.652643033,324.749583311,264.891195023,24.1713,35.687088288
 11/24  16:00:00,441.821724352,78.4700332947,0.0,0.0,220.879908,137.835547516,423.581151678,374.068644913,4.83426,44.6782467658
 11/24  17:00:00,442.436096059,74.7460901788,0.0,0.0,220.879908,133.019064,547.530973255,507.21974799,4.83426,35.4769652654
 11/24  18:00:00,371.725782218,74.0571306924,0.0,0.0,220.879908,53.238744,746.428400273,706.1229268,4.83426,35.4712134724
 11/24  19:00:00,371.744429518,74.0487870421,0.0,0.0,220.879908,53.238744,774.792464472,734.361050546,4.83426,35.5971539259
 11/24  20:00:00,371.724538341,74.0487870421,0.0,0.0,220.879908,53.238744,759.109992355,745.589632582,4.83426,8.68609977307
 11/24  21:00:00,371.746822497,74.0487870421,0.0,0.0,220.879908,53.238744,733.205795658,719.695578291,4.83426,8.67595736743
 11/24  22:00:00,117.408504244,0.0,0.0,0.0,43.513341876,52.539744,13.5095256019,0.0,4.83426,8.67526560188
 11/24  23:00:00,117.503969145,0.0,0.0,0.0,43.513341876,52.539744,13.4760458754,0.0,4.83426,8.64178587539
