Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  24:00:00,118.551530622,0.0,0.0,0.0,43.513341876,52.539744,13.4658041614,0.0,4.83426,8.63154416144
 11/25  01:00:00,117.528886148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.526113674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.495042088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,118.607006515,1.12433992698,0.0,0.0,43.513341876,52.539744,5.02556609955,0.171306099546,4.83426,0.02
 11/25  05:00:00,119.77906253,1.8738998783,0.0,0.0,43.513341876,52.539744,5.22352180454,0.369261804536,4.83426,0.02
 11/25  06:00:00,120.581212641,2.71008916765,0.0,0.0,43.513341876,52.539744,13.9328936398,0.487099597259,4.83426,8.61153404254
 11/25  07:00:00,119.921943837,5.01131033903,0.0,0.0,43.513341876,52.539744,6.04645899152,1.19219899152,4.83426,0.02
 11/25  08:00:00,104.582823767,4.72528526814,0.0,0.0,43.513341876,52.539744,5.79989693125,0.945636931247,4.83426,0.02
 11/25  09:00:00,104.739009805,4.85231657665,0.0,0.0,43.513341876,52.539744,5.73895957627,0.884699576267,4.83426,0.02
 11/25  10:00:00,102.579518082,2.65132308076,0.0,0.0,43.513341876,52.539744,5.29689229486,0.442632294856,4.83426,0.02
 11/25  11:00:00,99.9301330994,0.0,0.0,0.0,43.513341876,52.539744,22.2469560459,0.0,4.83426,17.4126960459
 11/25  12:00:00,100.857238753,0.0,0.0,0.0,43.513341876,52.539744,13.4859537642,0.0,4.83426,8.65169376421
 11/25  13:00:00,99.8908266114,0.0,0.0,0.0,43.513341876,52.539744,13.4859777263,0.0,4.83426,8.65171772629
 11/25  14:00:00,99.9577655877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  15:00:00,99.9628569679,0.0,0.0,0.0,43.513341876,52.539744,13.4799258871,0.0,4.83426,8.6456658871
 11/25  16:00:00,99.9161853788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  17:00:00,108.646341301,0.0,0.0,0.0,43.513341876,52.539744,13.4457256094,0.0,4.83426,8.61146560938
 11/25  18:00:00,117.594588126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,117.607856817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.020013515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,119.097781345,1.12433992698,0.0,0.0,43.513341876,52.539744,5.08126422611,0.227004226106,4.83426,0.02
 11/25  22:00:00,121.503212766,3.73010221641,0.0,0.0,43.513341876,52.539744,32.2150839653,0.994368569253,4.83426,26.386455396
 11/25  23:00:00,121.833210272,4.3980397198,0.0,0.0,43.513341876,52.539744,6.22523649194,1.37097649194,4.83426,0.02
 11/25  24:00:00,123.926867611,5.49754964975,0.0,0.0,43.513341876,52.539744,16.2622708269,2.81791207178,4.83426,8.61009875514
 11/26  01:00:00,121.830277931,4.3980397198,0.0,0.0,43.513341876,52.539744,7.94016674541,3.08590674541,4.83426,0.02
 11/26  02:00:00,122.941199235,5.49754964975,0.0,0.0,43.513341876,52.539744,11.6998854623,6.84562546226,4.83426,0.02
 11/26  03:00:00,126.988147775,9.55322663375,0.0,0.0,43.513341876,52.539744,13.0864593518,8.23219935184,4.83426,0.02
 11/26  04:00:00,134.278209971,16.8309964904,0.0,0.0,43.513341876,52.539744,19.3434320077,14.4891720077,4.83426,0.02
 11/26  05:00:00,132.925091542,15.0441283053,0.0,0.0,43.513341876,52.539744,18.1286120798,13.2743520798,4.83426,0.02
 11/26  06:00:00,133.694262195,15.8367163314,0.0,0.0,43.513341876,52.539744,34.8418048699,21.3959557044,4.83426,8.61158916554
 11/26  07:00:00,128.580791018,13.7004104479,0.0,0.0,43.513341876,52.539744,24.4357291599,19.5814691599,4.83426,0.02
 11/26  08:00:00,110.285535868,10.4401575911,0.0,0.0,43.513341876,52.539744,24.6546558627,19.8003958627,4.83426,0.02
 11/26  09:00:00,104.320250942,4.3980397198,0.0,0.0,43.513341876,52.539744,15.8996965939,11.0454365939,4.83426,0.02
 11/26  10:00:00,105.508309359,5.49754964975,0.0,0.0,43.513341876,52.539744,22.8408743895,9.38837512219,4.83426,8.61823926732
 11/26  11:00:00,103.419465491,3.41777511164,0.0,0.0,43.513341876,52.539744,17.4158848063,3.86467068345,4.83426,8.71695412287
 11/26  12:00:00,101.233569731,0.374779975659,0.0,0.0,43.513341876,52.539744,13.7402615954,0.253406905141,4.83426,8.6525946903
 11/26  13:00:00,99.9554288993,0.0,0.0,0.0,43.513341876,52.539744,13.4864378293,0.0,4.83426,8.65217782927
 11/26  14:00:00,100.025005186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  15:00:00,100.03970015,0.0,0.0,0.0,43.513341876,52.539744,13.4796470685,0.0,4.83426,8.64538706851
 11/26  16:00:00,99.9769933538,0.0,0.0,0.0,43.513341876,52.539744,13.4795666386,0.0,4.83426,8.64530663855
 11/26  17:00:00,108.681437415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,117.59812302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.56465711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,119.09348274,1.12433992698,0.0,0.0,43.513341876,52.539744,5.57625091991,0.721990919905,4.83426,0.02
 11/26  21:00:00,120.707777796,2.76971182854,0.0,0.0,43.513341876,52.539744,16.0790952117,2.63322634121,4.83426,8.61160887046
 11/26  22:00:00,122.518542872,4.77281969546,0.0,0.0,43.513341876,52.539744,39.6781722369,8.45252382707,4.83426,26.3913884098
 11/26  23:00:00,122.547112692,5.12276967409,0.0,0.0,43.513341876,52.539744,22.8270950595,17.9728350595,4.83426,0.02
 11/26  24:00:00,125.655875015,7.24412366616,0.0,0.0,43.513341876,52.539744,25.0346102421,20.1803502421,4.83426,0.02
 11/27  01:00:00,132.314839651,14.8768854018,0.0,0.0,43.513341876,52.539744,38.6980613494,33.8438013494,4.83426,0.02
 11/27  02:00:00,136.491090047,19.0603141595,0.0,0.0,43.513341876,52.539744,37.2682465006,32.4139865006,4.83426,0.02
 11/27  03:00:00,136.853227827,19.4102641381,0.0,0.0,43.513341876,52.539744,54.5954505667,41.1427763198,4.83426,8.6184142469
 11/27  04:00:00,132.455324964,15.0211962173,0.0,0.0,43.513341876,52.539744,44.705420404,39.851160404,4.83426,0.02
 11/27  05:00:00,136.692736689,18.8079374719,0.0,0.0,43.513341876,52.539744,60.1441117374,55.2898517374,4.83426,0.02
 11/27  06:00:00,137.647784248,19.8017053507,0.0,0.0,43.513341876,52.539744,60.2846025015,55.4303425015,4.83426,0.02
 11/27  07:00:00,192.780584613,74.0487870421,0.0,0.0,43.513341876,53.238744,2228.51411844,2215.06144517,4.83426,8.61841327284
 11/27  08:00:00,354.658176051,74.0487870421,0.0,0.0,220.879908,53.238744,1612.19433955,1589.81190961,4.83426,17.5481699389
 11/27  09:00:00,446.226694544,74.0487870421,0.00214121710427,0.0,220.879908,145.652643033,1035.53938129,963.966662526,36.25695,35.3157687596
 11/27  10:00:00,445.38482071,74.1546732419,0.00182971754068,0.0,220.879908,145.652643033,643.067072965,571.12157731,36.25695,35.6885456555
 11/27  11:00:00,452.15220294,75.0505809366,0.00115950887694,0.0,220.879908,151.653867033,561.129438919,468.132243372,48.3426,44.6545955476
 11/27  12:00:00,454.66762711,76.6516447706,0.0,0.0,220.879908,151.653867033,462.004985253,368.843731786,48.3426,44.8186534674
 11/27  13:00:00,454.759919677,77.7023972107,0.0,0.0,220.879908,151.653867033,421.78750256,328.495979495,48.3426,44.9489230657
 11/27  14:00:00,450.04431738,78.9240123455,0.0,0.0,220.879908,145.652643033,453.049253022,374.854327723,24.1713,54.0236252986
 11/27  15:00:00,450.806554835,79.6519316346,0.0,0.0,220.879908,145.652643033,478.033387151,418.165814199,24.1713,35.6962729511
 11/27  16:00:00,442.14137773,78.6490557605,0.0,0.0,220.879908,137.835547516,557.350271538,507.819286033,4.83426,44.6967255054
 11/27  17:00:00,442.330372057,74.7920056686,0.0,0.0,220.879908,133.019064,509.962479769,469.641391711,4.83426,35.4868280583
 11/27  18:00:00,371.028134056,74.05378112,0.0,0.0,220.879908,53.238744,643.245793456,602.929232903,4.83426,35.482300553
 11/27  19:00:00,371.709623264,74.0487870421,0.0,0.0,220.879908,53.238744,802.93853856,762.493717439,4.83426,35.610561121
 11/27  20:00:00,372.105232045,74.0487870421,0.0,0.0,220.879908,53.238744,924.549282729,911.029263295,4.83426,8.68575943376
 11/27  21:00:00,372.088489823,74.0487870421,0.0,0.0,220.879908,53.238744,1038.06495422,1024.55509544,4.83426,8.67559878591
 11/27  22:00:00,117.588183308,0.0,0.0,0.0,43.513341876,52.539744,22.1665538929,0.0,4.83426,17.3322938929
 11/27  23:00:00,117.769039123,0.374779975659,0.0,0.0,43.513341876,52.539744,4.96509764119,0.110837641193,4.83426,0.02
 11/27  24:00:00,120.394093255,1.8738998783,0.0,0.0,43.513341876,52.539744,13.9424424434,0.476537680173,4.83426,8.63164476322
 11/28  01:00:00,118.976734984,1.49911990264,0.0,0.0,43.513341876,52.539744,5.56622882527,0.711968825269,4.83426,0.02
 11/28  02:00:00,121.349105768,3.86922175849,0.0,0.0,43.513341876,52.539744,6.38901193826,1.53475193826,4.83426,0.02
 11/28  03:00:00,122.60733232,5.12276967409,0.0,0.0,43.513341876,52.539744,8.79378437454,3.93952437454,4.83426,0.02
 11/28  04:00:00,126.548661055,9.06880879042,0.0,0.0,43.513341876,52.539744,19.7688891809,6.3161594586,4.83426,8.61846972228
 11/28  05:00:00,129.892852328,10.277956588,0.0,0.0,43.513341876,52.539744,16.8811537719,12.0268937719,4.83426,0.02
 11/28  06:00:00,135.97012214,16.6970760608,0.0,0.0,43.513341876,52.539744,21.3054775606,16.4512175606,4.83426,0.02
 11/28  07:00:00,196.323075825,74.0487870421,0.0,0.0,43.513341876,53.238744,2231.17160781,2226.31734781,4.83426,0.02
 11/28  08:00:00,354.430665843,74.0487870421,0.0,0.0,220.879908,53.238744,1871.04013803,1839.8914975,4.83426,26.3143805353
 11/28  09:00:00,446.463309749,74.0487870421,0.0,0.0,220.879908,145.652643033,1393.95511622,1331.20330678,36.25695,26.4948594336
 11/28  10:00:00,446.570523481,74.1815165832,0.000786756068905,0.0,220.879908,145.652643033,998.507041896,917.635360966,36.25695,44.6147309305
 11/28  11:00:00,452.911328679,75.3385302788,0.0013094362656,0.0,220.879908,151.653867033,700.624587021,607.617315358,48.3426,44.6646716635
 11/28  12:00:00,455.030507325,76.8515138516,0.0,0.0,220.879908,151.653867033,520.780526055,427.609590949,48.3426,44.8283351056
 11/28  13:00:00,453.675423228,76.5540853758,0.0,0.0,220.879908,151.653867033,450.216584482,356.913817282,48.3426,44.9601672003
 11/28  14:00:00,448.420782248,77.2969143988,0.0,0.0,220.879908,145.652643033,426.319492739,348.121478688,24.1713,54.0267140512
 11/28  15:00:00,449.427946236,78.323066107,0.0,0.0,220.879908,145.652643033,394.830148745,334.953101448,24.1713,35.7057472966
 11/28  16:00:00,441.503211067,77.794465837,0.0,0.0,220.879908,137.835547516,609.745426535,560.212418076,4.83426,44.6987484588
 11/28  17:00:00,442.939191627,74.4587005274,0.0,0.0,220.879908,133.019064,690.452587626,650.126161956,4.83426,35.4921656698
 11/28  18:00:00,371.688150473,74.0487870421,0.0,0.0,220.879908,53.238744,843.763164667,803.440877538,4.83426,35.488027129
 11/28  19:00:00,371.704167258,74.0487870421,0.0,0.0,220.879908,53.238744,980.038198894,939.58757507,4.83426,35.6163638234
 11/28  20:00:00,371.690002144,74.0487870421,0.0,0.0,220.879908,53.238744,1052.27877641,1038.75792213,4.83426,8.686594284
 11/28  21:00:00,371.703613285,74.0487870421,0.0,0.0,220.879908,53.238744,1114.80891352,1101.2984051,4.83426,8.67624841617
 11/28  22:00:00,117.29584944,0.0,0.0,0.0,43.513341876,52.539744,13.5112275811,0.0,4.83426,8.67696758106
 11/28  23:00:00,118.538448712,1.12433992698,0.0,0.0,43.513341876,52.539744,13.7660138842,0.290540516254,4.83426,8.64121336797
 11/28  24:00:00,120.411551523,1.8738998783,0.0,0.0,43.513341876,52.539744,5.54680901515,0.692549015148,4.83426,0.02
 11/29  01:00:00,119.415010382,1.92196411467,0.0,0.0,43.513341876,52.539744,14.3724256216,0.919795832445,4.83426,8.61836978917
 11/29  02:00:00,123.001332992,5.49754964975,0.0,0.0,43.513341876,52.539744,8.71375551553,3.85949551553,4.83426,0.02
 11/29  03:00:00,123.264626527,5.77275623019,0.0,0.0,43.513341876,52.539744,9.99758360651,5.14332360651,4.83426,0.02
 11/29  04:00:00,129.53116041,12.0274530741,0.0,0.0,43.513341876,52.539744,23.732607672,10.2798059294,4.83426,8.61854174264
 11/29  05:00:00,133.449060334,15.5268719579,0.0,0.0,43.513341876,52.539744,17.2813868607,12.4271268607,4.83426,0.02
 11/29  06:00:00,134.129792998,16.2171526828,0.0,0.0,43.513341876,52.539744,28.5807291242,23.7264691242,4.83426,0.02
 11/29  07:00:00,195.737455106,74.0487870421,0.0,0.0,43.513341876,53.238744,2295.06397327,2290.20971327,4.83426,0.02
 11/29  08:00:00,354.450869118,74.0487870421,0.0,0.0,220.879908,53.238744,1900.38018737,1869.23161387,4.83426,26.3143135015
 11/29  09:00:00,446.48218704,74.0487870421,0.0,0.0,220.879908,145.652643033,1481.56204026,1418.80817668,36.25695,26.4969135852
 11/29  10:00:00,446.501486609,74.0661721909,0.000648662457294,0.0,220.879908,145.652643033,1158.55048643,1077.6734988,36.25695,44.6200376348
 11/29  11:00:00,452.488848986,74.6303955922,0.00139982875651,0.0,220.879908,151.653867033,766.164511392,673.15280569,48.3426,44.6691057026
 11/29  12:00:00,454.29042685,76.1283073624,0.0,0.0,220.879908,151.653867033,525.411228564,432.235406537,48.3426,44.8332220264
 11/29  13:00:00,453.871003018,76.7054008674,0.0,0.0,220.879908,151.653867033,491.469300351,398.160470125,48.3426,44.9662302257
 11/29  14:00:00,448.254590937,77.1146155758,0.0,0.0,220.879908,145.652643033,444.585471053,366.377759237,24.1713,54.0364118166
 11/29  15:00:00,449.800459308,78.6444905215,0.0,0.0,220.879908,145.652643033,443.531106976,383.649323335,24.1713,35.7104836407
 11/29  16:00:00,442.171013226,78.3469236679,0.0,0.0,220.879908,137.835547516,648.229045651,598.689387004,4.83426,44.7053986474
 11/29  17:00:00,442.988946996,74.5018344562,0.0,0.0,220.879908,133.019064,693.8954146,653.567835712,4.83426,35.4933188873
 11/29  18:00:00,371.685331306,74.0487870421,0.0,0.0,220.879908,53.238744,838.538000157,798.210363718,4.83426,35.4933764391
 11/29  19:00:00,371.701833863,74.0487870421,0.0,0.0,220.879908,53.238744,950.97585564,910.519028943,4.83426,35.6225666968
 11/29  20:00:00,372.113894764,74.0487870421,0.0,0.0,220.879908,53.238744,1018.30076022,1004.77916334,4.83426,8.68733687288
 11/29  21:00:00,372.09903187,74.0487870421,0.0,0.0,220.879908,53.238744,1080.99358425,1067.4823436,4.83426,8.67698064883
 11/29  22:00:00,117.606105607,0.0,0.0,0.0,43.513341876,52.539744,13.5114902927,0.0,4.83426,8.6772302927
 11/29  23:00:00,118.539100378,1.12433992698,0.0,0.0,43.513341876,52.539744,13.782309098,0.305580911459,4.83426,8.64246818653
 11/29  24:00:00,120.036856445,1.49911990264,0.0,0.0,43.513341876,52.539744,14.0211921763,0.554753143823,4.83426,8.63217903247
 11/30  01:00:00,119.369478473,1.8738998783,0.0,0.0,43.513341876,52.539744,5.75036692104,0.89610692104,4.83426,0.02
 11/30  02:00:00,121.092721117,3.59381288432,0.0,0.0,43.513341876,52.539744,7.21581563799,2.36155563799,4.83426,0.02
 11/30  03:00:00,122.268443185,4.77281969546,0.0,0.0,43.513341876,52.539744,8.55002273798,3.69576273798,4.83426,0.02
 11/30  04:00:00,127.345849463,9.84835767854,0.0,0.0,43.513341876,52.539744,20.9406946528,7.48787250466,4.83426,8.61856214811
 11/30  05:00:00,128.45443827,10.5294450827,0.0,0.0,43.513341876,52.539744,16.7418125306,11.8875525306,4.83426,0.02
 11/30  06:00:00,138.689812896,20.7849806485,0.0,0.0,43.513341876,52.539744,22.3283246834,17.4740646834,4.83426,0.02
 11/30  07:00:00,195.60556664,74.0487870421,0.0,0.0,43.513341876,53.238744,2163.26982639,2158.41556639,4.83426,0.02
 11/30  08:00:00,354.374434955,74.0487870421,0.0,0.0,220.879908,53.238744,1827.30148166,1796.14936211,4.83426,26.3178595534
 11/30  09:00:00,446.475045592,74.0487870421,0.0,0.0,220.879908,145.652643033,1434.60932984,1371.85289979,36.25695,26.4994800525
 11/30  10:00:00,446.487016409,74.0487870421,0.00159610166965,0.0,220.879908,145.652643033,1200.37877434,1119.49890618,36.25695,44.6229181627
 11/30  11:00:00,452.436982816,74.0487870421,0.00127347181189,0.0,220.879908,151.653867033,978.357273731,885.341632691,48.3426,44.6730410399
 11/30  12:00:00,452.752806673,74.0487870421,0.0,0.0,220.879908,151.653867033,751.957854486,658.776305414,48.3426,44.8389490725
 11/30  13:00:00,451.443918217,74.0487870421,0.0,0.0,220.879908,151.653867033,662.480879084,569.165803798,48.3426,44.9724752862
 11/30  14:00:00,445.332093139,74.0487870421,0.0,0.0,220.879908,145.652643033,616.163207895,537.944117086,24.1713,54.0477908091
 11/30  15:00:00,445.332159337,74.0505217542,0.0,0.0,220.879908,145.652643033,608.974113635,549.092924578,24.1713,35.7098890568
 11/30  16:00:00,437.70662597,74.1124937316,0.0,0.0,220.879908,137.835547516,622.07544807,572.530049279,4.83426,44.7111387909
 11/30  17:00:00,442.065630962,74.0487870421,0.0,0.0,220.879908,133.019064,611.909609803,571.576483316,4.83426,35.4988664875
 11/30  18:00:00,371.672534352,74.0487870421,0.0,0.0,220.879908,53.238744,710.342810008,670.011696334,4.83426,35.4968536741
 11/30  19:00:00,371.766877796,74.0487870421,0.0,0.0,220.879908,53.238744,797.225071147,756.767108763,4.83426,35.6237023846
 11/30  20:00:00,372.148969809,74.0487870421,0.0,0.0,220.879908,53.238744,897.205501419,875.019212904,4.83426,17.3520285151
 11/30  21:00:00,372.129285323,74.0487870421,0.0,0.0,220.879908,53.238744,977.343040135,963.831645462,4.83426,8.67713467236
 11/30  22:00:00,117.622343246,0.0,0.0,0.0,43.513341876,52.539744,13.5108186289,0.0,4.83426,8.67655862892
 11/30  23:00:00,118.548350355,1.12433992698,0.0,0.0,43.513341876,52.539744,5.14495320845,0.290693208448,4.83426,0.02
 11/30  24:00:00,120.037285484,1.49911990264,0.0,0.0,43.513341876,52.539744,14.0349864149,0.568533995766,4.83426,8.63219241914
 12/01  01:00:00,119.36919479,1.8738998783,0.0,0.0,43.513341876,52.539744,6.10443845806,1.25017845806,4.83426,0.02
 12/01  02:00:00,122.627135576,5.12276967409,0.0,0.0,43.513341876,52.539744,9.37316981207,4.51890981207,4.83426,0.02
 12/01  03:00:00,127.081345934,9.58432748181,0.0,0.0,43.513341876,52.539744,20.7188295043,7.26592932813,4.83426,8.61864017613
 12/01  04:00:00,128.135771641,10.6216357156,0.0,0.0,43.513341876,52.539744,21.8774531402,17.0231931402,4.83426,0.02
 12/01  05:00:00,140.419358995,20.7787097975,0.0,0.0,43.513341876,52.539744,30.7115689292,25.8573089292,4.83426,0.02
 12/01  06:00:00,138.256674583,18.916003344,0.0,0.0,43.513341876,52.539744,55.5329768571,50.6787168571,4.83426,0.02
 12/01  07:00:00,196.911045669,74.0487870421,0.0,0.0,43.513341876,53.238744,2703.15722334,2689.70431111,4.83426,8.61865222993
 12/01  08:00:00,354.924681443,74.0487870421,0.0,0.0,220.879908,53.238744,2311.12352576,2288.73607595,4.83426,17.5531898124
 12/01  09:00:00,446.617270107,74.0487870421,0.0,0.0,220.879908,145.652643033,1897.54288011,1825.9583873,36.25695,35.327542813
 12/01  10:00:00,446.567159888,74.0487870421,0.0,0.0,220.879908,145.652643033,1591.94673506,1519.98589247,36.25695,35.7038925921
 12/01  11:00:00,452.516292043,74.0487870421,0.0,0.0,220.879908,151.653867033,1336.74197892,1243.71773292,48.3426,44.6816459958
 12/01  12:00:00,453.519460585,74.0487870421,0.0,0.0,220.879908,151.653867033,1132.45525092,1039.26744071,48.3426,44.8452102101
 12/01  13:00:00,452.467915365,74.0489291822,0.0,0.0,220.879908,151.653867033,1069.47432384,967.170725533,48.3426,53.9609983107
 12/01  14:00:00,446.506151923,74.0611636572,0.0,0.0,220.879908,145.652643033,1057.9923724,988.758082334,24.1713,45.0629900702
 12/01  15:00:00,446.475003149,74.0525126571,0.0,0.0,220.879908,145.652643033,1072.18113961,1003.36631921,24.1713,44.6435203903
 12/01  16:00:00,438.598604506,74.0489362601,0.0,0.0,220.879908,137.835547516,1025.42946536,975.877854535,4.83426,44.7173508278
 12/01  17:00:00,442.530232528,74.0487870421,0.0,0.0,220.879908,133.019064,984.753819521,953.292733101,4.83426,26.6268264197
 12/01  18:00:00,371.756538287,74.0487870421,0.0,0.0,220.879908,53.238744,1167.14767684,1126.81206413,4.83426,35.5013527095
 12/01  19:00:00,371.779004485,74.0487870421,0.0,0.0,220.879908,53.238744,1211.93536474,1162.56941975,4.83426,44.5316849918
 12/01  20:00:00,371.768774611,74.0487870421,0.0,0.0,220.879908,53.238744,1218.56144494,1205.04001077,4.83426,8.68717416674
 12/01  21:00:00,371.787299597,74.0487870421,0.0,0.0,220.879908,53.238744,1280.72487095,1267.21399934,4.83426,8.67661161108
 12/01  22:00:00,118.856649849,1.57407589777,0.0,0.0,43.513341876,52.539744,14.8079219283,1.29628954801,4.83426,8.67737238029
 12/01  23:00:00,118.916716196,1.49911990264,0.0,0.0,43.513341876,52.539744,15.842311082,2.36523789834,4.83426,8.6428131837
 12/01  24:00:00,121.271197774,2.72250416617,0.0,0.0,43.513341876,52.539744,9.86134007897,5.00708007897,4.83426,0.02
 12/02  01:00:00,122.130936131,4.63653036337,0.0,0.0,43.513341876,52.539744,10.307304546,5.45304454605,4.83426,0.02
 12/02  02:00:00,122.761418677,5.25905900618,0.0,0.0,43.513341876,52.539744,24.2070772103,10.7610690449,4.83426,8.61174816534
 12/02  03:00:00,126.941528914,9.44803814972,0.0,0.0,43.513341876,52.539744,18.8769828567,14.0227228567,4.83426,0.02
 12/02  04:00:00,136.814066229,19.2879059316,0.0,0.0,43.513341876,52.539744,38.2270766539,33.3728166539,4.83426,0.02
 12/02  05:00:00,136.869230087,18.9240248274,0.0,0.0,43.513341876,52.539744,46.8391088943,41.9848488943,4.83426,0.02
 12/02  06:00:00,137.593336887,19.6174131277,0.0,0.0,43.513341876,52.539744,81.6230316345,76.7687716345,4.83426,0.02
 12/02  07:00:00,152.690977287,34.7006177443,0.0,0.0,43.513341876,52.539744,99.8040165544,86.3579661568,4.83426,8.61179039754
 12/02  08:00:00,118.554066487,18.5810661649,0.0,0.0,43.513341876,52.539744,96.6302213633,91.7759613633,4.83426,0.02
 12/02  09:00:00,111.969724308,12.0504422755,0.0,0.0,43.513341876,52.539744,56.8886000219,52.0343400219,4.83426,0.02
 12/02  10:00:00,112.134330809,12.1787101241,0.0,0.0,43.513341876,52.539744,57.9792370311,53.1249770311,4.83426,0.02
 12/02  11:00:00,109.959078782,10.0733990989,0.0,0.0,43.513341876,52.539744,50.09216353,27.839757545,4.83426,17.4181459849
 12/02  12:00:00,106.074446877,5.25905900618,0.0,0.0,43.513341876,52.539744,40.9587049304,27.4707744643,4.83426,8.65367046604
 12/02  13:00:00,104.425796911,4.63653036337,0.0,0.0,43.513341876,52.539744,20.550151664,15.695891664,4.83426,0.02
 12/02  14:00:00,105.113201065,5.25905900618,0.0,0.0,43.513341876,52.539744,28.9109434659,15.4316672684,4.83426,8.64501619751
 12/02  15:00:00,102.317501676,2.4623405005,0.0,0.0,43.513341876,52.539744,19.3044520359,5.82363298966,4.83426,8.64655904622
 12/02  16:00:00,101.693641837,1.8738998783,0.0,0.0,43.513341876,52.539744,8.38340761324,3.52914761324,4.83426,0.02
 12/02  17:00:00,110.754462768,2.17615172821,0.0,0.0,43.513341876,52.539744,19.3200248121,5.87405005473,4.83426,8.61171475739
 12/02  18:00:00,123.049129126,5.49754964975,0.0,0.0,43.513341876,52.539744,21.8632299881,17.0089699881,4.83426,0.02
 12/02  19:00:00,121.949141545,4.3980397198,0.0,0.0,43.513341876,52.539744,26.4826000783,21.6283400783,4.83426,0.02
 12/02  20:00:00,127.109625657,9.11445071244,0.0,0.0,43.513341876,52.539744,42.0087137492,37.1544537492,4.83426,0.02
 12/02  21:00:00,132.800394191,14.8395137027,0.0,0.0,43.513341876,52.539744,42.2417434849,37.3874834849,4.83426,0.02
 12/02  22:00:00,137.495322408,19.6884953832,0.0,0.0,43.513341876,52.539744,102.256882353,71.0181024283,4.83426,26.4045199252
 12/02  23:00:00,140.349335959,22.8752337925,0.0,0.0,43.513341876,52.539744,84.8875783722,80.0333183722,4.83426,0.02
 12/02  24:00:00,144.448384948,25.9522616806,0.0,0.0,43.513341876,52.539744,114.514702826,101.06865115,4.83426,8.61179167606
 12/03  01:00:00,151.220290091,33.709218768,0.0,0.0,43.513341876,52.539744,121.723111794,116.868851794,4.83426,0.02
 12/03  02:00:00,162.27319849,44.6855854745,0.0,0.0,43.513341876,52.539744,172.931751314,168.077491314,4.83426,0.02
 12/03  03:00:00,161.240470237,43.664747771,0.0,0.0,43.513341876,52.539744,172.755891206,167.901631206,4.83426,0.02
 12/03  04:00:00,159.015449275,41.359263238,0.0,0.0,43.513341876,52.539744,214.38909382,209.53483382,4.83426,0.02
 12/03  05:00:00,160.909196195,42.8331672119,0.0,0.0,43.513341876,52.539744,216.104488622,211.250228622,4.83426,0.02
 12/03  06:00:00,162.828584984,44.6855854745,0.0,0.0,43.513341876,52.539744,261.250633747,247.804552727,4.83426,8.61182102002
 12/03  07:00:00,166.535811659,48.3770376061,0.0,0.0,43.513341876,52.539744,250.073786852,245.219526852,4.83426,0.02
 12/03  08:00:00,142.551914097,42.4680373168,0.0,0.0,43.513341876,52.539744,207.93940507,203.08514507,4.83426,0.02
 12/03  09:00:00,130.511630652,30.5261833051,0.0,0.0,43.513341876,52.539744,141.525570798,136.671310798,4.83426,0.02
 12/03  10:00:00,123.384168617,23.3979398975,0.0,0.0,43.513341876,52.539744,126.41171339,112.958758085,4.83426,8.61869530597
 12/03  11:00:00,111.701723033,11.8119516319,0.0,0.0,43.513341876,52.539744,85.8207210027,72.2675506644,4.83426,8.71891033837
 12/03  12:00:00,113.726303079,12.9114615618,0.0,0.0,43.513341876,52.539744,74.7394125846,61.2513645404,4.83426,8.65378804422
 12/03  13:00:00,104.181308805,4.3980397198,0.0,0.0,43.513341876,52.539744,45.181856263,31.694543236,4.83426,8.65305302693
 12/03  14:00:00,105.358732607,5.49754964975,0.0,0.0,43.513341876,52.539744,37.7974926052,24.3099801772,4.83426,8.65325242809
 12/03  15:00:00,103.057442528,3.19015646265,0.0,0.0,43.513341876,52.539744,14.539944138,9.68568413805,4.83426,0.02
 12/03  16:00:00,103.473646717,3.67903646243,0.0,0.0,43.513341876,52.539744,22.4934188554,9.01242332221,4.83426,8.64673553323
 12/03  17:00:00,112.940646168,4.3980397198,0.0,0.0,43.513341876,52.539744,18.6239773534,13.7697173534,4.83426,0.02
 12/03  18:00:00,123.010191667,5.49754964975,0.0,0.0,43.513341876,52.539744,27.4011677566,22.5469077566,4.83426,0.02
 12/03  19:00:00,121.910557608,4.3980397198,0.0,0.0,43.513341876,52.539744,31.6414107737,26.7871507737,4.83426,0.02
 12/03  20:00:00,133.865932547,15.8965078382,0.0,0.0,43.513341876,52.539744,65.5838049116,52.1393864729,4.83426,8.61015843866
 12/03  21:00:00,131.756584063,13.8084763199,0.0,0.0,43.513341876,52.539744,66.5330485794,61.6787885794,4.83426,0.02
 12/03  22:00:00,141.120951179,23.2873854673,0.0,0.0,43.513341876,52.539744,158.38827786,127.148483564,4.83426,26.4055342965
 12/03  23:00:00,148.887338042,31.3763098453,0.0,0.0,43.513341876,52.539744,143.02298326,138.16872326,4.83426,0.02
 12/03  24:00:00,157.214287737,38.6425625605,0.0,0.0,43.513341876,52.539744,190.671102841,185.816842841,4.83426,0.02
 12/04  01:00:00,159.799419279,42.2235456527,0.0,0.0,43.513341876,52.539744,185.735645121,180.881385121,4.83426,0.02
 12/04  02:00:00,166.285927978,48.6215292702,0.0,0.0,43.513341876,52.539744,244.907869595,231.455022045,4.83426,8.61858754993
 12/04  03:00:00,156.554418704,38.8972234162,0.0,0.0,43.513341876,52.539744,220.036014644,215.181754644,4.83426,0.02
 12/04  04:00:00,167.471342435,49.7303033491,0.0,0.0,43.513341876,52.539744,265.739523969,260.885263969,4.83426,0.02
 12/04  05:00:00,162.079271909,43.9220081939,0.0,0.0,43.513341876,52.539744,269.189119876,264.334859876,4.83426,0.02
 12/04  06:00:00,171.580186001,53.3514698168,0.0,0.0,43.513341876,52.539744,319.097966924,305.644897231,4.83426,8.61880969323
 12/04  07:00:00,196.422500247,74.0487870421,0.0,0.0,43.513341876,53.238744,3040.10607954,3035.25181954,4.83426,0.02
 12/04  08:00:00,356.009032113,74.0487870421,0.0,0.0,220.879908,53.238744,2704.08082153,2672.92094969,4.83426,26.3256118387
 12/04  09:00:00,447.289350792,74.0487870421,0.0,0.0,220.879908,145.652643033,2166.56168648,2103.7937587,36.25695,26.5109777805
 12/04  10:00:00,446.741723801,74.0487870421,0.0,0.0,220.879908,145.652643033,1683.42385093,1602.52852294,36.25695,44.6383779954
 12/04  11:00:00,452.570180065,74.0487870421,0.000992076997595,0.0,220.879908,151.653867033,1249.54165991,1165.43617191,48.3426,35.7628879964
 12/04  12:00:00,453.518485378,74.0487870421,0.0,0.0,220.879908,151.653867033,961.098371425,858.921810283,48.3426,53.8339611414
 12/04  13:00:00,451.978580361,74.0487870421,0.0,0.0,220.879908,151.653867033,811.176144262,717.827549234,48.3426,45.0059950283
 12/04  14:00:00,445.968505027,74.0992413839,0.0,0.0,220.879908,145.652643033,801.692221147,723.443510974,24.1713,54.0774101727
 12/04  15:00:00,446.841089368,74.5547208311,0.0,0.0,220.879908,145.652643033,816.939218259,757.035577274,24.1713,35.7323409851
 12/04  16:00:00,438.873618885,74.3164761993,0.0,0.0,220.879908,137.835547516,840.7078786,791.138312468,4.83426,44.7353061324
 12/04  17:00:00,442.508124967,74.0487870421,0.0,0.0,220.879908,133.019064,858.375366358,818.028424467,4.83426,35.5126818905
 12/04  18:00:00,371.742031707,74.0487870421,0.0,0.0,220.879908,53.238744,1109.49467253,1069.14459157,4.83426,35.5158209623
 12/04  19:00:00,371.799318278,74.0487870421,0.0,0.0,220.879908,53.238744,1283.20896934,1240.54136419,4.83426,37.8333451508
 12/04  20:00:00,372.238805971,74.0487870421,0.0,0.0,220.879908,53.238744,1375.75149433,1355.69779933,4.83426,15.2194349921
 12/04  21:00:00,372.232334709,74.0487870421,0.0,0.0,220.879908,53.238744,1430.11168269,1416.60011193,4.83426,8.67731076164
 12/04  22:00:00,119.223983917,1.6490318929,0.0,0.0,43.513341876,52.539744,16.7759133978,3.26337651297,4.83426,8.67827688486
 12/04  23:00:00,118.897469638,1.49911990264,0.0,0.0,43.513341876,52.539744,17.3868101382,3.91053065341,4.83426,8.64201948476
 12/04  24:00:00,123.795920594,5.25674450029,0.0,0.0,43.513341876,52.539744,13.7759888818,8.92172888183,4.83426,0.02
 12/05  01:00:00,121.878287721,4.3980397198,0.0,0.0,43.513341876,52.539744,14.6256135191,9.77135351909,4.83426,0.02
 12/05  02:00:00,126.779574807,9.27802005331,0.0,0.0,43.513341876,52.539744,34.8984723315,21.4453961411,4.83426,8.61881619039
 12/05  03:00:00,129.510266147,12.0245306044,0.0,0.0,43.513341876,52.539744,28.2920363879,23.4377763879,4.83426,0.02
 12/05  04:00:00,136.226151713,18.6884566535,0.0,0.0,43.513341876,52.539744,56.7189566137,51.8646966137,4.83426,0.02
 12/05  05:00:00,140.309676577,20.6625773604,0.0,0.0,43.513341876,52.539744,60.3317167498,55.4774567498,4.83426,0.02
 12/05  06:00:00,143.854847511,24.4690045166,0.0,0.0,43.513341876,52.539744,118.455406572,105.002307361,4.83426,8.6188392113
 12/05  07:00:00,196.964585086,74.0487870421,0.0,0.0,43.513341876,53.238744,2718.88511986,2714.03085986,4.83426,0.02
 12/05  08:00:00,355.201246128,74.0487870421,0.0,0.0,220.879908,53.238744,2362.69121466,2331.52963543,4.83426,26.3273192349
 12/05  09:00:00,446.657670816,74.0487870421,0.0,0.0,220.879908,145.652643033,1884.41828631,1821.65041408,36.25695,26.5109222328
 12/05  10:00:00,446.556286585,74.0487870421,0.0,0.0,220.879908,145.652643033,1550.38925989,1469.48771386,36.25695,44.6445960317
 12/05  11:00:00,452.519406611,74.0762534099,0.000492624378171,0.0,220.879908,151.653867033,1237.19038394,1153.07307031,48.3426,35.7747136307
 12/05  12:00:00,453.995439238,74.5306146992,0.0,0.0,220.879908,151.653867033,1014.96702201,912.780752736,48.3426,53.8436692697
 12/05  13:00:00,453.785276702,75.3432213129,0.0,0.0,220.879908,151.653867033,916.129734726,822.778267969,48.3426,45.0088667564
 12/05  14:00:00,447.793775214,75.3219818405,0.0,0.0,220.879908,145.652643033,892.674844625,814.414323323,24.1713,54.0892213026
 12/05  15:00:00,448.228550947,75.7722025886,0.0,0.0,220.879908,145.652643033,857.871132053,797.965811527,24.1713,35.7340205266
 12/05  16:00:00,439.382898535,74.8275558642,0.0,0.0,220.879908,137.835547516,878.690418047,829.113218033,4.83426,44.7429400145
 12/05  17:00:00,442.503070117,74.0487870421,0.0,0.0,220.879908,133.019064,861.206360528,820.856260931,4.83426,35.5158395972
 12/05  18:00:00,371.710650187,74.0487870421,0.0,0.0,220.879908,53.238744,1050.80887108,1010.46044265,4.83426,35.5141684311
 12/05  19:00:00,371.733861996,74.0487870421,0.0,0.0,220.879908,53.238744,1117.08272482,1067.69392604,4.83426,44.554538784
 12/05  20:00:00,371.724855511,74.0487870421,0.0,0.0,220.879908,53.238744,1128.51566984,1114.99228959,4.83426,8.68912024328
 12/05  21:00:00,371.730696005,74.0487870421,0.0,0.0,220.879908,53.238744,1136.00257277,1122.48997698,4.83426,8.67833579342
 12/05  22:00:00,118.780996933,1.49911990264,0.0,0.0,43.513341876,52.539744,14.1865644892,0.673760374321,4.83426,8.67854411493
 12/05  23:00:00,119.298469529,1.8738998783,0.0,0.0,43.513341876,52.539744,14.8434948394,1.36596984348,4.83426,8.64326499594
 12/05  24:00:00,120.03965413,1.49911990264,0.0,0.0,43.513341876,52.539744,6.5858598688,1.7315998688,4.83426,0.02
 12/06  01:00:00,119.366075795,1.8738998783,0.0,0.0,43.513341876,52.539744,16.2873638694,2.83445651131,4.83426,8.61864735812
 12/06  02:00:00,121.004233837,3.51431600313,0.0,0.0,43.513341876,52.539744,9.09920506998,4.24494506998,4.83426,0.02
 12/06  03:00:00,122.256078624,4.77281969546,0.0,0.0,43.513341876,52.539744,9.68605300924,4.83179300924,4.83426,0.02
 12/06  04:00:00,122.605276156,5.12276967409,0.0,0.0,43.513341876,52.539744,11.6976521778,6.84339217777,4.83426,0.02
 12/06  05:00:00,122.677208747,4.77281969546,0.0,0.0,43.513341876,52.539744,21.0787606312,7.62559724891,4.83426,8.61890338227
 12/06  06:00:00,127.299101426,9.41875876905,0.0,0.0,43.513341876,52.539744,17.4643298207,12.6100698207,4.83426,0.02
 12/06  07:00:00,195.467870126,74.0487870421,0.0,0.0,43.513341876,53.238744,1944.24637666,1939.39211666,4.83426,0.02
 12/06  08:00:00,354.29432571,74.0487870421,0.0,0.0,220.879908,53.238744,1590.89037491,1559.72648576,4.83426,26.3296291491
 12/06  09:00:00,446.443154844,74.0487870421,0.00072020795467,0.0,220.879908,145.652643033,1286.02114497,1223.25435597,36.25695,26.509838995
 12/06  10:00:00,446.462721047,74.0487870421,0.000670529211922,0.0,220.879908,145.652643033,1115.59179725,1034.68075724,36.25695,44.6540900033
 12/06  11:00:00,452.479891749,74.0487870421,0.00109606969921,0.0,220.879908,151.653867033,1018.80652604,925.752523674,48.3426,44.711402371
 12/06  12:00:00,453.515436875,74.0499621156,0.0,0.0,220.879908,151.653867033,921.343080389,828.123001211,48.3426,44.8774791777
 12/06  13:00:00,452.559995793,74.1033941932,0.0,0.0,220.879908,151.653867033,875.302598721,781.95470302,48.3426,45.0052957012
 12/06  14:00:00,446.584007557,74.0927876871,0.0,0.0,220.879908,145.652643033,871.759613144,793.481328457,24.1713,54.1069846868
 12/06  15:00:00,446.553225629,74.0778591563,0.0,0.0,220.879908,145.652643033,860.29416338,791.453729769,24.1713,44.669133611
 12/06  16:00:00,438.681933485,74.0951486745,0.0,0.0,220.879908,137.835547516,833.241392686,783.661055464,4.83426,44.7460772228
 12/06  17:00:00,442.52238725,74.0487870421,0.0,0.0,220.879908,133.019064,773.917722408,733.568072423,4.83426,35.5153899846
 12/06  18:00:00,371.720378921,74.0487870421,0.0,0.0,220.879908,53.238744,915.133228396,874.78387074,4.83426,35.5150976555
 12/06  19:00:00,371.741081502,74.0487870421,0.0,0.0,220.879908,53.238744,938.959982022,898.474149441,4.83426,35.6515725806
 12/06  20:00:00,372.154453716,74.0487870421,0.0,0.0,220.879908,53.238744,881.06874255,867.545800826,4.83426,8.68868172487
 12/06  21:00:00,372.13299373,74.0487870421,0.0,0.0,220.879908,53.238744,883.538764981,870.026261236,4.83426,8.67824374521
 12/06  22:00:00,117.62724079,0.0,0.0,0.0,43.513341876,52.539744,13.5131610471,0.0,4.83426,8.67890104714
 12/06  23:00:00,118.538261591,1.12433992698,0.0,0.0,43.513341876,52.539744,13.7423767911,0.264842368809,4.83426,8.64327442232
 12/06  24:00:00,120.408460181,1.8738998783,0.0,0.0,43.513341876,52.539744,13.9754342097,0.508283886449,4.83426,8.63289032323
 12/07  01:00:00,118.990690499,1.49911990264,0.0,0.0,43.513341876,52.539744,5.41558011841,0.561320118407,4.83426,0.02
 12/07  02:00:00,119.36278876,1.8738998783,0.0,0.0,43.513341876,52.539744,5.86169591554,1.00743591554,4.83426,0.02
 12/07  03:00:00,118.979875849,1.49911990264,0.0,0.0,43.513341876,52.539744,5.77697000217,0.922710002174,4.83426,0.02
 12/07  04:00:00,121.210371946,3.73010221641,0.0,0.0,43.513341876,52.539744,15.5211406031,2.06835984023,4.83426,8.61852076284
 12/07  05:00:00,122.221120419,4.31854283861,0.0,0.0,43.513341876,52.539744,7.35105207047,2.49679207047,4.83426,0.02
 12/07  06:00:00,123.37509852,5.49754964975,0.0,0.0,43.513341876,52.539744,10.1481970076,5.29393700756,4.83426,0.02
 12/07  07:00:00,195.321864699,74.0487870421,0.0,0.0,43.513341876,53.238744,1721.06220231,1707.60912192,4.83426,8.61882038517
 12/07  08:00:00,354.25535181,74.0487870421,0.0,0.0,220.879908,53.238744,1441.18136039,1418.78627923,4.83426,17.5608211573
 12/07  09:00:00,446.467786384,74.0487870421,0.00182198645162,0.0,220.879908,145.652643033,1184.30818339,1112.70392433,36.25695,35.3473090591
 12/07  10:00:00,446.505459161,74.0487870421,0.0018857658355,0.0,220.879908,145.652643033,1089.85983256,1017.87080963,36.25695,35.7320729294
 12/07  11:00:00,452.527309555,74.0487870421,0.00141158689718,0.0,220.879908,151.653867033,1030.21730134,937.158461364,48.3426,44.716239979
 12/07  12:00:00,453.539193065,74.0487870421,0.0,0.0,220.879908,151.653867033,924.584632558,831.361928036,48.3426,44.880104522
 12/07  13:00:00,452.528614184,74.0487870421,0.0,0.0,220.879908,151.653867033,922.118214239,819.759589607,48.3426,54.0160246323
 12/07  14:00:00,446.556722201,74.0595674997,0.0,0.0,220.879908,145.652643033,911.077598265,841.821105457,24.1713,45.0851928081
 12/07  15:00:00,446.65392688,74.1781551497,0.0,0.0,220.879908,145.652643033,911.977459845,843.127474732,24.1713,44.6786851132
 12/07  16:00:00,438.682956186,74.076538222,0.0,0.0,220.879908,137.835547516,843.34204212,793.753049167,4.83426,44.7547329531
 12/07  17:00:00,442.552735574,74.0487870421,0.0,0.0,220.879908,133.019064,745.568598788,705.20984735,4.83426,35.5244914381
 12/07  18:00:00,371.740417317,74.0487870421,0.0,0.0,220.879908,53.238744,897.066589285,856.707901229,4.83426,35.5244280558
 12/07  19:00:00,371.749804209,74.0487870421,0.0,0.0,220.879908,53.238744,934.326188667,893.839450767,4.83426,35.6524779001
 12/07  20:00:00,372.159093178,74.0487870421,0.0,0.0,220.879908,53.238744,949.568267743,927.375726339,4.83426,17.3582814042
 12/07  21:00:00,372.143836034,74.0487870421,0.0,0.0,220.879908,53.238744,974.777670105,961.265585785,4.83426,8.67782432005
 12/07  22:00:00,117.629162588,0.0,0.0,0.0,43.513341876,52.539744,13.5129846245,0.0,4.83426,8.67872462448
 12/07  23:00:00,118.931269038,1.49911990264,0.0,0.0,43.513341876,52.539744,13.8635284264,0.385670544611,4.83426,8.64359788174
 12/07  24:00:00,120.414218159,1.8738998783,0.0,0.0,43.513341876,52.539744,5.38980319209,0.535543192089,4.83426,0.02
 12/08  01:00:00,118.993584108,1.49911990264,0.0,0.0,43.513341876,52.539744,5.53131571123,0.677055711233,4.83426,0.02
 12/08  02:00:00,119.362607963,1.8738998783,0.0,0.0,43.513341876,52.539744,14.4061141871,0.952862147547,4.83426,8.61899203955
 12/08  03:00:00,118.988495965,1.49911990264,0.0,0.0,43.513341876,52.539744,5.85554217659,1.00128217659,4.83426,0.02
 12/08  04:00:00,119.368489944,1.8738998783,0.0,0.0,43.513341876,52.539744,6.12304221655,1.26878221655,4.83426,0.02
 12/08  05:00:00,122.73776766,3.11683159718,0.0,0.0,43.513341876,52.539744,15.2493433192,1.79610131836,4.83426,8.61898200082
 12/08  06:00:00,123.650221015,4.36607726593,0.0,0.0,43.513341876,52.539744,7.39844480737,2.54418480737,4.83426,0.02
 12/08  07:00:00,195.747500176,74.0487870421,0.0,0.0,43.513341876,53.238744,1547.83292056,1542.97866056,4.83426,0.02
 12/08  08:00:00,357.215272919,74.0487870421,0.0,0.0,220.879908,53.238744,1335.81095531,1304.64432769,4.83426,26.3323676239
 12/08  09:00:00,446.507216707,74.0487870421,0.0021029148734,0.0,220.879908,145.652643033,1040.29336513,977.518180145,36.25695,26.5182349837
 12/08  10:00:00,446.330122293,74.0487870421,0.00234740069935,0.0,220.879908,145.652643033,889.090749461,808.172327427,36.25695,44.6614720339
 12/08  11:00:00,451.95186382,74.0487870421,0.00160965654031,0.0,220.879908,151.653867033,833.163027274,740.099076208,48.3426,44.7213510658
 12/08  12:00:00,452.941934882,74.0487870421,0.0,0.0,220.879908,151.653867033,800.197323347,706.963921443,48.3426,44.8908019038
 12/08  13:00:00,452.071512184,74.0487870421,0.0,0.0,220.879908,151.653867033,805.416781189,712.055642412,48.3426,45.018538777
 12/08  14:00:00,445.982619261,74.0487870421,0.0,0.0,220.879908,145.652643033,785.684891121,707.387937322,24.1713,54.1256537989
 12/08  15:00:00,445.97621199,74.0487870421,0.0,0.0,220.879908,145.652643033,780.472988446,711.618862681,24.1713,44.6828257642
 12/08  16:00:00,438.212487351,74.0487870421,0.0,0.0,220.879908,137.835547516,715.284578548,665.688868787,4.83426,44.7614497603
 12/08  17:00:00,441.998352434,74.0487870421,0.0,0.0,220.879908,133.019064,567.944563848,527.583301306,4.83426,35.527002542
 12/08  18:00:00,371.096781841,74.0487870421,0.0,0.0,220.879908,53.238744,646.859280054,606.49793931,4.83426,35.5270807437
 12/08  19:00:00,371.108887291,74.0487870421,0.0,0.0,220.879908,53.238744,664.878207537,624.380396287,4.83426,35.6635512498
 12/08  20:00:00,371.210676458,74.0487870421,0.0,0.0,220.879908,53.238744,676.066193948,662.542824024,4.83426,8.68910992411
 12/08  21:00:00,371.309763018,74.0487870421,0.0,0.0,220.879908,53.238744,702.853479434,680.68196121,4.83426,17.3372582239
 12/08  22:00:00,117.437315388,0.0,0.0,0.0,43.513341876,52.539744,13.5118944291,0.0,4.83426,8.67763442912
 12/08  23:00:00,117.5342339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  24:00:00,118.581264205,0.0,0.0,0.0,43.513341876,52.539744,13.4672268978,0.0,4.83426,8.6329668978
 12/09  01:00:00,117.585845281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  02:00:00,117.581034325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  03:00:00,117.574616075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  04:00:00,117.943833498,0.374779975659,0.0,0.0,43.513341876,52.539744,13.5513251017,0.105088703189,4.83426,8.61197639851
 12/09  05:00:00,119.109220752,1.12433992698,0.0,0.0,43.513341876,52.539744,5.09804837876,0.243788378764,4.83426,0.02
 12/09  06:00:00,119.431621188,1.49911990264,0.0,0.0,43.513341876,52.539744,5.2167311565,0.362471156498,4.83426,0.02
 12/09  07:00:00,119.42404024,1.49911990264,0.0,0.0,43.513341876,52.539744,5.2429306993,0.388670699302,4.83426,0.02
 12/09  08:00:00,104.337695002,1.49911990264,0.0,0.0,43.513341876,52.539744,5.31603190926,0.461771909258,4.83426,0.02
 12/09  09:00:00,101.376269061,1.49911990264,0.0,0.0,43.513341876,52.539744,5.28917539942,0.434915399421,4.83426,0.02
 12/09  10:00:00,100.343896985,0.374779975659,0.0,0.0,43.513341876,52.539744,13.5440732483,0.0907600699212,4.83426,8.61905317841
 12/09  11:00:00,100.038594697,0.0,0.0,0.0,43.513341876,52.539744,13.5558191197,0.0,4.83426,8.72155911971
 12/09  12:00:00,100.900477068,0.0,0.0,0.0,43.513341876,52.539744,13.4885567271,0.0,4.83426,8.65429672711
 12/09  13:00:00,99.9707152562,0.0,0.0,0.0,43.513341876,52.539744,13.4888901479,0.0,4.83426,8.65463014795
 12/09  14:00:00,100.015382031,0.0,0.0,0.0,43.513341876,52.539744,13.4816452184,0.0,4.83426,8.64738521837
 12/09  15:00:00,100.020099403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  16:00:00,99.955907765,0.0,0.0,0.0,43.513341876,52.539744,13.4818463445,0.0,4.83426,8.64758634445
 12/09  17:00:00,108.673141891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,117.606297834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  19:00:00,117.582892383,0.0,0.0,0.0,43.513341876,52.539744,13.4462567717,0.0,4.83426,8.61199677172
 12/09  20:00:00,118.751072823,0.749559951319,0.0,0.0,43.513341876,52.539744,5.04391887999,0.189658879986,4.83426,0.02
 12/09  21:00:00,120.5198484,2.54915149607,0.0,0.0,43.513341876,52.539744,5.43918668074,0.584926680743,4.83426,0.02
 12/09  22:00:00,122.40901599,4.63653036337,0.0,0.0,43.513341876,52.539744,32.9999676784,1.74549975282,4.83426,26.4202079256
 12/09  23:00:00,122.699465943,5.25905900618,0.0,0.0,43.513341876,52.539744,8.38978252114,3.53552252114,4.83426,0.02
 12/09  24:00:00,123.074294971,4.63653036337,0.0,0.0,43.513341876,52.539744,11.4364872955,6.58222729545,4.83426,0.02
 12/10  01:00:00,126.571529062,9.12544919164,0.0,0.0,43.513341876,52.539744,23.4985967497,10.0523370809,4.83426,8.61199966883
 12/10  02:00:00,131.387794067,13.9389010915,0.0,0.0,43.513341876,52.539744,20.4030739264,15.5488139264,4.83426,0.02
 12/10  03:00:00,132.058348494,14.6039455288,0.0,0.0,43.513341876,52.539744,24.6816077663,19.8273477663,4.83426,0.02
 12/10  04:00:00,134.859900003,17.3987266505,0.0,0.0,43.513341876,52.539744,32.2227674538,27.3685074538,4.83426,0.02
 12/10  05:00:00,138.130852647,20.2339117254,0.0,0.0,43.513341876,52.539744,43.145943987,38.291683987,4.83426,0.02
 12/10  06:00:00,134.972045807,17.0975633174,0.0,0.0,43.513341876,52.539744,49.7263452736,44.8720852736,4.83426,0.02
 12/10  07:00:00,137.989408368,20.0833300589,0.0,0.0,43.513341876,52.539744,67.3540550136,53.9077716666,4.83426,8.61202334692
 12/10  08:00:00,119.231321189,16.4102050622,0.0,0.0,43.513341876,52.539744,49.3511684611,44.4969084611,4.83426,0.02
 12/10  09:00:00,106.5731049,6.7418413886,0.0,0.0,43.513341876,52.539744,45.8523786723,40.9981186723,4.83426,0.02
 12/10  10:00:00,109.422385815,9.57913830476,0.0,0.0,43.513341876,52.539744,32.58716439,27.73290439,4.83426,0.02
 12/10  11:00:00,105.0935389,5.25905900618,0.0,0.0,43.513341876,52.539744,42.6058717192,20.3468635027,4.83426,17.4247482165
 12/10  12:00:00,105.403318712,4.63653036337,0.0,0.0,43.513341876,52.539744,25.9765488488,12.4873398057,4.83426,8.65494904307
 12/10  13:00:00,104.631622848,4.82854936299,0.0,0.0,43.513341876,52.539744,22.4490571686,8.95981044469,4.83426,8.65498672396
 12/10  14:00:00,103.463215435,3.5550260484,0.0,0.0,43.513341876,52.539744,10.2534356452,5.39917564521,4.83426,0.02
 12/10  15:00:00,103.018292993,3.05249427069,0.0,0.0,43.513341876,52.539744,17.5246597833,4.04271363604,4.83426,8.64768614722
 12/10  16:00:00,103.804969141,3.88600880737,0.0,0.0,43.513341876,52.539744,19.0911458286,5.60897961426,4.83426,8.64790621438
 12/10  17:00:00,113.02886583,4.3980397198,0.0,0.0,43.513341876,52.539744,14.2985156998,9.44425569982,4.83426,0.02
 12/10  18:00:00,123.060831814,5.49754964975,0.0,0.0,43.513341876,52.539744,20.4197918997,15.5655318997,4.83426,0.02
 12/10  19:00:00,121.931405201,4.3980397198,0.0,0.0,43.513341876,52.539744,23.1189645226,18.2647045226,4.83426,0.02
 12/10  20:00:00,123.468852726,5.49754964975,0.0,0.0,43.513341876,52.539744,44.9639100748,31.517763229,4.83426,8.61188684582
 12/10  21:00:00,122.342952861,4.3980397198,0.0,0.0,43.513341876,52.539744,40.6266499266,35.7723899266,4.83426,0.02
 12/10  22:00:00,133.998555387,16.2189290685,0.0,0.0,43.513341876,52.539744,95.8493627442,64.5985909203,4.83426,26.4165118238
 12/10  23:00:00,133.01438904,15.5693877524,0.0,0.0,43.513341876,52.539744,75.3382819694,70.4840219694,4.83426,0.02
 12/10  24:00:00,136.076147943,17.6149034762,0.0,0.0,43.513341876,52.539744,96.6207823624,91.7665223624,4.83426,0.02
 12/11  01:00:00,137.530875702,20.0602506942,0.0,0.0,43.513341876,52.539744,101.082323406,96.2280634057,4.83426,0.02
 12/11  02:00:00,144.430958692,26.931949381,0.0,0.0,43.513341876,52.539744,131.769828725,118.316454948,4.83426,8.61911377642
 12/11  03:00:00,142.9451911,25.4535394219,0.0,0.0,43.513341876,52.539744,120.773113329,115.918853329,4.83426,0.02
 12/11  04:00:00,153.11732105,35.5928873063,0.0,0.0,43.513341876,52.539744,144.159484936,139.305224936,4.83426,0.02
 12/11  05:00:00,153.753465847,35.8109313791,0.0,0.0,43.513341876,52.539744,139.375965028,134.521705028,4.83426,0.02
 12/11  06:00:00,150.180612177,32.2353147941,0.0,0.0,43.513341876,52.539744,165.295462352,151.843833114,4.83426,8.6173692372
 12/11  07:00:00,196.213975584,74.0487870421,0.0,0.0,43.513341876,53.238744,2432.28930839,2427.43504839,4.83426,0.02
 12/11  08:00:00,358.399039517,74.0487870421,0.0,0.0,220.879908,53.238744,1974.60451351,1943.43169101,4.83426,26.3385624998
 12/11  09:00:00,446.687671121,74.0487870421,0.0,0.0,220.879908,145.652643033,1541.58430324,1478.8026987,36.25695,26.5246545366
