Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  10:00:00,446.568643591,74.0487870421,0.000819101754971,0.0,220.879908,145.652643033,1207.22559052,1126.28871667,36.25695,44.6799238443
 12/11  11:00:00,451.695773631,74.0487870421,0.00158134831154,0.0,220.879908,151.653867033,754.947263128,661.869568429,48.3426,44.7350946981
 12/11  12:00:00,452.331324775,74.2556694904,0.0,0.0,220.879908,151.653867033,491.658928112,398.407205608,48.3426,44.9091225046
 12/11  13:00:00,452.292205689,75.1980675484,0.0,0.0,220.879908,151.653867033,423.176224275,320.795725941,48.3426,54.0378983331
 12/11  14:00:00,446.639859385,75.5343835844,0.0,0.0,220.879908,145.652643033,360.661988272,291.362941438,24.1713,45.127746833
 12/11  15:00:00,447.17366511,76.0582004672,0.0,0.0,220.879908,145.652643033,406.42821173,337.560495189,24.1713,44.6964165412
 12/11  16:00:00,438.761932142,75.228063722,0.0,0.0,220.879908,137.835547516,584.413490696,534.804393238,4.83426,44.774837458
 12/11  17:00:00,442.274943473,74.0734974847,0.0,0.0,220.879908,133.019064,664.59073711,624.211873493,4.83426,35.5446036162
 12/11  18:00:00,371.776893727,74.0487870421,0.0,0.0,220.879908,53.238744,766.050778872,725.675084531,4.83426,35.541434341
 12/11  19:00:00,371.76280159,74.0487870421,0.0,0.0,220.879908,53.238744,862.498900324,813.082203818,4.83426,44.5824365063
 12/11  20:00:00,372.157376591,74.0487870421,0.0,0.0,220.879908,53.238744,908.085558581,894.56099316,4.83426,8.6903054214
 12/11  21:00:00,372.132685428,74.0487870421,0.0,0.0,220.879908,53.238744,949.644570324,936.130851408,4.83426,8.67945891647
 12/11  22:00:00,117.617997868,0.0,0.0,0.0,43.513341876,52.539744,13.5140476539,0.0,4.83426,8.67978765387
 12/11  23:00:00,118.537159803,1.12433992698,0.0,0.0,43.513341876,52.539744,13.7496914752,0.271417759439,4.83426,8.64401371577
 12/11  24:00:00,120.015006873,1.49911990264,0.0,0.0,43.513341876,52.539744,5.40199989133,0.547739891326,4.83426,0.02
 12/12  01:00:00,119.352477339,1.8738998783,0.0,0.0,43.513341876,52.539744,14.5281752384,1.07483113538,4.83426,8.61908410299
 12/12  02:00:00,121.149727199,3.67136585631,0.0,0.0,43.513341876,52.539744,7.26540937675,2.41114937675,4.83426,0.02
 12/12  03:00:00,122.975836623,5.49754964975,0.0,0.0,43.513341876,52.539744,8.97761800089,4.12335800089,4.83426,0.02
 12/12  04:00:00,121.876215023,4.3980397198,0.0,0.0,43.513341876,52.539744,11.1105790485,6.25631904849,4.83426,0.02
 12/12  05:00:00,130.259010017,10.6527365637,0.0,0.0,43.513341876,52.539744,24.5945041473,11.1410749573,4.83426,8.61916919
 12/12  06:00:00,130.306971796,11.0360090162,0.0,0.0,43.513341876,52.539744,21.7603325932,16.9060725932,4.83426,0.02
 12/12  07:00:00,196.411468132,74.0487870421,0.0,0.0,43.513341876,53.238744,2144.58109053,2139.72683053,4.83426,0.02
 12/12  08:00:00,357.458710208,74.0487870421,0.0,0.0,220.879908,53.238744,1811.45169911,1780.27778746,4.83426,26.3396516455
 12/12  09:00:00,446.500981119,74.0487870421,0.0,0.0,220.879908,145.652643033,1437.35463666,1374.56945866,36.25695,26.5282280023
 12/12  10:00:00,446.509752529,74.0487870421,0.000779748955352,0.0,220.879908,145.652643033,1166.52153483,1085.58022397,36.25695,44.6843608655
 12/12  11:00:00,451.945077115,74.1034623771,0.00254858107549,0.0,220.879908,151.653867033,776.456840071,683.369879025,48.3426,44.7443610459
 12/12  12:00:00,452.553534779,74.3703518548,0.0,0.0,220.879908,151.653867033,553.248051202,459.991648276,48.3426,44.913802926
 12/12  13:00:00,451.834241896,74.618208015,0.0,0.0,220.879908,151.653867033,539.564994942,437.167977165,48.3426,54.0544177766
 12/12  14:00:00,446.444043789,75.2587827789,0.0,0.0,220.879908,145.652643033,463.853268879,385.543046664,24.1713,54.1389222154
 12/12  15:00:00,446.652925702,75.4806245353,0.0,0.0,220.879908,145.652643033,444.655157639,384.71871874,24.1713,35.7651388988
 12/12  16:00:00,438.779476623,75.3734057452,0.0,0.0,220.879908,137.835547516,490.400919135,440.784342611,4.83426,44.7823165232
 12/12  17:00:00,441.676912062,74.1141224442,0.0,0.0,220.879908,133.019064,520.710585562,480.333379735,4.83426,35.5429458269
 12/12  18:00:00,370.828053501,74.0487870421,0.0,0.0,220.879908,53.238744,576.365414579,535.989071896,4.83426,35.5420826827
 12/12  19:00:00,370.710557632,74.0487870421,0.0,0.0,220.879908,53.238744,546.91452925,497.486879308,4.83426,44.5933899419
 12/12  20:00:00,371.386619045,74.0487870421,0.0,0.0,220.879908,53.238744,702.963908649,689.439785791,4.83426,8.68986285798
 12/12  21:00:00,370.942484665,74.0487870421,0.0,0.0,220.879908,53.238744,545.334956426,531.821351526,4.83426,8.67934490065
 12/12  22:00:00,117.504894968,0.0,0.0,0.0,43.513341876,52.539744,13.5143106412,0.0,4.83426,8.6800506412
 12/12  23:00:00,117.606477826,0.0,0.0,0.0,43.513341876,52.539744,13.4782610918,0.0,4.83426,8.64400109185
 12/12  24:00:00,118.609854933,0.0,0.0,0.0,43.513341876,52.539744,13.4672500646,0.0,4.83426,8.63299006459
 12/13  01:00:00,117.660446685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  02:00:00,117.668456266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  03:00:00,117.644117186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  04:00:00,117.57162086,0.0,0.0,0.0,43.513341876,52.539744,13.4534174318,0.0,4.83426,8.61915743178
 12/13  05:00:00,117.923316319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  06:00:00,119.380600003,1.49911990264,0.0,0.0,43.513341876,52.539744,5.30696859128,0.452708591283,4.83426,0.02
 12/13  07:00:00,194.766351873,74.0487870421,0.0,0.0,43.513341876,53.238744,1629.60347439,1616.1500946,4.83426,8.61911978527
 12/13  08:00:00,357.097768458,74.0487870421,0.0,0.0,220.879908,53.238744,1472.67020073,1450.26704486,4.83426,17.5688958698
 12/13  09:00:00,446.420184423,74.0487870421,0.00176802253475,0.0,220.879908,145.652643033,1181.98147593,1110.35908192,36.25695,35.365444011
 12/13  10:00:00,446.295631323,74.2718718636,0.00103492647491,0.0,220.879908,145.652643033,801.349835434,727.413099071,36.25695,37.6797863624
 12/13  11:00:00,452.487339729,75.359335448,0.00166282185713,0.0,220.879908,151.653867033,452.920135698,361.759161292,48.3426,42.8183744067
 12/13  12:00:00,454.574555524,76.5612426146,0.0,0.0,220.879908,151.653867033,374.56196211,272.320867711,48.3426,53.8984943984
 12/13  13:00:00,455.175151914,77.345812138,0.741902837058,0.0,220.879908,151.653867033,294.663211331,201.263754635,48.3426,45.0568566961
 12/13  14:00:00,465.13226645,78.5801580111,15.2424095233,0.0,220.879908,145.652643033,224.039048324,145.706890681,24.1713,54.1608576433
 12/13  15:00:00,452.244992469,79.0472902135,2.09316555096,0.0,220.879908,145.652643033,260.289381018,191.40975883,24.1713,44.7083221876
 12/13  16:00:00,440.782016841,77.453633209,0.0,0.0,220.879908,137.835547516,384.76993775,335.145317143,4.83426,44.7903606072
 12/13  17:00:00,442.185679936,74.6029485919,0.0,0.0,220.879908,133.019064,498.110463573,457.729491053,4.83426,35.5467125197
 12/13  18:00:00,371.657337339,74.0555800329,0.0,0.0,220.879908,53.238744,740.851213371,700.472714667,4.83426,35.5442387045
 12/13  19:00:00,371.741213716,74.0487870421,0.0,0.0,220.879908,53.238744,803.218635838,762.704950812,4.83426,35.6794250266
 12/13  20:00:00,372.12881184,74.0487870421,0.0,0.0,220.879908,53.238744,886.207269516,864.013676791,4.83426,17.3593327248
 12/13  21:00:00,372.10089978,74.0487870421,0.0,0.0,220.879908,53.238744,976.805471109,963.291016369,4.83426,8.68019474076
 12/13  22:00:00,117.635149245,0.0,0.0,0.0,43.513341876,52.539744,13.5141055874,0.0,4.83426,8.67984558739
 12/13  23:00:00,117.430275755,0.0,0.0,0.0,43.513341876,52.539744,13.4780400888,0.0,4.83426,8.64378008879
 12/13  24:00:00,118.533928039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,118.620308883,1.12433992698,0.0,0.0,43.513341876,52.539744,5.12590156386,0.271641563862,4.83426,0.02
 12/14  02:00:00,119.002895695,1.49911990264,0.0,0.0,43.513341876,52.539744,13.9056942618,0.452164590265,4.83426,8.61926967152
 12/14  03:00:00,121.382910582,3.88406606173,0.0,0.0,43.513341876,52.539744,5.85124969537,0.996989695372,4.83426,0.02
 12/14  04:00:00,122.38058763,4.88427903052,0.0,0.0,43.513341876,52.539744,6.90725412588,2.05299412588,4.83426,0.02
 12/14  05:00:00,127.230550944,9.30729943399,0.0,0.0,43.513341876,52.539744,18.1287469545,4.67523196634,4.83426,8.61925498815
 12/14  06:00:00,129.483564754,11.5860220187,0.0,0.0,43.513341876,52.539744,13.7643994756,8.91013947558,4.83426,0.02
 12/14  07:00:00,195.401758419,74.0487870421,0.0,0.0,43.513341876,53.238744,2079.58467278,2074.73041278,4.83426,0.02
 12/14  08:00:00,357.291585582,74.0487870421,0.0,0.0,220.879908,53.238744,1817.93647395,1786.75797221,4.83426,26.3442417327
 12/14  09:00:00,446.458212326,74.0487870421,0.0,0.0,220.879908,145.652643033,1435.5305473,1372.74046347,36.25695,26.5331338284
 12/14  10:00:00,446.534669731,74.0962862458,0.000693642411388,0.0,220.879908,145.652643033,1124.30014517,1043.34007554,36.25695,44.7031196351
 12/14  11:00:00,452.915448678,74.8618614137,0.00131231049206,0.0,220.879908,151.653867033,809.792313889,716.689949385,48.3426,44.7597645039
 12/14  12:00:00,454.827612182,76.6380464545,0.0,0.0,220.879908,151.653867033,512.110650558,418.843601841,48.3426,44.9244487179
 12/14  13:00:00,455.860480137,78.0003044936,0.791420276609,0.0,220.879908,151.653867033,325.371710577,222.959774761,48.3426,54.0693358156
 12/14  14:00:00,454.882576344,78.776964256,4.97579656535,0.0,220.879908,145.652643033,246.095597344,167.768861025,24.1713,54.1554363189
 12/14  15:00:00,451.086987571,79.5511049272,0.483758478291,0.0,220.879908,145.652643033,234.931166525,174.984762947,24.1713,35.7751035776
 12/14  16:00:00,441.761488143,78.3394164479,0.0,0.0,220.879908,137.835547516,438.106249062,388.481771083,4.83426,44.7902179797
 12/14  17:00:00,442.995929297,74.7358534445,0.0,0.0,220.879908,133.019064,650.31652901,607.768346149,4.83426,37.7139228614
 12/14  18:00:00,371.7089741,74.0487870421,0.0,0.0,220.879908,53.238744,799.559269432,752.457546633,4.83426,42.267462799
 12/14  19:00:00,371.703536638,74.0487870421,0.0,0.0,220.879908,53.238744,899.843226703,859.324598086,4.83426,35.6843686174
 12/14  20:00:00,372.112865624,74.0487870421,0.0,0.0,220.879908,53.238744,969.841195722,956.316850631,4.83426,8.69008509044
 12/14  21:00:00,372.095121419,74.0487870421,0.0,0.0,220.879908,53.238744,1068.23309771,1046.05968933,4.83426,17.3391483817
 12/14  22:00:00,117.612288137,0.0,0.0,0.0,43.513341876,52.539744,13.5146661499,0.0,4.83426,8.68040614992
 12/14  23:00:00,117.792479128,0.374779975659,0.0,0.0,43.513341876,52.539744,4.98261683711,0.12835683711,4.83426,0.02
 12/14  24:00:00,120.412095118,1.8738998783,0.0,0.0,43.513341876,52.539744,13.9535081351,0.485620753095,4.83426,8.63362738205
 12/15  01:00:00,118.995744795,1.49911990264,0.0,0.0,43.513341876,52.539744,5.61217837297,0.757918372966,4.83426,0.02
 12/15  02:00:00,122.195031363,4.69332281427,0.0,0.0,43.513341876,52.539744,7.13500601816,2.28074601816,4.83426,0.02
 12/15  03:00:00,123.48355091,5.98196749308,0.0,0.0,43.513341876,52.539744,18.6865610841,5.23304794173,4.83426,8.61925314236
 12/15  04:00:00,129.143140143,11.6464022474,0.0,0.0,43.513341876,52.539744,12.3700328067,7.51577280671,4.83426,0.02
 12/15  05:00:00,137.710653025,18.0780634222,0.0,0.0,43.513341876,52.539744,18.446766568,13.592506568,4.83426,0.02
 12/15  06:00:00,138.094069196,18.8016666209,0.0,0.0,43.513341876,52.539744,28.8517471471,21.0273538795,4.83426,2.99013326755
 12/15  07:00:00,196.417041766,74.0487870421,0.0,0.0,43.513341876,53.238744,2328.9194412,2318.43758476,4.83426,5.64759644362
 12/15  08:00:00,357.483371314,74.0487870421,0.0,0.0,220.879908,53.238744,2014.29345634,1991.89140308,4.83426,17.5677932567
 12/15  09:00:00,446.51388902,74.0487870421,0.0,0.0,220.879908,145.652643033,1642.87850754,1571.24680298,36.25695,35.3747545585
 12/15  10:00:00,446.491827599,74.0496879172,0.0,0.0,220.879908,145.652643033,1285.11475428,1204.15499994,36.25695,44.7028043397
 12/15  11:00:00,452.676490459,74.2201551127,0.00115489395716,0.0,220.879908,151.653867033,993.53695761,900.437013113,48.3426,44.7573444971
 12/15  12:00:00,453.651233079,74.6874343471,0.0,0.0,220.879908,151.653867033,753.094031689,659.819013084,48.3426,44.9324186052
 12/15  13:00:00,452.547143021,74.967240835,0.0,0.0,220.879908,151.653867033,682.864244955,580.454924054,48.3426,54.0667209012
 12/15  14:00:00,447.309678944,75.8578014172,0.0,0.0,220.879908,145.652643033,617.177074007,547.860270424,24.1713,45.145503583
 12/15  15:00:00,446.89267497,75.5006950023,0.0,0.0,220.879908,145.652643033,614.069155705,545.177939656,24.1713,44.7199160489
 12/15  16:00:00,439.040507514,74.8345564492,0.0,0.0,220.879908,137.835547516,734.798874886,685.171533152,4.83426,44.7930817337
 12/15  17:00:00,442.566030253,74.0487870421,0.0,0.0,220.879908,133.019064,705.661593624,665.274474471,4.83426,35.5528591533
 12/15  18:00:00,371.721709828,74.0487870421,0.0,0.0,220.879908,53.238744,882.768750452,842.380461858,4.83426,35.5540285944
 12/15  19:00:00,371.739467004,74.0487870421,0.0,0.0,220.879908,53.238744,1009.03868349,959.596778041,4.83426,44.6076454516
 12/15  20:00:00,371.720729991,74.0487870421,0.0,0.0,220.879908,53.238744,1040.85345709,1027.32856062,4.83426,8.69063647037
 12/15  21:00:00,371.733848264,74.0487870421,0.0,0.0,220.879908,53.238744,1118.97255331,1105.45820511,4.83426,8.68008819387
 12/15  22:00:00,117.679874434,0.374779975659,0.0,0.0,43.513341876,52.539744,15.9198717138,0.153041613811,4.83426,10.9325701
 12/15  23:00:00,119.309368217,1.8738998783,0.0,0.0,43.513341876,52.539744,11.8607963317,0.626044846274,4.83426,6.40049148544
 12/15  24:00:00,120.045986464,1.49911990264,0.0,0.0,43.513341876,52.539744,14.610964876,1.14303235941,4.83426,8.63367251655
 12/16  01:00:00,121.430854113,3.92884441939,0.0,0.0,43.513341876,52.539744,7.88361280525,3.02935280525,4.83426,0.02
 12/16  02:00:00,122.624166265,5.12276967409,0.0,0.0,43.513341876,52.539744,10.4337956564,5.57953565638,4.83426,0.02
 12/16  03:00:00,126.048156263,8.55329009902,0.0,0.0,43.513341876,52.539744,13.1750450623,8.3207850623,4.83426,0.02
 12/16  04:00:00,128.471335071,10.9653148432,0.0,0.0,43.513341876,52.539744,21.1012729992,16.2470129992,4.83426,0.02
 12/16  05:00:00,138.210560953,20.2844490033,0.0,0.0,43.513341876,52.539744,31.9591377074,18.5127104678,4.83426,8.61216723956
 12/16  06:00:00,137.327432301,19.4102641381,0.0,0.0,43.513341876,52.539744,37.9833448935,33.1290848935,4.83426,0.02
 12/16  07:00:00,136.742295089,18.8016666209,0.0,0.0,43.513341876,52.539744,43.5518507317,38.6975907317,4.83426,0.02
 12/16  08:00:00,121.300010104,18.4217425498,0.0,0.0,43.513341876,52.539744,51.8088659027,46.9546059027,4.83426,0.02
 12/16  09:00:00,120.648343399,20.7787097975,0.0,0.0,43.513341876,52.539744,46.0112917366,41.1570317366,4.83426,0.02
 12/16  10:00:00,110.454238478,10.5596384096,0.0,0.0,43.513341876,52.539744,48.2777668049,34.8241089774,4.83426,8.61939782747
 12/16  11:00:00,104.632094918,4.77281969546,0.0,0.0,43.513341876,52.539744,35.3941338616,21.8355626167,4.83426,8.72431124495
 12/16  12:00:00,105.932899563,5.12276967409,0.0,0.0,43.513341876,52.539744,28.2362440238,14.7460328272,4.83426,8.6559511966
 12/16  13:00:00,104.622831107,4.77281969546,0.0,0.0,43.513341876,52.539744,23.6016455472,10.1115804596,4.83426,8.65580508759
 12/16  14:00:00,103.169461918,3.24434312625,0.0,0.0,43.513341876,52.539744,17.7531455158,4.27206604852,4.83426,8.64681946731
 12/16  15:00:00,101.453852298,1.49911990264,0.0,0.0,43.513341876,52.539744,6.23720109002,1.38294109002,4.83426,0.02
 12/16  16:00:00,101.013776299,1.12433992698,0.0,0.0,43.513341876,52.539744,14.2942048557,0.811406881966,4.83426,8.6485379737
 12/16  17:00:00,110.087267554,1.49911990264,0.0,0.0,43.513341876,52.539744,6.03670384588,1.18244384588,4.83426,0.02
 12/16  18:00:00,118.659926338,1.12433992698,0.0,0.0,43.513341876,52.539744,6.32127186512,1.46701186512,4.83426,0.02
 12/16  19:00:00,122.958151748,5.41805276856,0.0,0.0,43.513341876,52.539744,21.7598860199,8.313450981,4.83426,8.61217503888
 12/16  20:00:00,122.364829547,4.3980397198,0.0,0.0,43.513341876,52.539744,16.0893616493,11.2351016493,4.83426,0.02
 12/16  21:00:00,126.030790813,8.07514310673,0.0,0.0,43.513341876,52.539744,31.283832132,26.429572132,4.83426,0.02
 12/16  22:00:00,133.443274299,15.6774536245,0.0,0.0,43.513341876,52.539744,67.8867013171,36.6197530794,4.83426,26.4326882377
 12/16  23:00:00,138.636768492,21.1597606242,0.0,0.0,43.513341876,52.539744,78.5541334185,73.6998734185,4.83426,0.02
 12/16  24:00:00,140.465481374,22.0118564204,0.0,0.0,43.513341876,52.539744,76.1143816974,71.2601216974,4.83426,0.02
 12/17  01:00:00,153.584981879,36.0510060993,0.0,0.0,43.513341876,52.539744,142.038605627,128.593912112,4.83426,8.61043351437
 12/17  02:00:00,154.796185884,37.2941885432,0.0,0.0,43.513341876,52.539744,114.794185164,109.939925164,4.83426,0.02
 12/17  03:00:00,160.194870609,42.5833980818,0.0,0.0,43.513341876,52.539744,191.988316178,187.134056178,4.83426,0.02
 12/17  04:00:00,152.006183666,34.4621271008,0.0,0.0,43.513341876,52.539744,144.003428757,139.149168757,4.83426,0.02
 12/17  05:00:00,166.723563208,48.6215292702,0.0,0.0,43.513341876,52.539744,227.490072198,222.635812198,4.83426,0.02
 12/17  06:00:00,159.100171182,41.1147715739,0.0,0.0,43.513341876,52.539744,167.561240052,162.706980052,4.83426,0.02
 12/17  07:00:00,167.890228256,49.7303033491,0.0,0.0,43.513341876,52.539744,263.902267473,250.455779064,4.83426,8.61222840946
 12/17  08:00:00,135.164597478,32.244578943,0.0,0.0,43.513341876,52.539744,141.52025345,136.66599345,4.83426,0.02
 12/17  09:00:00,134.091435178,34.0969972057,0.0,0.0,43.513341876,52.539744,153.213385357,148.359125357,4.83426,0.02
 12/17  10:00:00,113.69829987,13.7889948084,0.0,0.0,43.513341876,52.539744,77.9162340545,73.0619740545,4.83426,0.02
 12/17  11:00:00,111.340286763,11.4286791794,0.0,0.0,43.513341876,52.539744,100.986890425,78.7230292688,4.83426,17.4296011558
 12/17  12:00:00,112.603557797,11.8119516319,0.0,0.0,43.513341876,52.539744,49.5241162176,36.0338447951,4.83426,8.65601142246
 12/17  13:00:00,105.342036352,5.49754964975,0.0,0.0,43.513341876,52.539744,43.4428560933,29.9533394571,4.83426,8.6552566362
 12/17  14:00:00,104.329025667,4.3980397198,0.0,0.0,43.513341876,52.539744,26.4863510742,12.997797873,4.83426,8.65429320114
 12/17  15:00:00,101.233301866,1.31172991481,0.0,0.0,43.513341876,52.539744,7.49757308669,2.64331308669,4.83426,0.02
 12/17  16:00:00,101.34299965,1.49911990264,0.0,0.0,43.513341876,52.539744,15.2114372716,1.73016433391,4.83426,8.64701293769
 12/17  17:00:00,110.050719995,1.49911990264,0.0,0.0,43.513341876,52.539744,7.48486864986,2.63060864986,4.83426,0.02
 12/17  18:00:00,122.149390604,4.64115937516,0.0,0.0,43.513341876,52.539744,16.5976564705,11.7433964705,4.83426,0.02
 12/17  19:00:00,122.522601135,5.01131033903,0.0,0.0,43.513341876,52.539744,30.9007786407,17.4542905525,4.83426,8.61222808821
 12/17  20:00:00,122.832474398,4.88427903052,0.0,0.0,43.513341876,52.539744,31.6322681733,26.7780081733,4.83426,0.02
 12/17  21:00:00,122.938187942,5.01131033903,0.0,0.0,43.513341876,52.539744,39.1320356061,34.2777756061,4.83426,0.02
 12/17  22:00:00,133.244499625,15.47633468,0.0,0.0,43.513341876,52.539744,96.8506946118,65.5817951174,4.83426,26.4346394945
 12/17  23:00:00,138.590251383,21.1465242103,0.0,0.0,43.513341876,52.539744,82.8112032756,77.9569432756,4.83426,0.02
 12/17  24:00:00,139.62488044,21.1488166711,0.0,0.0,43.513341876,52.539744,113.575246721,108.720986721,4.83426,0.02
 12/18  01:00:00,157.598032678,40.1201155945,0.0,0.0,43.513341876,52.539744,123.280797707,109.827900795,4.83426,8.6186369115
 12/18  02:00:00,150.61947261,33.0915757255,0.0,0.0,43.513341876,52.539744,148.370556049,143.516296049,4.83426,0.02
 12/18  03:00:00,154.688844093,37.1678016615,0.0,0.0,43.513341876,52.539744,147.430893996,142.576633996,4.83426,0.02
 12/18  04:00:00,154.870585332,37.2861670598,0.0,0.0,43.513341876,52.539744,185.744532166,180.890272166,4.83426,0.02
 12/18  05:00:00,160.570644995,42.5914195652,0.0,0.0,43.513341876,52.539744,172.733831153,159.281914379,4.83426,8.61765677493
 12/18  06:00:00,156.295255121,38.274688648,0.0,0.0,43.513341876,52.539744,202.188849873,197.334589873,4.83426,0.02
 12/18  07:00:00,196.270438727,74.0487870421,0.0,0.0,43.513341876,53.238744,2624.87361509,2620.01935509,4.83426,0.02
 12/18  08:00:00,358.601928645,74.0487870421,0.0,0.0,220.879908,53.238744,2231.51229617,2200.32922517,4.83426,26.3488110084
 12/18  09:00:00,446.851987508,74.0487870421,0.0,0.0,220.879908,145.652643033,1774.27235203,1702.63621806,36.25695,35.3791839683
 12/18  10:00:00,446.604382523,74.0487870421,0.0,0.0,220.879908,145.652643033,1415.5685669,1343.53748122,36.25695,35.7741356744
 12/18  11:00:00,452.46371067,74.0487870421,0.001177105821,0.0,220.879908,151.653867033,1067.38255559,974.264093384,48.3426,44.7758622016
 12/18  12:00:00,452.432810506,74.0970416465,0.0,0.0,220.879908,151.653867033,657.619169422,555.345239627,48.3426,53.9313297957
 12/18  13:00:00,451.478783375,74.3688327326,0.0,0.0,220.879908,151.653867033,510.311451081,416.88647521,48.3426,45.0823758713
 12/18  14:00:00,446.606263832,75.4323835837,0.0,0.0,220.879908,145.652643033,531.608642045,453.233709837,24.1713,54.2036322079
 12/18  15:00:00,446.967139616,75.8433635579,0.0,0.0,220.879908,145.652643033,487.619443476,418.713855253,24.1713,44.7342882226
 12/18  16:00:00,439.015378028,75.3394988007,0.0,0.0,220.879908,137.835547516,645.077443647,595.43160796,4.83426,44.8115756865
 12/18  17:00:00,442.553558875,74.0719006429,0.0,0.0,220.879908,133.019064,720.415140273,680.013572527,4.83426,35.5673077461
 12/18  18:00:00,371.717322495,74.0487870421,0.0,0.0,220.879908,53.238744,879.358176503,838.960543721,4.83426,35.5633727824
 12/18  19:00:00,371.734348552,74.0487870421,0.0,0.0,220.879908,53.238744,990.270686517,940.816692808,4.83426,44.6197337086
 12/18  20:00:00,372.155734854,74.0487870421,0.0,0.0,220.879908,53.238744,1043.79920756,1030.27386586,4.83426,8.69108169825
 12/18  21:00:00,372.148787542,74.0487870421,0.0,0.0,220.879908,53.238744,1138.03742181,1124.52266745,4.83426,8.68049435928
 12/18  22:00:00,118.714624164,1.12433992698,0.0,0.0,43.513341876,52.539744,13.8736162418,0.35797063339,4.83426,8.68138560838
 12/18  23:00:00,119.283365541,1.8738998783,0.0,0.0,43.513341876,52.539744,14.7584369307,1.27935371157,4.83426,8.64482321915
 12/18  24:00:00,120.019202752,1.49911990264,0.0,0.0,43.513341876,52.539744,15.1431755418,1.67519185519,4.83426,8.63372368658
 12/19  01:00:00,121.532588353,4.04808974117,0.0,0.0,43.513341876,52.539744,9.97410897823,5.11984897823,4.83426,0.02
 12/19  02:00:00,122.59868181,5.12276967409,0.0,0.0,43.513341876,52.539744,10.9838508421,6.12959084207,4.83426,0.02
 12/19  03:00:00,125.353802415,7.86593184383,0.0,0.0,43.513341876,52.539744,18.0221120324,13.1678520324,4.83426,0.02
 12/19  04:00:00,129.137102218,11.6526730984,0.0,0.0,43.513341876,52.539744,29.9145852358,16.4608174873,4.83426,8.61950774847
 12/19  05:00:00,137.00842955,17.384434316,0.0,0.0,43.513341876,52.539744,32.5540549468,27.6997949468,4.83426,0.02
 12/19  06:00:00,138.935704215,19.6458773937,0.0,0.0,43.513341876,52.539744,40.9291038708,36.0748438708,4.83426,0.02
 12/19  07:00:00,196.710698388,74.0487870421,0.0,0.0,43.513341876,53.238744,2384.81939817,2371.36564629,4.83426,8.61949188196
 12/19  08:00:00,357.709147833,74.0487870421,0.0,0.0,220.879908,53.238744,1988.94378331,1966.53607246,4.83426,17.573450851
 12/19  09:00:00,446.541427769,74.0487870421,0.0,0.0,220.879908,145.652643033,1591.56108355,1519.92113661,36.25695,35.3829969361
 12/19  10:00:00,446.513050666,74.0487870421,0.000624845445718,0.0,220.879908,145.652643033,1269.54330311,1188.56658867,36.25695,44.7197644363
 12/19  11:00:00,452.425669492,74.1655311326,0.00131670277879,0.0,220.879908,151.653867033,927.865560006,834.745386079,48.3426,44.7775739271
 12/19  12:00:00,453.682630976,75.2525435099,0.0,0.0,220.879908,151.653867033,642.152945258,548.854549292,48.3426,44.9557959651
 12/19  13:00:00,454.056139927,76.7698672649,0.0,0.0,220.879908,151.653867033,560.533193225,458.092500585,48.3426,54.0980926402
 12/19  14:00:00,448.612811535,77.4584957728,0.0,0.0,220.879908,145.652643033,418.764216742,340.40514872,24.1713,54.1877680221
 12/19  15:00:00,448.90045506,77.6949153145,0.0,0.0,220.879908,145.652643033,461.60065924,401.635703852,24.1713,35.7936553885
 12/19  16:00:00,439.513197299,75.6036770224,0.0,0.0,220.879908,137.835547516,689.833346381,640.182492575,4.83426,44.816593806
 12/19  17:00:00,442.587296212,74.085198443,0.0,0.0,220.879908,133.019064,668.13869397,618.85493533,4.83426,44.4494986395
 12/19  18:00:00,371.737488281,74.0487870421,0.0,0.0,220.879908,53.238744,807.951721195,767.552060054,4.83426,35.5654011407
 12/19  19:00:00,371.731333735,74.0487870421,0.0,0.0,220.879908,53.238744,896.751547887,856.218671515,4.83426,35.6986163721
 12/19  20:00:00,371.713024545,74.0487870421,0.0,0.0,220.879908,53.238744,949.202994698,927.005349968,4.83426,17.3633847296
 12/19  21:00:00,371.719744936,74.0487870421,0.0,0.0,220.879908,53.238744,1010.67737076,997.162182752,4.83426,8.68092800694
 12/19  22:00:00,117.308135092,0.0,0.0,0.0,43.513341876,52.539744,13.5156693515,0.0,4.83426,8.68140935155
 12/19  23:00:00,118.921826215,1.49911990264,0.0,0.0,43.513341876,52.539744,13.9355701148,0.456376051897,4.83426,8.64493406287
 12/19  24:00:00,120.409102782,1.8738998783,0.0,0.0,43.513341876,52.539744,5.63051409117,0.776254091168,4.83426,0.02
 12/20  01:00:00,119.238520713,1.742239558,0.0,0.0,43.513341876,52.539744,6.67243752789,1.81817752789,4.83426,0.02
 12/20  02:00:00,122.873570718,5.37830432797,0.0,0.0,43.513341876,52.539744,16.9175336131,3.46373107883,4.83426,8.61954253425
 12/20  03:00:00,121.891832037,4.3980397198,0.0,0.0,43.513341876,52.539744,10.2837243912,5.4294643912,4.83426,0.02
 12/20  04:00:00,128.147859289,10.6527365637,0.0,0.0,43.513341876,52.539744,15.2238623063,10.3696023063,4.83426,0.02
 12/20  05:00:00,128.662028508,10.7348456831,0.0,0.0,43.513341876,52.539744,29.4961266348,16.0440749233,4.83426,8.61779171148
 12/20  06:00:00,136.934151979,19.0321357811,0.0,0.0,43.513341876,52.539744,25.9157581572,21.0614981572,4.83426,0.02
 12/20  07:00:00,195.781237814,74.0487870421,0.0,0.0,43.513341876,53.238744,2281.95180201,2277.09754201,4.83426,0.02
 12/20  08:00:00,357.499959266,74.0487870421,0.0,0.0,220.879908,53.238744,1919.67370254,1888.48450196,4.83426,26.3549405797
 12/20  09:00:00,446.522813492,74.0487870421,0.0,0.0,220.879908,145.652643033,1558.4170676,1495.6156512,36.25695,26.5444664024
 12/20  10:00:00,446.498399823,74.0487870421,0.00141322550985,0.0,220.879908,145.652643033,1301.87717818,1220.89561377,36.25695,44.724614413
 12/20  11:00:00,452.52122492,74.0640636289,0.00124817013821,0.0,220.879908,151.653867033,1020.93336361,927.811625468,48.3426,44.7791381417
 12/20  12:00:00,452.79974651,74.1356760079,0.0,0.0,220.879908,151.653867033,712.121726426,609.841231927,48.3426,53.9378944984
 12/20  13:00:00,451.457086905,74.0663679095,0.0,0.0,220.879908,151.653867033,649.687359711,556.238445836,48.3426,45.106313875
 12/20  14:00:00,445.362859991,74.0487870421,0.0,0.0,220.879908,145.652643033,611.625473881,533.240629617,24.1713,54.2135442639
 12/20  15:00:00,445.219136064,74.0499727878,0.0,0.0,220.879908,145.652643033,513.544532575,444.632011039,24.1713,44.7412215364
 12/20  16:00:00,437.539132972,74.0494394394,0.0,0.0,220.879908,137.835547516,568.852131426,519.198003406,4.83426,44.8198680195
 12/20  17:00:00,442.349925403,74.0487870421,0.0,0.0,220.879908,133.019064,689.983759402,649.578006386,4.83426,35.5714930167
 12/20  18:00:00,371.787651606,74.0487870421,0.0,0.0,220.879908,53.238744,795.265895641,754.864858763,4.83426,35.5667768783
 12/20  19:00:00,371.792565665,74.0487870421,0.0,0.0,220.879908,53.238744,845.570513866,796.106881895,4.83426,44.6293719709
 12/20  20:00:00,372.190900691,74.0487870421,0.0,0.0,220.879908,53.238744,767.510480535,753.984509282,4.83426,8.69171125271
 12/20  21:00:00,372.17201975,74.0487870421,0.0,0.0,220.879908,53.238744,761.428301063,747.912930362,4.83426,8.68111070138
 12/20  22:00:00,117.704550094,0.0,0.0,0.0,43.513341876,52.539744,22.1766612319,0.0,4.83426,17.3424012319
 12/20  23:00:00,117.501381534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  24:00:00,118.548672481,0.0,0.0,0.0,43.513341876,52.539744,13.4678690667,0.0,4.83426,8.63360906674
 12/21  01:00:00,118.632715473,1.12433992698,0.0,0.0,43.513341876,52.539744,5.07368828101,0.219428281006,4.83426,0.02
 12/21  02:00:00,118.993266032,1.49911990264,0.0,0.0,43.513341876,52.539744,5.23048724765,0.376227247645,4.83426,0.02
 12/21  03:00:00,119.361257777,1.8738998783,0.0,0.0,43.513341876,52.539744,14.1057352576,0.651956561324,4.83426,8.61951869632
 12/21  04:00:00,119.544522698,2.06291218535,0.0,0.0,43.513341876,52.539744,5.83176917996,0.977509179961,4.83426,0.02
 12/21  05:00:00,122.937634454,5.02640009021,0.0,0.0,43.513341876,52.539744,7.22362228875,2.36936228875,4.83426,0.02
 12/21  06:00:00,122.75561372,4.86918927934,0.0,0.0,43.513341876,52.539744,9.52238787448,4.66812787448,4.83426,0.02
 12/21  07:00:00,195.378014682,74.0487870421,0.0,0.0,43.513341876,53.238744,1953.76485312,1940.31098576,4.83426,8.61960735402
 12/21  08:00:00,357.317985937,74.0487870421,0.0,0.0,220.879908,53.238744,1784.52373523,1762.11640113,4.83426,17.5730741043
 12/21  09:00:00,446.467870082,74.0487870421,0.0,0.0,220.879908,145.652643033,1453.92109985,1382.27403344,36.25695,35.3901164058
 12/21  10:00:00,446.481744021,74.0502518482,0.000735005860247,0.0,220.879908,145.652643033,1138.44715496,1057.45357068,36.25695,44.7366342783
 12/21  11:00:00,452.804216935,74.3307527023,0.00124909464371,0.0,220.879908,151.653867033,926.99139175,833.858670199,48.3426,44.7901215507
 12/21  12:00:00,455.019436897,75.8913106598,0.0,0.0,220.879908,151.653867033,750.937751533,657.63081388,48.3426,44.9643376526
 12/21  13:00:00,455.070756574,77.1658416862,0.0,0.0,220.879908,151.653867033,721.603299807,619.142817232,48.3426,54.117882575
 12/21  14:00:00,449.916418842,77.9130732973,0.0,0.0,220.879908,145.652643033,732.495573195,654.114786465,24.1713,54.2094867308
 12/21  15:00:00,450.144402262,78.1369652183,0.0,0.0,220.879908,145.652643033,719.114392936,650.197558297,24.1713,44.7455346389
 12/21  16:00:00,441.063192525,76.6157543341,0.0,0.0,220.879908,137.835547516,717.260753069,667.600409438,4.83426,44.8260836307
 12/21  17:00:00,442.758444842,74.2380698968,0.0,0.0,220.879908,133.019064,636.210854629,595.800003508,4.83426,35.5765911219
 12/21  18:00:00,371.72570247,74.0487870421,0.0,0.0,220.879908,53.238744,746.676752386,706.268918825,4.83426,35.5735735608
 12/21  19:00:00,371.711955528,74.0487870421,0.0,0.0,220.879908,53.238744,850.758339067,801.294789128,4.83426,44.6292899384
 12/21  20:00:00,372.11238588,74.0487870421,0.0,0.0,220.879908,53.238744,922.916208167,909.388966365,4.83426,8.6929818026
 12/21  21:00:00,372.094653078,74.0487870421,0.0,0.0,220.879908,53.238744,1009.29514877,995.780219533,4.83426,8.68066923475
 12/21  22:00:00,117.606829915,0.0,0.0,0.0,43.513341876,52.539744,13.5161028843,0.0,4.83426,8.6818428843
 12/21  23:00:00,118.163452921,0.749559951319,0.0,0.0,43.513341876,52.539744,13.6757233371,0.196494812953,4.83426,8.64496852417
 12/21  24:00:00,120.039308865,1.49911990264,0.0,0.0,43.513341876,52.539744,5.20775592288,0.35349592288,4.83426,0.02
 12/22  01:00:00,119.370411311,1.8738998783,0.0,0.0,43.513341876,52.539744,14.1458321726,0.691984695093,4.83426,8.61958747752
 12/22  02:00:00,119.050833367,1.55728463163,0.0,0.0,43.513341876,52.539744,5.72138805272,0.867128052718,4.83426,0.02
 12/22  03:00:00,122.756450673,5.25905900618,0.0,0.0,43.513341876,52.539744,7.85557407903,3.00131407903,4.83426,0.02
 12/22  04:00:00,122.12532524,4.63653036337,0.0,0.0,43.513341876,52.539744,16.9146105784,3.46073972959,4.83426,8.6196108488
 12/22  05:00:00,129.604701687,9.98464701064,0.0,0.0,43.513341876,52.539744,12.7819994884,7.92773948839,4.83426,0.02
 12/22  06:00:00,129.756148429,10.4790755325,0.0,0.0,43.513341876,52.539744,16.0539516821,11.1996916821,4.83426,0.02
 12/22  07:00:00,196.276885807,74.0487870421,0.0,0.0,43.513341876,53.238744,2196.96751666,2192.11325666,4.83426,0.02
 12/22  08:00:00,360.385029237,74.0487870421,0.0,0.0,220.879908,53.238744,1934.63166686,1903.44160997,4.83426,26.3557968878
 12/22  09:00:00,446.492091893,74.0487870421,0.0,0.0,220.879908,145.652643033,1575.65746566,1504.012514,36.25695,35.3880016657
 12/22  10:00:00,446.490936634,74.0487870421,0.00109586730025,0.0,220.879908,145.652643033,1284.8348998,1203.85043775,36.25695,44.7275120471
 12/22  11:00:00,452.481361068,74.0487870421,0.00104099220053,0.0,220.879908,151.653867033,1113.77956674,1020.64753452,48.3426,44.7894322138
 12/22  12:00:00,453.533451968,74.067238291,0.0,0.0,220.879908,151.653867033,977.998616382,884.682153035,48.3426,44.9738633467
 12/22  13:00:00,452.54413184,74.1013745008,0.0,0.0,220.879908,151.653867033,940.048699693,837.590485651,48.3426,54.1156140427
 12/22  14:00:00,447.149100769,74.6704781741,0.0,0.0,220.879908,145.652643033,911.430666181,833.048168076,24.1713,54.2111981049
 12/22  15:00:00,448.030276742,75.5532438613,0.0,0.0,220.879908,145.652643033,847.698732776,787.72228253,24.1713,35.8051502464
 12/22  16:00:00,439.443522783,74.8607869547,0.0,0.0,220.879908,137.835547516,846.285270919,787.658693752,4.83426,53.7923171673
 12/22  17:00:00,442.508449577,74.0517816093,0.0,0.0,220.879908,133.019064,831.538628177,791.127834631,4.83426,35.5765335467
 12/22  18:00:00,371.704494572,74.0487870421,0.0,0.0,220.879908,53.238744,1006.02313721,965.610969634,4.83426,35.5779075776
 12/22  19:00:00,371.72702605,74.0487870421,0.0,0.0,220.879908,53.238744,1069.436224,1028.88889727,4.83426,35.7130667268
 12/22  20:00:00,371.716552253,74.0487870421,0.0,0.0,220.879908,53.238744,1109.936967,1087.73724958,4.83426,17.365457415
 12/22  21:00:00,371.727031502,74.0487870421,0.0,0.0,220.879908,53.238744,1128.20212923,1114.68651541,4.83426,8.68135382146
 12/22  22:00:00,118.541744972,1.24926658553,0.0,0.0,43.513341876,52.539744,13.8893567368,0.37296784069,4.83426,8.68212889611
 12/22  23:00:00,119.302717059,1.8738998783,0.0,0.0,43.513341876,52.539744,14.4137318937,0.934180126242,4.83426,8.64529176749
 12/22  24:00:00,120.043631952,1.49911990264,0.0,0.0,43.513341876,52.539744,6.23970326107,1.38544326107,4.83426,0.02
 12/23  01:00:00,119.370591924,1.8738998783,0.0,0.0,43.513341876,52.539744,7.48245281809,2.62819281809,4.83426,0.02
 12/23  02:00:00,121.954382121,4.45851895469,0.0,0.0,43.513341876,52.539744,18.1467125833,4.70008313001,4.83426,8.61236945333
 12/23  03:00:00,122.501044964,5.01131033903,0.0,0.0,43.513341876,52.539744,10.9489712973,6.09471129729,4.83426,0.02
 12/23  04:00:00,127.532912722,10.0394659445,0.0,0.0,43.513341876,52.539744,16.3847304371,11.5304704371,4.83426,0.02
 12/23  05:00:00,129.802052234,11.884892891,0.0,0.0,43.513341876,52.539744,19.7254625446,14.8712025446,4.83426,0.02
 12/23  06:00:00,137.262125817,19.3648709556,0.0,0.0,43.513341876,52.539744,25.0886211783,20.2343611783,4.83426,0.02
 12/23  07:00:00,131.936215807,14.0125177341,0.0,0.0,43.513341876,52.539744,40.2220701403,26.7754413661,4.83426,8.61236877426
 12/23  08:00:00,119.105645476,13.2636782479,0.0,0.0,43.513341876,52.539744,29.343218645,24.488958645,4.83426,0.02
 12/23  09:00:00,104.879604935,5.01131033903,0.0,0.0,43.513341876,52.539744,23.8545473164,19.0002873164,4.83426,0.02
 12/23  10:00:00,104.789203545,4.88427903052,0.0,0.0,43.513341876,52.539744,22.1228295939,17.2685695939,4.83426,0.02
 12/23  11:00:00,104.895503746,5.01131033903,0.0,0.0,43.513341876,52.539744,33.8406852374,11.5750898301,4.83426,17.4313354073
 12/23  12:00:00,105.702574675,4.88427903052,0.0,0.0,43.513341876,52.539744,21.5741182776,8.08292227752,4.83426,8.65693600006
 12/23  13:00:00,103.705911761,3.86439699572,0.0,0.0,43.513341876,52.539744,17.6865839916,4.19624949271,4.83426,8.65607449889
 12/23  14:00:00,101.034434643,1.12433992698,0.0,0.0,43.513341876,52.539744,5.69523534459,0.840975344587,4.83426,0.02
 12/23  15:00:00,101.030041954,1.12433992698,0.0,0.0,43.513341876,52.539744,14.1325826779,0.64891901558,4.83426,8.64940366236
 12/23  16:00:00,100.970003929,1.12433992698,0.0,0.0,43.513341876,52.539744,14.1583741642,0.674637960621,4.83426,8.64947620353
 12/23  17:00:00,109.904036297,1.31172991481,0.0,0.0,43.513341876,52.539744,5.82581332412,0.971553324117,4.83426,0.02
 12/23  18:00:00,119.422686016,1.8738998783,0.0,0.0,43.513341876,52.539744,6.23675515295,1.38249515295,4.83426,0.02
 12/23  19:00:00,121.220058765,3.67330976551,0.0,0.0,43.513341876,52.539744,8.65114269178,3.79688269178,4.83426,0.02
 12/23  20:00:00,122.750467139,4.77281969546,0.0,0.0,43.513341876,52.539744,21.825416047,8.37881118348,4.83426,8.61234486349
 12/23  21:00:00,123.078864986,5.12276967409,0.0,0.0,43.513341876,52.539744,19.8353461097,14.9810861097,4.83426,0.02
 12/23  22:00:00,127.871759707,10.101622559,0.0,0.0,43.513341876,52.539744,57.7861416829,26.507354763,4.83426,26.4445269199
 12/23  23:00:00,134.53831307,17.089541834,0.0,0.0,43.513341876,52.539744,43.6016544358,38.7473944358,4.83426,0.02
 12/23  24:00:00,137.310056417,18.8672166984,0.0,0.0,43.513341876,52.539744,49.7322386006,44.8779786006,4.83426,0.02
 12/24  01:00:00,137.263563919,19.7964590602,0.0,0.0,43.513341876,52.539744,66.647600594,61.793340594,4.83426,0.02
 12/24  02:00:00,143.689245815,26.2072194267,0.0,0.0,43.513341876,52.539744,89.6035097678,76.1568768051,4.83426,8.61237296268
 12/24  03:00:00,149.85514734,32.349903887,0.0,0.0,43.513341876,52.539744,105.895236355,101.040976355,4.83426,0.02
 12/24  04:00:00,150.878276207,33.354124694,0.0,0.0,43.513341876,52.539744,120.195380235,115.341120235,4.83426,0.02
 12/24  05:00:00,160.198320987,42.2086181061,0.0,0.0,43.513341876,52.539744,152.143769049,147.289509049,4.83426,0.02
 12/24  06:00:00,157.24200814,39.2720033918,0.0,0.0,43.513341876,52.539744,155.223406119,150.369146119,4.83426,0.02
 12/24  07:00:00,165.171008666,47.1379752157,0.0,0.0,43.513341876,52.539744,190.410913556,176.96426848,4.83426,8.6123850762
 12/24  08:00:00,126.937922376,21.037357336,0.0,0.0,43.513341876,52.539744,137.167674899,132.313414899,4.83426,0.02
 12/24  09:00:00,122.066535221,22.1402156474,0.0,0.0,43.513341876,52.539744,110.507746568,105.653486568,4.83426,0.02
 12/24  10:00:00,111.618234397,11.6924708134,0.0,0.0,43.513341876,52.539744,78.6622459504,73.8079859504,4.83426,0.02
 12/24  11:00:00,112.429354439,12.5366815862,0.0,0.0,43.513341876,52.539744,75.9690556138,53.7007245607,4.83426,17.4340710531
 12/24  12:00:00,110.533168567,9.71542763685,0.0,0.0,43.513341876,52.539744,42.2046600352,28.7135269434,4.83426,8.65687309177
 12/24  13:00:00,104.995367447,5.12276967409,0.0,0.0,43.513341876,52.539744,31.4473173793,17.9561996847,4.83426,8.65685769463
 12/24  14:00:00,103.807022832,3.86069975334,0.0,0.0,43.513341876,52.539744,22.3725142294,8.88158069271,4.83426,8.65667353673
 12/24  15:00:00,101.084362345,1.12433992698,0.0,0.0,43.513341876,52.539744,5.93488298049,1.08062298049,4.83426,0.02
 12/24  16:00:00,101.007145178,1.12433992698,0.0,0.0,43.513341876,52.539744,14.3987107434,0.914764014412,4.83426,8.64968672904
 12/24  17:00:00,109.69490623,1.12433992698,0.0,0.0,43.513341876,52.539744,5.92106141463,1.06680141463,4.83426,0.02
 12/24  18:00:00,121.077865934,3.56647944224,0.0,0.0,43.513341876,52.539744,12.1887986418,7.33453864175,4.83426,0.02
 12/24  19:00:00,121.911877059,4.3980397198,0.0,0.0,43.513341876,52.539744,17.8206950702,12.9664350702,4.83426,0.02
 12/24  20:00:00,123.451352795,5.49754964975,0.0,0.0,43.513341876,52.539744,38.0462072294,24.5995900221,4.83426,8.61235720735
 12/24  21:00:00,122.326031093,4.3980397198,0.0,0.0,43.513341876,52.539744,34.6867250191,29.8324650191,4.83426,0.02
 12/24  22:00:00,133.126584183,15.3539726788,0.0,0.0,43.513341876,52.539744,94.2025400584,62.9205762274,4.83426,26.447703831
 12/24  23:00:00,138.98212432,21.5430330766,0.0,0.0,43.513341876,52.539744,76.6864904465,71.8322304465,4.83426,0.02
 12/24  24:00:00,148.991031269,30.5120274306,0.0,0.0,43.513341876,52.539744,111.630748063,106.776488063,4.83426,0.02
 12/25  01:00:00,145.642003063,28.1653483738,0.0,0.0,43.513341876,52.539744,120.139851519,106.693190001,4.83426,8.61240151831
 12/25  02:00:00,154.214535952,36.6748280535,0.0,0.0,43.513341876,52.539744,152.14375837,147.28949837,4.83426,0.02
 12/25  03:00:00,156.036182233,38.518323387,0.0,0.0,43.513341876,52.539744,144.893916374,140.039656374,4.83426,0.02
 12/25  04:00:00,160.057429921,42.4680373168,0.0,0.0,43.513341876,52.539744,183.345511845,178.491251845,4.83426,0.02
 12/25  05:00:00,161.639603333,43.664747771,0.0,0.0,43.513341876,52.539744,162.27098463,157.41672463,4.83426,0.02
 12/25  06:00:00,157.171553647,39.1417150803,0.0,0.0,43.513341876,52.539744,205.186799465,200.332539465,4.83426,0.02
 12/25  07:00:00,156.414566711,38.3980708964,0.0,0.0,43.513341876,52.539744,194.473131428,181.026444979,4.83426,8.61242644941
 12/25  08:00:00,147.319269669,41.359263238,0.0,0.0,43.513341876,52.539744,184.287001618,179.432741618,4.83426,0.02
 12/25  09:00:00,117.366000056,17.46139934,0.0,0.0,43.513341876,52.539744,105.076493206,100.222233206,4.83426,0.02
 12/25  10:00:00,114.427852154,14.3942439443,0.0,0.0,43.513341876,52.539744,90.4175497615,85.5632897615,4.83426,0.02
 12/25  11:00:00,106.847301461,6.8693436905,0.0,0.0,43.513341876,52.539744,54.5769868215,41.1229553975,4.83426,8.61977142396
 12/25  12:00:00,106.341326593,5.49754964975,0.0,0.0,43.513341876,52.539744,39.0069056474,34.1526456474,4.83426,0.02
 12/25  13:00:00,104.248870139,4.33464462111,0.0,0.0,43.513341876,52.539744,21.4322378662,16.5779778662,4.83426,0.02
 12/25  14:00:00,103.033940705,3.067825133,0.0,0.0,43.513341876,52.539744,21.8477694724,8.39376731721,4.83426,8.61974215522
 12/25  15:00:00,101.465483553,1.49911990264,0.0,0.0,43.513341876,52.539744,6.91933458318,2.06507458318,4.83426,0.02
 12/25  16:00:00,101.043791962,1.12433992698,0.0,0.0,43.513341876,52.539744,5.83013217789,0.975872177887,4.83426,0.02
 12/25  17:00:00,109.763805865,1.12433992698,0.0,0.0,43.513341876,52.539744,6.17669364281,1.32243364281,4.83426,0.02
 12/25  18:00:00,118.690889087,1.12433992698,0.0,0.0,43.513341876,52.539744,6.65776379473,1.80350379473,4.83426,0.02
 12/25  19:00:00,121.611559103,4.04808974117,0.0,0.0,43.513341876,52.539744,23.0843525173,9.63774501301,4.83426,8.61234750432
 12/25  20:00:00,122.313801123,4.31854283861,0.0,0.0,43.513341876,52.539744,17.2092275584,12.3549675584,4.83426,0.02
 12/25  21:00:00,123.484033336,5.49754964975,0.0,0.0,43.513341876,52.539744,23.2525119303,18.3982519303,4.83426,0.02
 12/25  22:00:00,122.170270231,4.3980397198,0.0,0.0,43.513341876,52.539744,25.9219628019,21.0677028019,4.83426,0.02
 12/25  23:00:00,122.98508935,5.49754964975,0.0,0.0,43.513341876,52.539744,33.4696134156,28.6153534156,4.83426,0.02
 12/25  24:00:00,122.813015814,4.3980397198,0.0,0.0,43.513341876,52.539744,30.9923472203,26.1380872203,4.83426,0.02
 12/26  01:00:00,122.973434766,5.49754964975,0.0,0.0,43.513341876,52.539744,48.9025942356,35.4485371419,4.83426,8.61979709377
 12/26  02:00:00,121.873101255,4.3980397198,0.0,0.0,43.513341876,52.539744,36.1461123087,31.2918523087,4.83426,0.02
 12/26  03:00:00,122.98441931,5.49754964975,0.0,0.0,43.513341876,52.539744,46.532059263,41.677799263,4.83426,0.02
 12/26  04:00:00,125.313006597,7.83483099577,0.0,0.0,43.513341876,52.539744,51.0228497191,37.568859028,4.83426,8.61973069111
 12/26  05:00:00,126.841790246,7.21594528773,0.0,0.0,43.513341876,52.539744,51.0320013952,46.1777413952,4.83426,0.02
 12/26  06:00:00,123.673752775,4.3980397198,0.0,0.0,43.513341876,52.539744,43.5187022188,38.6644422188,4.83426,0.02
 12/26  07:00:00,195.864905555,74.0487870421,0.00220855146103,0.0,43.513341876,53.238744,1837.46497772,1824.01106156,4.83426,8.61965615162
 12/26  08:00:00,359.767989791,74.0487870421,0.0,0.0,220.879908,53.238744,1209.96590583,1187.54934841,4.83426,17.582297414
 12/26  09:00:00,445.597421176,74.0487870421,0.00220341595718,0.0,220.879908,145.652643033,938.82704003,867.171706147,36.25695,35.398383883
 12/26  10:00:00,445.503514537,74.0487870421,0.00188684196004,0.0,220.879908,145.652643033,850.743032021,769.740425956,36.25695,44.7456560648
 12/26  11:00:00,451.317467044,74.0487870421,0.00126337635548,0.0,220.879908,151.653867033,744.562040695,651.406846651,48.3426,44.8125940437
 12/26  12:00:00,452.196467627,74.0487870421,0.0,0.0,220.879908,151.653867033,646.217102983,552.889245921,48.3426,44.9852570624
 12/26  13:00:00,451.322367122,74.0487870421,0.0,0.0,220.879908,151.653867033,693.031250499,590.534559335,48.3426,54.154091164
 12/26  14:00:00,445.43401544,74.0487870421,0.0,0.0,220.879908,145.652643033,706.890794726,628.47329872,24.1713,54.2461960058
 12/26  15:00:00,445.458480654,74.0822167978,0.0,0.0,220.879908,145.652643033,677.010703055,608.06923345,24.1713,44.7701696051
 12/26  16:00:00,437.834279304,74.1183662751,0.0,0.0,220.879908,137.835547516,663.264531173,613.578081053,4.83426,44.85219012
 12/26  17:00:00,442.146971433,74.0487870421,0.0,0.0,220.879908,133.019064,623.686202544,583.263713344,4.83426,35.5882291992
 12/26  18:00:00,371.751207159,74.0487870421,0.0,0.0,220.879908,53.238744,749.840486843,709.418552909,4.83426,35.587673934
 12/26  19:00:00,371.776672056,74.0487870421,0.0,0.0,220.879908,53.238744,783.756796348,734.267154547,4.83426,44.655381801
 12/26  20:00:00,371.759318647,74.0487870421,0.0,0.0,220.879908,53.238744,762.115942355,748.588960345,4.83426,8.69272200961
 12/26  21:00:00,371.762373946,74.0487870421,0.0,0.0,220.879908,53.238744,803.704506613,781.5258534,4.83426,17.3443932135
 12/26  22:00:00,117.34124766,0.0,0.0,0.0,43.513341876,52.539744,13.5162380292,0.0,4.83426,8.68197802917
 12/26  23:00:00,117.434003922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  24:00:00,118.52078745,0.0,0.0,0.0,43.513341876,52.539744,13.4682959994,0.0,4.83426,8.63403599944
 12/27  01:00:00,119.00674746,1.49911990264,0.0,0.0,43.513341876,52.539744,5.15862765668,0.304367656683,4.83426,0.02
 12/27  02:00:00,119.024275537,1.49911990264,0.0,0.0,43.513341876,52.539744,13.756617361,0.302813968697,4.83426,8.61954339232
 12/27  03:00:00,119.024807861,1.49911990264,0.0,0.0,43.513341876,52.539744,5.23388729946,0.379627299461,4.83426,0.02
 12/27  04:00:00,118.992024679,1.49911990264,0.0,0.0,43.513341876,52.539744,5.37044268327,0.516182683274,4.83426,0.02
 12/27  05:00:00,119.771402665,1.8738998783,0.0,0.0,43.513341876,52.539744,5.67560512984,0.821345129838,4.83426,0.02
 12/27  06:00:00,122.259395191,4.40112572766,0.0,0.0,43.513341876,52.539744,15.3091481659,1.85517219016,4.83426,8.61971597571
 12/27  07:00:00,195.097111429,74.0487870421,0.0,0.0,43.513341876,53.238744,1552.91215295,1548.05789295,4.83426,0.02
 12/27  08:00:00,360.163474578,74.0487870421,0.000625826387836,0.0,220.879908,53.238744,1217.30046717,1186.10253652,4.83426,26.3636706492
 12/27  09:00:00,446.389905542,74.0487870421,0.00250392853094,0.0,220.879908,145.652643033,950.798034938,887.987292555,36.25695,26.5537923831
 12/27  10:00:00,446.200847453,74.0487870421,0.0020790005364,0.0,220.879908,145.652643033,872.222339507,791.210471853,36.25695,44.7549176538
 12/27  11:00:00,452.058218159,74.0487870421,0.00145223405444,0.0,220.879908,151.653867033,850.945376651,757.790502867,48.3426,44.8122737841
 12/27  12:00:00,452.904847519,74.0487870421,0.0,0.0,220.879908,151.653867033,791.664666718,689.336976675,48.3426,53.9850900427
 12/27  13:00:00,452.161152373,74.0487870421,0.0,0.0,220.879908,151.653867033,828.961168539,726.850140804,48.3426,53.7684277355
