Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  14:00:00,446.24936273,74.0487870421,0.0,0.0,220.879908,145.652643033,799.681248696,723.997501294,24.1713,51.5124474025
 12/27  15:00:00,446.080017536,74.0487870421,0.0,0.0,220.879908,145.652643033,762.318603041,699.258579757,24.1713,38.8887232844
 12/27  16:00:00,438.435121014,74.0487870421,0.0,0.0,220.879908,137.835547516,740.438979121,681.786147947,4.83426,53.8185711747
 12/27  17:00:00,442.593923035,74.0487870421,0.0,0.0,220.879908,133.019064,694.059363625,653.635394454,4.83426,35.5897091711
 12/27  18:00:00,371.771008056,74.0487870421,0.0,0.0,220.879908,53.238744,850.414102161,809.988878416,4.83426,35.5909637451
 12/27  19:00:00,371.775121954,74.0487870421,0.0,0.0,220.879908,53.238744,908.446624016,858.958355964,4.83426,44.6540080521
 12/27  20:00:00,372.177985163,74.0487870421,0.0,0.0,220.879908,53.238744,902.805790972,889.2787056,4.83426,8.69282537174
 12/27  21:00:00,372.156594356,74.0487870421,0.0,0.0,220.879908,53.238744,919.988358873,906.47211997,4.83426,8.68197890329
 12/27  22:00:00,117.645303059,0.0,0.0,0.0,43.513341876,52.539744,13.5170881465,0.0,4.83426,8.68282814651
 12/27  23:00:00,117.435112875,0.0,0.0,0.0,43.513341876,52.539744,13.4794812135,0.0,4.83426,8.6452212135
 12/27  24:00:00,119.278957182,0.749559951319,0.0,0.0,43.513341876,52.539744,5.02491167757,0.170651677572,4.83426,0.02
 12/28  01:00:00,118.993214219,1.49911990264,0.0,0.0,43.513341876,52.539744,13.7775464529,0.323613874391,4.83426,8.61967257852
 12/28  02:00:00,118.988670327,1.49911990264,0.0,0.0,43.513341876,52.539744,5.24878761715,0.394527617153,4.83426,0.02
 12/28  03:00:00,119.357583782,1.8738998783,0.0,0.0,43.513341876,52.539744,5.52837073327,0.674110733269,4.83426,0.02
 12/28  04:00:00,118.976272777,1.49911990264,0.0,0.0,43.513341876,52.539744,14.2884898813,0.834373674256,4.83426,8.61985620702
 12/28  05:00:00,121.910653203,4.00542543678,0.0,0.0,43.513341876,52.539744,6.71475108105,1.86049108105,4.83426,0.02
 12/28  06:00:00,122.918578047,5.0432727929,0.0,0.0,43.513341876,52.539744,7.64941438321,2.79515438321,4.83426,0.02
 12/28  07:00:00,195.158734261,74.0487870421,0.0,0.0,43.513341876,53.238744,1698.52164237,1685.06768498,4.83426,8.6196973952
 12/28  08:00:00,360.211489355,74.0487870421,0.0,0.0,220.879908,53.238744,1446.38954968,1423.97113964,4.83426,17.5841500336
 12/28  09:00:00,446.4726676,74.0487870421,0.00167171764563,0.0,220.879908,145.652643033,1221.2249531,1149.56263806,36.25695,35.4053650371
 12/28  10:00:00,446.519189101,74.0487870421,0.00188932730176,0.0,220.879908,145.652643033,1155.33780902,1074.3259239,36.25695,44.7549351121
 12/28  11:00:00,452.532420313,74.0487870421,0.00137434795159,0.0,220.879908,151.653867033,1143.61737084,1050.45736712,48.3426,44.8174037245
 12/28  12:00:00,453.554322819,74.0487870421,0.0,0.0,220.879908,151.653867033,1072.43908539,979.105656986,48.3426,44.9908284034
 12/28  13:00:00,452.526631012,74.0487870421,0.0,0.0,220.879908,151.653867033,1021.66962113,919.156772671,48.3426,54.1702484609
 12/28  14:00:00,446.560801599,74.0487870421,0.0,0.0,220.879908,145.652643033,987.130914828,908.695849041,24.1713,54.2637657865
 12/28  15:00:00,446.529115445,74.0487870421,0.0,0.0,220.879908,145.652643033,991.450366541,922.501349977,24.1713,44.7777165637
 12/28  16:00:00,438.638228787,74.0487870421,0.0,0.0,220.879908,137.835547516,957.672589147,907.981960852,4.83426,44.8563682951
 12/28  17:00:00,442.559988684,74.0487870421,0.0,0.0,220.879908,133.019064,872.047998901,831.618086058,4.83426,35.5956528429
 12/28  18:00:00,371.777215171,74.0487870421,0.0,0.0,220.879908,53.238744,1010.59306726,961.274534685,4.83426,44.4842725774
 12/28  19:00:00,371.800622335,74.0487870421,0.0,0.0,220.879908,53.238744,1056.5709386,1016.00320247,4.83426,35.7334761292
 12/28  20:00:00,372.20800484,74.0487870421,0.0,0.0,220.879908,53.238744,1048.39830536,1026.1968497,4.83426,17.3671956568
 12/28  21:00:00,372.175210261,74.0487870421,0.0,0.0,220.879908,53.238744,1020.31153241,1006.79445307,4.83426,8.68281933536
 12/28  22:00:00,118.747869411,1.12433992698,0.0,0.0,43.513341876,52.539744,13.938629927,0.421610521354,4.83426,8.68275940569
 12/28  23:00:00,119.312095126,1.8738998783,0.0,0.0,43.513341876,52.539744,14.51727299,1.03742000473,4.83426,8.6455929853
 12/28  24:00:00,120.040088059,1.49911990264,0.0,0.0,43.513341876,52.539744,5.93827910696,1.08401910696,4.83426,0.02
 12/29  01:00:00,119.369050889,1.8738998783,0.0,0.0,43.513341876,52.539744,6.66909446491,1.81483446491,4.83426,0.02
 12/29  02:00:00,119.709968478,2.22384985693,0.0,0.0,43.513341876,52.539744,15.5618663321,2.10787530521,4.83426,8.61973102694
 12/29  03:00:00,122.993577237,5.49754964975,0.0,0.0,43.513341876,52.539744,11.024387819,6.17012781904,4.83426,0.02
 12/29  04:00:00,121.880551,4.3980397198,0.0,0.0,43.513341876,52.539744,10.4416630731,5.58740307312,4.83426,0.02
 12/29  05:00:00,125.112153288,5.49754964975,0.0,0.0,43.513341876,52.539744,23.0430711853,9.58931711954,4.83426,8.61949406578
 12/29  06:00:00,127.965146586,8.69402881476,0.0,0.0,43.513341876,52.539744,16.4526748799,11.5984148799,4.83426,0.02
 12/29  07:00:00,196.418847406,74.0487870421,0.0,0.0,43.513341876,53.238744,2046.1125449,2041.2582849,4.83426,0.02
 12/29  08:00:00,360.38309035,74.0487870421,0.0,0.0,220.879908,53.238744,1668.48279698,1637.2851856,4.83426,26.3633513806
 12/29  09:00:00,446.53307601,74.0487870421,0.000414496831532,0.0,220.879908,145.652643033,1372.7709032,1301.10882296,36.25695,35.4051302425
 12/29  10:00:00,446.557131368,74.0487870421,0.00169591187022,0.0,220.879908,145.652643033,1283.43889872,1202.42089515,36.25695,44.76105357
 12/29  11:00:00,452.55938598,74.0487870421,0.00124453568655,0.0,220.879908,151.653867033,1259.50972673,1166.34666034,48.3426,44.8204663927
 12/29  12:00:00,453.581449103,74.0487870421,0.0,0.0,220.879908,151.653867033,1203.24369453,1109.89633321,48.3426,45.0047613132
 12/29  13:00:00,452.542634046,74.0487870421,0.0,0.0,220.879908,151.653867033,1183.74657048,1081.23852848,48.3426,54.1654420078
 12/29  14:00:00,446.561447529,74.0487870421,0.0,0.0,220.879908,145.652643033,1145.02012423,1066.58605581,24.1713,54.2627684182
 12/29  15:00:00,446.522426104,74.0487870421,0.0,0.0,220.879908,145.652643033,1116.68755231,1047.73693141,24.1713,44.7793209006
 12/29  16:00:00,438.623480352,74.0487870421,0.0,0.0,220.879908,137.835547516,1009.25982231,959.560135904,4.83426,44.8654264066
 12/29  17:00:00,442.552018153,74.0487870421,0.0,0.0,220.879908,133.019064,921.884783646,881.453062688,4.83426,35.5974609588
 12/29  18:00:00,371.782433067,74.0487870421,0.0,0.0,220.879908,53.238744,1082.65501455,1042.22620809,4.83426,35.5945464654
 12/29  19:00:00,371.804267442,74.0487870421,0.0,0.0,220.879908,53.238744,1128.91329349,1079.41059708,4.83426,44.6684364143
 12/29  20:00:00,371.785714808,74.0487870421,0.0,0.0,220.879908,53.238744,1132.88574796,1119.35786027,4.83426,8.6936276887
 12/29  21:00:00,371.799894337,74.0487870421,0.0,0.0,220.879908,53.238744,1209.66958574,1187.48910184,4.83426,17.3462238973
 12/29  22:00:00,118.868502525,1.57407589777,0.0,0.0,43.513341876,52.539744,15.0016191387,1.48433085688,4.83426,8.68302828181
 12/29  23:00:00,118.924631289,1.49911990264,0.0,0.0,43.513341876,52.539744,6.70490678828,1.85064678828,4.83426,0.02
 12/29  24:00:00,120.422456852,1.8738998783,0.0,0.0,43.513341876,52.539744,18.0457636512,4.57673446493,4.83426,8.63476918632
 12/30  01:00:00,120.318889993,2.82933448944,0.0,0.0,43.513341876,52.539744,8.88205864173,4.02779864173,4.83426,0.02
 12/30  02:00:00,122.264892175,4.77281969546,0.0,0.0,43.513341876,52.539744,12.1116297606,7.25736976061,4.83426,0.02
 12/30  03:00:00,122.603031187,5.12276967409,0.0,0.0,43.513341876,52.539744,20.17961198,6.73356305079,4.83426,8.61178892921
 12/30  04:00:00,122.255287645,4.77281969546,0.0,0.0,43.513341876,52.539744,14.6867895369,9.83252953689,4.83426,0.02
 12/30  05:00:00,123.026485513,5.12276967409,0.0,0.0,43.513341876,52.539744,15.6015395983,10.7472795983,4.83426,0.02
 12/30  06:00:00,125.230330117,7.35041315244,0.0,0.0,43.513341876,52.539744,20.9005774908,16.0463174908,4.83426,0.02
 12/30  07:00:00,125.605725485,7.70036313107,0.0,0.0,43.513341876,52.539744,23.2752369106,18.4209769106,4.83426,0.02
 12/30  08:00:00,114.03073519,8.20961097143,0.0,0.0,43.513341876,52.539744,32.1965109042,18.7497221078,4.83426,8.61252879639
 12/30  09:00:00,106.681953532,6.84116531208,0.0,0.0,43.513341876,52.539744,26.8402485231,21.9859885231,4.83426,0.02
 12/30  10:00:00,109.798071715,9.92800660941,0.0,0.0,43.513341876,52.539744,34.3159117872,29.4616517872,4.83426,0.02
 12/30  11:00:00,108.412442109,8.55956095006,0.0,0.0,43.513341876,52.539744,50.4882553167,28.2164275935,4.83426,17.4375677232
 12/30  12:00:00,110.718535834,9.92800660941,0.0,0.0,43.513341876,52.539744,45.219160431,31.7272080393,4.83426,8.65769239173
 12/30  13:00:00,104.911292548,5.12276967409,0.0,0.0,43.513341876,52.539744,36.1500840889,31.2958240889,4.83426,0.02
 12/30  14:00:00,108.066688781,8.20961097143,0.0,0.0,43.513341876,52.539744,48.4195306977,34.9365564668,4.83426,8.64871423083
 12/30  15:00:00,106.719070744,6.84116531208,0.0,0.0,43.513341876,52.539744,49.5042142446,36.019630072,4.83426,8.65032417261
 12/30  16:00:00,108.49294457,8.63920988092,0.0,0.0,43.513341876,52.539744,54.8447638821,41.3602313555,4.83426,8.65027252666
 12/30  17:00:00,114.619357382,8.98915985955,0.0,0.0,43.513341876,52.539744,51.5519949357,46.6977349357,4.83426,0.02
 12/30  18:00:00,127.165374418,9.58432748181,0.0,0.0,43.513341876,52.539744,56.0672359153,51.2129759153,4.83426,0.02
 12/30  19:00:00,134.040780085,16.4562165148,0.0,0.0,43.513341876,52.539744,63.39662239,58.54236239,4.83426,0.02
 12/30  20:00:00,127.937742667,9.92800660941,0.0,0.0,43.513341876,52.539744,65.5169115933,60.6626515933,4.83426,0.02
 12/30  21:00:00,133.272701442,15.2852264141,0.0,0.0,43.513341876,52.539744,74.443212777,60.9976731925,4.83426,8.61127958448
 12/30  22:00:00,130.656107865,12.8501673869,0.0,0.0,43.513341876,52.539744,103.52281227,72.2318647807,4.83426,26.4566874891
 12/30  23:00:00,134.069006178,16.5952810398,0.0,0.0,43.513341876,52.539744,80.7663193913,75.9120593913,4.83426,0.02
 12/30  24:00:00,136.592887231,18.1364544558,0.0,0.0,43.513341876,52.539744,82.041288352,77.187028352,4.83426,0.02
 12/31  01:00:00,135.706197018,18.2286450888,0.0,0.0,43.513341876,52.539744,104.664233808,99.8099738079,4.83426,0.02
 12/31  02:00:00,137.272188734,19.7901882092,0.0,0.0,43.513341876,52.539744,113.135939307,108.281679307,4.83426,0.02
 12/31  03:00:00,136.907820558,19.4102641381,0.0,0.0,43.513341876,52.539744,138.250221895,124.803410873,4.83426,8.61255102152
 12/31  04:00:00,138.27701713,20.7787097975,0.0,0.0,43.513341876,52.539744,130.624312043,125.770052043,4.83426,0.02
 12/31  05:00:00,135.876796251,17.9274817557,0.0,0.0,43.513341876,52.539744,149.40099613,144.54673613,4.83426,0.02
 12/31  06:00:00,152.123377456,34.2042512343,0.0,0.0,43.513341876,52.539744,147.503516181,142.649256181,4.83426,0.02
 12/31  07:00:00,138.864751887,20.8930465205,0.0,0.0,43.513341876,52.539744,164.356572394,159.502312394,4.83426,0.02
 12/31  08:00:00,126.131246839,20.2844490033,0.0,0.0,43.513341876,52.539744,136.160265304,122.713446173,4.83426,8.61255913054
 12/31  09:00:00,115.225768532,15.371146196,0.0,0.0,43.513341876,52.539744,109.515091587,104.660831587,4.83426,0.02
 12/31  10:00:00,117.71382581,17.8361793156,0.0,0.0,43.513341876,52.539744,105.267271755,100.413011755,4.83426,0.02
 12/31  11:00:00,117.018394229,17.1550919115,0.0,0.0,43.513341876,52.539744,120.236570033,97.9659261992,4.83426,17.436383834
 12/31  12:00:00,108.631695794,7.86194965883,0.0,0.0,43.513341876,52.539744,85.5017773481,72.0113969953,4.83426,8.65612035277
 12/31  13:00:00,107.363793488,7.59407364479,0.0,0.0,43.513341876,52.539744,84.780866583,71.2886731335,4.83426,8.65793344948
 12/31  14:00:00,104.600330502,4.77281969546,0.0,0.0,43.513341876,52.539744,65.6918683287,60.8376083287,4.83426,0.02
 12/31  15:00:00,104.962593041,5.12276967409,0.0,0.0,43.513341876,52.539744,68.2999882828,54.8153422546,4.83426,8.65038602815
 12/31  16:00:00,105.14710108,5.34561824146,0.0,0.0,43.513341876,52.539744,60.6132286076,47.1285550591,4.83426,8.6504135485
 12/31  17:00:00,122.611155294,17.0290150608,0.0,0.0,43.513341876,52.539744,62.0143920362,57.1601320362,4.83426,0.02
 12/31  18:00:00,130.333570286,12.7855055022,0.0,0.0,43.513341876,52.539744,76.35036373,71.49610373,4.83426,0.02
 12/31  19:00:00,132.444062383,14.8768854018,0.0,0.0,43.513341876,52.539744,102.98596129,90.8936012045,4.83426,7.25810008504
 12/31  20:00:00,137.104957154,19.102829954,0.0,0.0,43.513341876,52.539744,103.271536749,97.0637729436,4.83426,1.37350380561
 12/31  21:00:00,134.736369019,16.7458627064,0.0,0.0,43.513341876,52.539744,116.628707641,111.774447641,4.83426,0.02
 12/31  22:00:00,140.087838606,22.2614921799,0.0,0.0,43.513341876,52.539744,167.984040458,136.690355222,4.83426,26.4594252366
 12/31  23:00:00,155.529995319,38.0189184975,0.0,0.0,43.513341876,52.539744,156.043564161,151.189304161,4.83426,0.02
 12/31  24:00:00,141.253987575,22.755752974,0.0,0.0,43.513341876,52.539744,146.835727609,141.981467609,4.83426,0.02
